ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2017 00:00,2,0.000,ALERT,213.96,302.37,59.970,1496203203,"201051344000645","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,721353.7,721353.7,7871,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203205,2044142.00
05/31/2017 00:00,2,0.000,ALERT,213.06,300.27,60.012,1496203203,"274151322000085","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,938194.5,938194.5,7833,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203207,2044143.00
05/31/2017 00:00,2,0.000,ALERT,213.96,302.37,59.975,1496203203,"201051344000633","219011344069620",0.00,10.70,0,297.57,303.58,0.0,0.0,0.000,707788.3,707788.3,7905,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203208,2044144.00
05/31/2017 00:00,2,0.000,ALERT,213.51,302.68,59.970,1496203203,"201051344000469","219011344069620",0.00,10.70,0,297.87,303.88,0.0,0.0,0.000,710924.6,710924.6,7882,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203211,2044145.00
05/31/2017 00:00,2,0.000,ALERT,213.06,301.47,59.981,1496203203,"201051344000646","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,705871.6,705871.6,7885,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203212,2044146.00
05/31/2017 00:00,2,0.000,ALERT,212.83,301.17,59.970,1496203203,"274151322000052","219011344069620",0.00,12.00,0,297.57,302.68,0.0,0.0,0.000,973905.7,973905.7,7837,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203214,2044147.00
05/31/2017 00:00,2,0.000,ALERT,213.74,302.07,59.986,1496203203,"201051344000585","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,717645.5,717645.5,7887,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496203216,2044148.00
05/31/2017 00:00,2,0.000,ALERT,213.29,302.07,59.970,1496203203,"201051344001230","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,710490.6,710490.6,7888,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203218,2044149.00
05/31/2017 00:00,2,0.000,ALERT,213.96,302.68,59.981,1496203203,"201051344000582","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,700154.5,700154.5,7876,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203220,2044150.00
05/31/2017 00:00,2,0.000,ALERT,213.06,302.07,59.981,1496203203,"201051344000955","219011344069620",0.00,11.00,0,299.67,302.98,0.0,0.0,0.000,719121.6,719121.6,7889,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203222,2044151.00
05/31/2017 00:00,2,0.000,ALERT,213.06,299.97,59.975,1496203203,"274151322000094","219011344069620",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,798051.3,798051.3,8056,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496203223,2044152.00
05/31/2017 00:00,2,0.000,ALERT,213.51,303.28,59.975,1496203203,"201051344000579","219011344069620",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,728861.4,728861.4,7880,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203225,2044153.00
05/31/2017 00:00,2,0.000,ALERT,213.51,302.68,59.975,1496203203,"201051344000890","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,713076.0,713076.0,7885,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203227,2044154.00
05/31/2017 00:00,2,0.000,ALERT,213.51,302.07,59.981,1496203203,"201051344000438","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,715818.4,715818.4,7882,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203229,2044155.00
05/31/2017 00:00,2,0.000,ALERT,213.74,301.77,59.965,1496203203,"201051344000417","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,660986.9,660986.9,7903,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496203231,2044156.00
05/31/2017 00:00,2,0.000,ALERT,213.06,300.87,59.965,1496203203,"274151322000083","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,964020.0,964020.0,7846,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203232,2044157.00
05/31/2017 00:00,2,0.000,ALERT,213.51,300.87,59.970,1496203203,"274151322000076","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,1028079.5,1028079.5,7835,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203234,2044158.00
05/31/2017 00:00,2,0.000,ALERT,213.51,303.58,59.949,1496203203,"201051344000868","219011344069620",0.00,11.00,0,299.97,304.78,0.0,0.0,0.000,709389.8,709389.8,7885,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203236,2044159.00
05/31/2017 00:00,2,0.000,ALERT,213.06,301.47,60.007,1496203203,"274151322000095","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,1018096.1,1018096.1,7845,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203238,2044160.00
05/31/2017 00:00,2,0.000,ALERT,213.29,302.68,59.981,1496203203,"201051344000988","219011344069620",0.00,11.00,0,297.26,304.18,0.0,0.0,0.000,634946.3,634946.3,7903,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203240,2044161.00
05/31/2017 00:00,2,0.000,ALERT,213.29,301.47,59.981,1496203203,"201051344001025","219011344069620",0.00,10.70,0,298.77,303.88,0.0,0.0,0.000,715245.6,715245.6,7894,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496203241,2044162.00
05/31/2017 00:00,2,0.000,ALERT,213.51,302.98,59.981,1496203203,"201051344000458","219011344069620",0.00,12.00,0,299.37,304.78,0.0,0.0,0.000,721401.6,721401.6,7870,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496203243,2044163.00
05/31/2017 00:00,2,0.000,ALERT,213.96,302.68,59.928,1496203203,"201051344000853","219011344069620",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,722082.3,722082.3,7878,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496203245,2044164.00
05/31/2017 00:00,2,0.000,ALERT,213.74,302.07,59.991,1496203203,"201051344000685","219011344069620",0.00,11.30,0,299.67,302.98,0.0,0.0,0.000,715835.1,715835.1,7894,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203247,2044165.00
05/31/2017 00:00,2,0.000,ALERT,213.51,301.77,59.986,1496203203,"201051344000917","219011344069620",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,712448.6,712448.6,7883,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203249,2044166.00
05/31/2017 00:00,2,0.000,ALERT,213.74,302.37,59.981,1496203203,"201051344001145","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,720407.8,720407.8,7873,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496203251,2044167.00
05/31/2017 00:00,2,0.000,ALERT,213.51,301.17,59.975,1496203203,"201051344000651","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,708922.5,708922.5,7888,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203253,2044168.00
05/31/2017 00:00,2,0.000,ALERT,212.61,300.27,59.970,1496203203,"274151322000088","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,924276.3,924276.3,7841,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203254,2044169.00
05/31/2017 00:00,2,0.000,ALERT,213.74,299.67,59.928,1496203203,"274151322000068","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,798469.7,798469.7,8074,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203256,2044170.00
05/31/2017 00:00,2,0.000,ALERT,213.29,302.07,59.959,1496203203,"201051344001135","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,704388.4,704388.4,7879,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203258,2044171.00
05/31/2017 00:00,2,0.000,ALERT,213.29,303.28,59.970,1496203203,"201051344000594","219011344069620",0.00,11.00,0,299.37,304.48,0.0,0.0,0.000,723897.8,723897.8,7882,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203260,2044172.00
05/31/2017 00:00,2,0.000,ALERT,213.74,302.07,59.959,1496203203,"201051344001203","219011344069620",0.00,11.00,0,299.37,305.08,0.0,0.0,0.000,713577.2,713577.2,7899,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203261,2044173.00
05/31/2017 00:00,2,0.000,ALERT,212.83,300.57,59.954,1496203203,"274151322000054","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,941843.5,941843.5,7828,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496203263,2044174.00
05/31/2017 00:00,2,0.000,ALERT,213.74,302.07,59.954,1496203203,"201051344000867","219011344069620",0.00,11.70,0,299.07,304.48,0.0,0.0,0.000,708254.2,708254.2,7901,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496203265,2044175.00
05/31/2017 00:00,2,0.000,ALERT,213.51,302.07,59.922,1496203203,"201051344001093","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,712283.1,712283.1,7892,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203267,2044176.00
05/31/2017 00:00,2,0.000,ALERT,213.29,302.68,59.959,1496203203,"201051344000900","219011344069620",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,729658.6,729658.6,7879,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203269,2044177.00
05/31/2017 00:00,2,0.000,ALERT,213.74,301.77,59.965,1496203203,"201051344000648","219011344069620",0.00,10.70,0,299.37,304.18,0.0,0.0,0.000,718594.1,718594.1,7875,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203270,2044178.00
05/31/2017 00:00,2,0.000,ALERT,213.51,303.28,59.965,1496203203,"201051344000569","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,732037.0,732037.0,7862,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496203272,2044179.00
05/31/2017 00:00,2,0.000,ALERT,213.51,302.98,59.959,1496203203,"201051344000983","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,722480.8,722480.8,7881,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203274,2044180.00
05/31/2017 00:00,2,0.000,ALERT,213.51,302.37,59.959,1496203203,"201051344001158","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,707776.9,707776.9,7884,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203276,2044181.00
05/31/2017 00:00,2,0.000,ALERT,213.96,302.98,59.965,1496203203,"201051344000576","219011344069620",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,722426.2,722426.2,7881,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203278,2044182.00
05/31/2017 00:00,2,0.000,ALERT,213.06,299.07,59.965,1496203203,"274151322000087","219011344069620",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,914723.0,914723.0,7960,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496203280,2044183.00
05/31/2017 00:15,2,0.000,ALERT,214.19,302.68,59.975,1496204103,"201051344000645","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,721353.7,721353.7,7873,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204105,2044184.00
05/31/2017 00:15,2,0.000,ALERT,213.29,300.57,59.928,1496204103,"274151322000085","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,938194.5,938194.5,7835,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204107,2044185.00
05/31/2017 00:15,2,0.000,ALERT,214.41,302.37,59.970,1496204103,"201051344000633","219011344069620",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,707788.3,707788.3,7907,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496204109,2044186.00
05/31/2017 00:15,2,0.000,ALERT,213.74,302.68,59.970,1496204103,"201051344000469","219011344069620",0.00,10.70,0,299.07,304.18,0.0,0.0,0.000,710924.6,710924.6,7884,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204111,2044187.00
05/31/2017 00:15,2,0.000,ALERT,213.51,301.77,59.965,1496204103,"201051344000646","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,705871.6,705871.6,7887,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204112,2044188.00
05/31/2017 00:15,2,0.000,ALERT,212.83,301.17,59.959,1496204103,"274151322000052","219011344069620",0.00,12.00,0,297.26,302.68,0.0,0.0,0.000,973905.7,973905.7,7839,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204114,2044189.00
05/31/2017 00:15,2,0.000,ALERT,213.74,302.07,59.970,1496204103,"201051344000585","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,717645.5,717645.5,7889,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204116,2044190.00
05/31/2017 00:15,2,0.000,ALERT,213.51,302.07,59.954,1496204103,"201051344001230","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,710490.6,710490.6,7890,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204118,2044191.00
05/31/2017 00:15,2,0.000,ALERT,213.96,302.68,59.959,1496204103,"201051344000582","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,700154.5,700154.5,7878,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204120,2044192.00
05/31/2017 00:15,2,0.000,ALERT,213.29,301.77,59.959,1496204103,"201051344000955","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,719121.6,719121.6,7891,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204121,2044193.00
05/31/2017 00:15,2,0.000,ALERT,213.29,300.27,59.959,1496204103,"274151322000094","219011344069620",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,798051.3,798051.3,8058,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204123,2044194.00
05/31/2017 00:15,2,0.000,ALERT,213.51,302.98,59.954,1496204103,"201051344000579","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,728861.4,728861.4,7882,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204125,2044195.00
05/31/2017 00:15,2,0.000,ALERT,213.51,302.37,60.007,1496204103,"201051344000890","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,713076.0,713076.0,7887,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496204127,2044196.00
05/31/2017 00:15,2,0.000,ALERT,213.74,301.77,59.959,1496204103,"201051344000438","219011344069620",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,715818.4,715818.4,7884,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496204129,2044197.00
05/31/2017 00:15,2,0.000,ALERT,213.96,301.47,59.959,1496204103,"201051344000417","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,660986.9,660986.9,7905,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204131,2044198.00
05/31/2017 00:15,2,0.000,ALERT,213.29,300.57,59.954,1496204103,"274151322000083","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,964020.0,964020.0,7848,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204133,2044199.00
05/31/2017 00:15,2,0.000,ALERT,213.74,300.57,59.959,1496204103,"274151322000076","219011344069620",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,1028079.5,1028079.5,7837,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204135,2044200.00
05/31/2017 00:15,2,0.000,ALERT,213.74,302.98,59.965,1496204103,"201051344000868","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,709389.8,709389.8,7887,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204136,2044201.00
05/31/2017 00:15,2,0.000,ALERT,213.29,301.77,59.970,1496204103,"274151322000095","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,1018096.1,1018096.1,7847,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496204138,2044202.00
05/31/2017 00:15,2,0.000,ALERT,213.51,302.37,59.970,1496204103,"201051344000988","219011344069620",0.00,11.30,0,297.57,304.18,0.0,0.0,0.000,634946.3,634946.3,7905,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496204140,2044203.00
05/31/2017 00:15,2,0.000,ALERT,213.51,301.17,59.933,1496204103,"201051344001025","219011344069620",0.00,10.70,0,299.07,304.18,0.0,0.0,0.000,715245.6,715245.6,7896,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204142,2044204.00
05/31/2017 00:15,2,0.000,ALERT,213.74,302.37,59.965,1496204103,"201051344000458","219011344069620",0.00,12.00,0,300.27,305.08,0.0,0.0,0.000,721401.6,721401.6,7872,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204144,2044205.00
05/31/2017 00:15,2,0.000,ALERT,214.41,302.37,59.949,1496204103,"201051344000853","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,722082.3,722082.3,7880,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204145,2044206.00
05/31/2017 00:15,2,0.000,ALERT,214.19,302.07,59.970,1496204103,"201051344000685","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,715835.1,715835.1,7896,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496204147,2044207.00
05/31/2017 00:15,2,0.000,ALERT,213.96,301.17,59.970,1496204103,"201051344000917","219011344069620",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,712448.6,712448.6,7885,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204149,2044208.00
05/31/2017 00:15,2,0.000,ALERT,213.96,302.07,59.986,1496204103,"201051344001145","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,720407.8,720407.8,7875,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204151,2044209.00
05/31/2017 00:15,2,0.000,ALERT,213.96,301.17,59.986,1496204103,"201051344000651","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,708922.5,708922.5,7890,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204153,2044210.00
05/31/2017 00:15,2,0.000,ALERT,212.83,300.57,59.965,1496204103,"274151322000088","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,924276.3,924276.3,7843,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204154,2044211.00
05/31/2017 00:15,2,0.000,ALERT,213.96,300.27,59.970,1496204103,"274151322000068","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,798469.7,798469.7,8076,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204156,2044212.00
05/31/2017 00:15,2,0.000,ALERT,213.51,301.77,59.965,1496204103,"201051344001135","219011344069620",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,704388.4,704388.4,7881,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204158,2044213.00
05/31/2017 00:15,2,0.000,ALERT,213.51,303.28,59.975,1496204103,"201051344000594","219011344069620",0.00,11.30,0,299.67,304.48,0.0,0.0,0.000,723897.8,723897.8,7884,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204160,2044214.00
05/31/2017 00:15,2,0.000,ALERT,213.96,301.77,59.986,1496204103,"201051344001203","219011344069620",0.00,11.00,0,299.67,305.08,0.0,0.0,0.000,713577.2,713577.2,7901,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204162,2044215.00
05/31/2017 00:15,2,0.000,ALERT,213.29,301.47,59.970,1496204103,"274151322000054","219011344069620",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,941843.5,941843.5,7830,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204164,2044216.00
05/31/2017 00:15,2,0.000,ALERT,213.96,302.37,59.975,1496204103,"201051344000867","219011344069620",0.00,11.70,0,299.67,304.48,0.0,0.0,0.000,708254.2,708254.2,7903,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496204165,2044217.00
05/31/2017 00:15,2,0.000,ALERT,213.96,302.07,59.981,1496204103,"201051344001093","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,712283.1,712283.1,7894,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204167,2044218.00
05/31/2017 00:15,2,0.000,ALERT,213.74,302.68,59.981,1496204103,"201051344000900","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,729658.6,729658.6,7881,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204169,2044219.00
05/31/2017 00:15,2,0.000,ALERT,213.74,301.77,59.981,1496204103,"201051344000648","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,718594.1,718594.1,7877,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204171,2044220.00
05/31/2017 00:15,2,0.000,ALERT,213.74,303.28,59.986,1496204103,"201051344000569","219011344069620",0.00,11.30,0,300.57,305.08,0.0,0.0,0.000,732037.0,732037.0,7864,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204172,2044221.00
05/31/2017 00:15,2,0.000,ALERT,213.74,302.68,59.981,1496204103,"201051344000983","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,722480.8,722480.8,7883,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496204174,2044222.00
05/31/2017 00:15,2,0.000,ALERT,213.74,302.37,60.012,1496204103,"201051344001158","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,707776.9,707776.9,7886,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204176,2044223.00
05/31/2017 00:15,2,0.000,ALERT,214.19,302.98,59.965,1496204103,"201051344000576","219011344069620",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,722426.2,722426.2,7883,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496204178,2044224.00
05/31/2017 00:15,2,0.000,ALERT,213.29,300.57,59.981,1496204103,"274151322000087","219011344069620",0.00,12.30,0,296.66,301.77,0.0,0.0,0.000,914723.0,914723.0,7962,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496204180,2044225.00
05/31/2017 00:30,2,0.000,ALERT,212.83,300.27,60.028,1496205003,"201051344000645","219011344069620",0.00,11.70,0,299.07,304.48,0.0,0.0,0.000,721353.7,721353.7,7875,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205005,2044226.00
05/31/2017 00:30,2,0.000,ALERT,211.48,297.87,59.996,1496205003,"274151322000085","219011344069620",0.00,12.00,0,296.66,302.37,0.0,0.0,0.000,938194.5,938194.5,7837,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205007,2044227.00
05/31/2017 00:30,2,0.000,ALERT,212.83,300.27,59.996,1496205003,"201051344000633","219011344069620",0.00,11.00,0,297.26,303.58,0.0,0.0,0.000,707788.3,707788.3,7909,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205009,2044228.00
05/31/2017 00:30,2,0.000,ALERT,212.38,300.57,60.007,1496205003,"201051344000469","219011344069620",0.00,10.70,0,298.17,304.18,0.0,0.0,0.000,710924.6,710924.6,7886,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496205011,2044229.00
05/31/2017 00:30,2,0.000,ALERT,212.38,301.17,60.012,1496205003,"201051344000646","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,705871.6,705871.6,7889,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205012,2044230.00
05/31/2017 00:30,2,0.000,ALERT,211.03,297.26,59.996,1496205003,"274151322000052","219011344069620",0.00,12.00,0,296.06,302.68,0.0,0.0,0.000,973905.7,973905.7,7841,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205014,2044231.00
05/31/2017 00:30,2,0.000,ALERT,212.61,301.17,60.012,1496205003,"201051344000585","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,717645.5,717645.5,7891,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205016,2044232.00
05/31/2017 00:30,2,0.000,ALERT,212.38,301.47,60.002,1496205003,"201051344001230","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,710490.6,710490.6,7892,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205018,2044233.00
05/31/2017 00:30,2,0.000,ALERT,212.83,301.77,59.996,1496205003,"201051344000582","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,700154.5,700154.5,7880,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496205020,2044234.00
05/31/2017 00:30,2,0.000,ALERT,212.16,301.17,59.996,1496205003,"201051344000955","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,719121.6,719121.6,7893,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205021,2044235.00
05/31/2017 00:30,2,0.000,ALERT,211.48,297.26,59.996,1496205003,"274151322000094","219011344069620",0.00,11.30,0,296.36,301.47,0.0,0.0,0.000,798051.3,798051.3,8060,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205023,2044236.00
05/31/2017 00:30,2,0.000,ALERT,212.61,301.47,59.996,1496205003,"201051344000579","219011344069620",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,728861.4,728861.4,7884,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205025,2044237.00
05/31/2017 00:30,2,0.000,ALERT,212.38,301.47,60.007,1496205003,"201051344000890","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,713076.0,713076.0,7889,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205027,2044238.00
05/31/2017 00:30,2,0.000,ALERT,212.61,301.17,59.996,1496205003,"201051344000438","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,715818.4,715818.4,7886,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205029,2044239.00
05/31/2017 00:30,2,0.000,ALERT,213.29,301.17,60.002,1496205003,"201051344000417","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,660986.9,660986.9,7907,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205030,2044240.00
05/31/2017 00:30,2,0.000,ALERT,211.93,299.37,59.991,1496205003,"274151322000083","219011344069620",0.00,11.70,0,296.96,302.68,0.0,0.0,0.000,964020.0,964020.0,7850,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205032,2044241.00
05/31/2017 00:30,2,0.000,ALERT,212.38,298.47,59.991,1496205003,"274151322000076","219011344069620",0.00,11.70,0,296.36,302.68,0.0,0.0,0.000,1028079.5,1028079.5,7839,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496205034,2044242.00
05/31/2017 00:30,2,0.000,ALERT,212.83,302.07,60.002,1496205003,"201051344000868","219011344069620",0.00,11.00,0,299.67,304.78,0.0,0.0,0.000,709389.8,709389.8,7889,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205036,2044243.00
05/31/2017 00:30,2,0.000,ALERT,211.70,299.67,59.991,1496205003,"274151322000095","219011344069620",0.00,11.30,0,297.57,302.98,0.0,0.0,0.000,1018096.1,1018096.1,7849,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205038,2044244.00
05/31/2017 00:30,2,0.000,ALERT,212.83,301.47,60.034,1496205003,"201051344000988","219011344069620",0.00,11.30,0,296.96,303.88,0.0,0.0,0.000,634946.3,634946.3,7907,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496205039,2044245.00
05/31/2017 00:30,2,0.000,ALERT,212.83,300.87,59.996,1496205003,"201051344001025","219011344069620",0.00,10.70,0,299.37,304.18,0.0,0.0,0.000,715245.6,715245.6,7898,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205041,2044246.00
05/31/2017 00:30,2,0.000,ALERT,213.74,302.68,60.012,1496205003,"201051344000458","219011344069620",0.00,12.00,0,299.37,304.78,0.0,0.0,0.000,721401.6,721401.6,7874,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205043,2044247.00
05/31/2017 00:30,2,0.000,ALERT,214.19,302.37,60.034,1496205003,"201051344000853","219011344069620",0.00,11.00,0,299.07,304.18,0.0,0.0,0.000,722082.3,722082.3,7882,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496205045,2044248.00
05/31/2017 00:30,2,0.000,ALERT,213.96,302.68,60.002,1496205003,"201051344000685","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,715835.1,715835.1,7898,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496205047,2044249.00
05/31/2017 00:30,2,0.000,ALERT,213.96,302.37,60.039,1496205003,"201051344000917","219011344069620",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,712448.6,712448.6,7887,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205048,2044250.00
05/31/2017 00:30,2,0.000,ALERT,213.51,302.37,59.970,1496205003,"201051344001145","219011344069620",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,720407.8,720407.8,7877,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205050,2044251.00
05/31/2017 00:30,2,0.000,ALERT,213.74,301.77,60.023,1496205003,"201051344000651","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,708922.5,708922.5,7892,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205052,2044252.00
05/31/2017 00:30,2,0.000,ALERT,212.16,299.37,59.954,1496205003,"274151322000088","219011344069620",0.00,12.30,0,296.36,302.37,0.0,0.0,0.000,924276.3,924276.3,7845,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496205054,2044253.00
05/31/2017 00:30,2,0.000,ALERT,213.29,299.07,59.981,1496205003,"274151322000068","219011344069620",0.00,12.30,0,296.06,301.47,0.0,0.0,0.000,798469.7,798469.7,8078,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205056,2044254.00
05/31/2017 00:30,2,0.000,ALERT,213.29,302.37,60.018,1496205003,"201051344001135","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,704388.4,704388.4,7883,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205058,2044255.00
05/31/2017 00:30,2,0.000,ALERT,213.51,303.28,59.991,1496205003,"201051344000594","219011344069620",0.00,11.00,0,299.07,304.48,0.0,0.0,0.000,723897.8,723897.8,7886,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205060,2044256.00
05/31/2017 00:30,2,0.000,ALERT,213.74,302.07,59.986,1496205003,"201051344001203","219011344069620",0.00,11.00,0,299.67,305.68,0.0,0.0,0.000,713577.2,713577.2,7903,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496205061,2044257.00
05/31/2017 00:30,2,0.000,ALERT,212.61,300.27,60.007,1496205003,"274151322000054","219011344069620",0.00,12.30,0,296.36,302.68,0.0,0.0,0.000,941843.5,941843.5,7832,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205063,2044258.00
05/31/2017 00:30,2,0.000,ALERT,213.96,302.37,59.986,1496205003,"201051344000867","219011344069620",0.00,11.70,0,299.07,304.48,0.0,0.0,0.000,708254.2,708254.2,7905,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205065,2044259.00
05/31/2017 00:30,2,0.000,ALERT,213.74,302.37,59.996,1496205003,"201051344001093","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,712283.1,712283.1,7896,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496205067,2044260.00
05/31/2017 00:30,2,0.000,ALERT,213.74,302.68,59.991,1496205003,"201051344000900","219011344069620",0.00,11.00,0,298.77,304.18,0.0,0.0,0.000,729658.6,729658.6,7883,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205068,2044261.00
05/31/2017 00:30,2,0.000,ALERT,213.96,302.07,60.002,1496205003,"201051344000648","219011344069620",0.00,10.70,0,298.77,304.18,0.0,0.0,0.000,718594.1,718594.1,7879,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205070,2044262.00
05/31/2017 00:30,2,0.000,ALERT,213.74,302.98,59.959,1496205003,"201051344000569","219011344069620",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,732037.0,732037.0,7866,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205072,2044263.00
05/31/2017 00:30,2,0.000,ALERT,213.74,302.68,60.007,1496205003,"201051344000983","219011344069620",0.00,11.30,0,299.67,304.78,0.0,0.0,0.000,722480.8,722480.8,7885,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205074,2044264.00
05/31/2017 00:30,2,0.000,ALERT,213.74,302.37,59.991,1496205003,"201051344001158","219011344069620",0.00,10.70,0,298.77,303.88,0.0,0.0,0.000,707776.9,707776.9,7888,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496205076,2044265.00
05/31/2017 00:30,2,0.000,ALERT,214.19,302.98,60.002,1496205003,"201051344000576","219011344069620",0.00,11.00,0,299.07,304.78,0.0,0.0,0.000,722426.2,722426.2,7885,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205077,2044266.00
05/31/2017 00:30,2,0.000,ALERT,212.61,299.37,60.007,1496205003,"274151322000087","219011344069620",0.00,12.70,0,295.76,301.77,0.0,0.0,0.000,914723.0,914723.0,7964,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205079,2044267.00
05/31/2017 00:45,2,0.000,ALERT,213.51,301.17,59.986,1496205903,"201051344000645","219011344069620",0.00,11.70,0,287.65,304.48,0.0,0.0,0.000,721353.7,721353.7,7877,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205905,2044268.00
05/31/2017 00:45,2,0.000,ALERT,212.61,298.77,60.023,1496205903,"274151322000085","219011344069620",0.00,12.00,0,286.44,301.77,0.0,0.0,0.000,938194.5,938194.5,7839,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496205907,2044269.00
05/31/2017 00:45,2,0.000,ALERT,213.51,300.87,59.986,1496205903,"201051344000633","219011344069620",0.00,11.00,0,286.14,303.88,0.0,0.0,0.000,707788.3,707788.3,7911,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205909,2044270.00
05/31/2017 00:45,2,0.000,ALERT,212.83,301.17,59.986,1496205903,"201051344000469","219011344069620",0.00,10.30,0,286.74,304.18,0.0,0.0,0.000,710924.6,710924.6,7888,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205911,2044271.00
05/31/2017 00:45,2,0.000,ALERT,212.61,300.87,59.996,1496205903,"201051344000646","219011344069620",0.00,11.00,0,287.35,304.18,0.0,0.0,0.000,705871.6,705871.6,7891,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496205912,2044272.00
05/31/2017 00:45,2,0.000,ALERT,212.16,299.07,59.986,1496205903,"274151322000052","219011344069620",0.00,12.00,0,286.14,302.07,0.0,0.0,0.000,973905.7,973905.7,7843,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205914,2044273.00
05/31/2017 00:45,2,0.000,ALERT,212.83,301.17,59.954,1496205903,"201051344000585","219011344069620",0.00,11.30,0,287.35,304.48,0.0,0.0,0.000,717645.5,717645.5,7893,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205916,2044274.00
05/31/2017 00:45,2,0.000,ALERT,212.83,301.47,60.002,1496205903,"201051344001230","219011344069620",0.00,11.30,0,287.95,304.48,0.0,0.0,0.000,710490.6,710490.6,7894,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205918,2044275.00
05/31/2017 00:45,2,0.000,ALERT,213.29,302.07,60.028,1496205903,"201051344000582","219011344069620",0.00,10.70,0,288.55,305.08,0.0,0.0,0.000,700154.5,700154.5,7882,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205920,2044276.00
05/31/2017 00:45,2,0.000,ALERT,212.38,301.17,59.986,1496205903,"201051344000955","219011344069620",0.00,11.30,0,287.65,304.18,0.0,0.0,0.000,719121.6,719121.6,7895,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205922,2044277.00
05/31/2017 00:45,2,0.000,ALERT,212.38,299.07,59.986,1496205903,"274151322000094","219011344069620",0.00,11.30,0,286.14,301.17,0.0,0.0,0.000,798051.3,798051.3,8062,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205923,2044278.00
05/31/2017 00:45,2,0.000,ALERT,212.83,301.77,59.954,1496205903,"201051344000579","219011344069620",0.00,11.30,0,288.55,305.08,0.0,0.0,0.000,728861.4,728861.4,7886,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496205925,2044279.00
05/31/2017 00:45,2,0.000,ALERT,212.83,301.77,59.996,1496205903,"201051344000890","219011344069620",0.00,11.30,0,288.25,305.38,0.0,0.0,0.000,713076.0,713076.0,7891,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205927,2044280.00
05/31/2017 00:45,2,0.000,ALERT,213.06,301.17,59.991,1496205903,"201051344000438","219011344069620",0.00,11.00,0,287.65,304.78,0.0,0.0,0.000,715818.4,715818.4,7888,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205929,2044281.00
05/31/2017 00:45,2,0.000,ALERT,213.06,300.87,59.975,1496205903,"201051344000417","219011344069620",0.00,11.30,0,287.35,303.88,0.0,0.0,0.000,660986.9,660986.9,7909,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205931,2044282.00
05/31/2017 00:45,2,0.000,ALERT,212.38,299.37,59.986,1496205903,"274151322000083","219011344069620",0.00,11.70,0,286.74,302.07,0.0,0.0,0.000,964020.0,964020.0,7852,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205932,2044283.00
05/31/2017 00:45,2,0.000,ALERT,212.83,299.07,59.981,1496205903,"274151322000076","219011344069620",0.00,11.70,0,286.44,302.07,0.0,0.0,0.000,1028079.5,1028079.5,7841,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496205934,2044284.00
05/31/2017 00:45,2,0.000,ALERT,212.83,301.77,59.991,1496205903,"201051344000868","219011344069620",0.00,11.00,0,288.55,305.38,0.0,0.0,0.000,709389.8,709389.8,7891,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205936,2044285.00
05/31/2017 00:45,2,0.000,ALERT,212.16,300.27,59.981,1496205903,"274151322000095","219011344069620",0.00,11.30,0,287.65,302.37,0.0,0.0,0.000,1018096.1,1018096.1,7851,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205938,2044286.00
