ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2017 00:45,2,0.000,ALERT,212.61,301.17,59.986,1496205903,"201051344000988","219011344069620",0.00,11.30,0,285.54,304.18,0.0,0.0,0.000,634946.3,634946.3,7909,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205940,2044287.00
05/31/2017 00:45,2,0.000,ALERT,212.61,300.57,59.981,1496205903,"201051344001025","219011344069620",0.00,10.70,0,287.05,304.78,0.0,0.0,0.000,715245.6,715245.6,7900,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205942,2044288.00
05/31/2017 00:45,2,0.000,ALERT,212.83,301.47,59.938,1496205903,"201051344000458","219011344069620",0.00,12.00,0,287.95,305.38,0.0,0.0,0.000,721401.6,721401.6,7876,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205943,2044289.00
05/31/2017 00:45,2,0.000,ALERT,213.51,301.17,59.981,1496205903,"201051344000853","219011344069620",0.00,11.00,0,287.95,304.78,0.0,0.0,0.000,722082.3,722082.3,7884,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205945,2044290.00
05/31/2017 00:45,2,0.000,ALERT,213.29,301.47,59.938,1496205903,"201051344000685","219011344069620",0.00,11.30,0,287.65,304.18,0.0,0.0,0.000,715835.1,715835.1,7900,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496205947,2044291.00
05/31/2017 00:45,2,0.000,ALERT,213.06,300.87,60.007,1496205903,"201051344000917","219011344069620",0.00,12.00,0,286.44,303.88,0.0,0.0,0.000,712448.6,712448.6,7889,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205949,2044292.00
05/31/2017 00:45,2,0.000,ALERT,213.06,301.77,59.975,1496205903,"201051344001145","219011344069620",0.00,11.00,0,288.25,305.38,0.0,0.0,0.000,720407.8,720407.8,7879,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205950,2044293.00
05/31/2017 00:45,2,0.000,ALERT,212.83,300.57,59.975,1496205903,"201051344000651","219011344069620",0.00,10.30,0,287.05,303.88,0.0,0.0,0.000,708922.5,708922.5,7894,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205952,2044294.00
05/31/2017 00:45,2,0.000,ALERT,211.93,299.97,59.981,1496205903,"274151322000088","219011344069620",0.00,12.30,0,286.44,301.47,0.0,0.0,0.000,924276.3,924276.3,7847,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205954,2044295.00
05/31/2017 00:45,2,0.000,ALERT,212.83,298.47,59.975,1496205903,"274151322000068","219011344069620",0.00,12.30,0,285.84,300.87,0.0,0.0,0.000,798469.7,798469.7,8080,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205956,2044296.00
05/31/2017 00:45,2,0.000,ALERT,212.61,301.17,59.981,1496205903,"201051344001135","219011344069620",0.00,11.00,0,287.65,304.78,0.0,0.0,0.000,704388.4,704388.4,7885,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205958,2044297.00
05/31/2017 00:45,2,0.000,ALERT,212.61,302.07,59.986,1496205903,"201051344000594","219011344069620",0.00,11.00,0,287.65,304.78,0.0,0.0,0.000,723897.8,723897.8,7888,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496205959,2044298.00
05/31/2017 00:45,2,0.000,ALERT,213.06,301.17,59.986,1496205903,"201051344001203","219011344069620",0.00,11.00,0,287.65,306.28,0.0,0.0,0.000,713577.2,713577.2,7905,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205961,2044299.00
05/31/2017 00:45,2,0.000,ALERT,212.16,300.57,59.991,1496205903,"274151322000054","219011344069620",0.00,12.30,0,286.44,302.07,0.0,0.0,0.000,941843.5,941843.5,7834,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205963,2044300.00
05/31/2017 00:45,2,0.000,ALERT,213.29,301.17,59.991,1496205903,"201051344000867","219011344069620",0.00,11.70,0,287.65,304.78,0.0,0.0,0.000,708254.2,708254.2,7907,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205965,2044301.00
05/31/2017 00:45,2,0.000,ALERT,212.83,301.47,59.965,1496205903,"201051344001093","219011344069620",0.00,12.00,0,287.65,304.18,0.0,0.0,0.000,712283.1,712283.1,7898,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205967,2044302.00
05/31/2017 00:45,2,0.000,ALERT,212.83,301.47,59.996,1496205903,"201051344000900","219011344069620",0.00,11.00,0,287.65,304.48,0.0,0.0,0.000,729658.6,729658.6,7885,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205968,2044303.00
05/31/2017 00:45,2,0.000,ALERT,213.29,300.87,59.959,1496205903,"201051344000648","219011344069620",0.00,10.70,0,287.35,304.78,0.0,0.0,0.000,718594.1,718594.1,7881,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205970,2044304.00
05/31/2017 00:45,2,0.000,ALERT,212.83,301.77,59.981,1496205903,"201051344000569","219011344069620",0.00,11.30,0,288.55,305.38,0.0,0.0,0.000,732037.0,732037.0,7868,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205972,2044305.00
05/31/2017 00:45,2,0.000,ALERT,213.06,301.47,59.944,1496205903,"201051344000983","219011344069620",0.00,11.30,0,288.25,305.08,0.0,0.0,0.000,722480.8,722480.8,7887,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205974,2044306.00
05/31/2017 00:45,2,0.000,ALERT,213.06,301.17,59.959,1496205903,"201051344001158","219011344069620",0.00,10.70,0,287.35,304.18,0.0,0.0,0.000,707776.9,707776.9,7890,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205976,2044307.00
05/31/2017 00:45,2,0.000,ALERT,213.29,301.47,59.981,1496205903,"201051344000576","219011344069620",0.00,11.00,0,287.95,304.78,0.0,0.0,0.000,722426.2,722426.2,7887,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496205977,2044308.00
05/31/2017 00:45,2,0.000,ALERT,212.61,298.77,59.975,1496205903,"274151322000087","219011344069620",0.00,12.30,0,285.84,301.17,0.0,0.0,0.000,914723.0,914723.0,7966,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496205980,2044309.00
05/31/2017 01:00,2,0.000,ALERT,213.51,301.17,59.965,1496206804,"201051344000645","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,721353.7,721353.7,7879,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496206806,2044310.00
05/31/2017 01:00,2,0.000,ALERT,212.83,299.67,59.954,1496206804,"274151322000085","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,938194.5,938194.5,7841,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206807,2044311.00
05/31/2017 01:00,2,0.000,ALERT,213.74,300.87,59.954,1496206804,"201051344000633","219011344069620",0.00,11.00,0,297.57,302.68,0.0,0.0,0.000,707788.3,707788.3,7913,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206809,2044312.00
05/31/2017 01:00,2,0.000,ALERT,213.06,301.17,59.959,1496206804,"201051344000469","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,710924.6,710924.6,7890,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206811,2044313.00
05/31/2017 01:00,2,0.000,ALERT,212.61,300.87,59.954,1496206804,"201051344000646","219011344069620",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,705871.6,705871.6,7893,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496206813,2044314.00
05/31/2017 01:00,2,0.000,ALERT,212.38,300.27,59.965,1496206804,"274151322000052","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,973905.7,973905.7,7845,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206814,2044315.00
05/31/2017 01:00,2,0.000,ALERT,213.06,301.47,60.018,1496206804,"201051344000585","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,717645.5,717645.5,7895,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206816,2044316.00
05/31/2017 01:00,2,0.000,ALERT,213.06,301.47,59.970,1496206804,"201051344001230","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,710490.6,710490.6,7896,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206818,2044317.00
05/31/2017 01:00,2,0.000,ALERT,213.51,302.07,59.975,1496206804,"201051344000582","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,700154.5,700154.5,7884,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496206820,2044318.00
05/31/2017 01:00,2,0.000,ALERT,212.61,301.17,59.917,1496206804,"201051344000955","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,719121.6,719121.6,7897,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496206822,2044319.00
05/31/2017 01:00,2,0.000,ALERT,212.83,299.67,59.959,1496206804,"274151322000094","219011344069620",0.00,11.30,0,297.26,300.87,0.0,0.0,0.000,798051.3,798051.3,8064,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206823,2044320.00
05/31/2017 01:00,2,0.000,ALERT,213.06,302.37,59.970,1496206804,"201051344000579","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,728861.4,728861.4,7888,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206825,2044321.00
05/31/2017 01:00,2,0.000,ALERT,212.83,301.77,59.959,1496206804,"201051344000890","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,713076.0,713076.0,7893,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496206827,2044322.00
05/31/2017 01:00,2,0.000,ALERT,213.29,301.47,59.986,1496206804,"201051344000438","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,715818.4,715818.4,7890,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496206829,2044323.00
05/31/2017 01:00,2,0.000,ALERT,213.29,300.87,59.965,1496206804,"201051344000417","219011344069620",0.00,11.30,0,299.07,302.37,0.0,0.0,0.000,660986.9,660986.9,7911,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206831,2044324.00
05/31/2017 01:00,2,0.000,ALERT,212.83,300.27,59.965,1496206804,"274151322000083","219011344069620",0.00,11.70,0,298.47,301.77,0.0,0.0,0.000,964020.0,964020.0,7854,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206833,2044325.00
05/31/2017 01:00,2,0.000,ALERT,213.29,299.97,59.954,1496206804,"274151322000076","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,1028079.5,1028079.5,7843,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206834,2044326.00
05/31/2017 01:00,2,0.000,ALERT,213.06,302.37,59.965,1496206804,"201051344000868","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,709389.8,709389.8,7893,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206836,2044327.00
05/31/2017 01:00,2,0.000,ALERT,212.83,301.17,59.938,1496206804,"274151322000095","219011344069620",0.00,11.30,0,299.07,302.07,0.0,0.0,0.000,1018096.1,1018096.1,7853,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206838,2044328.00
05/31/2017 01:00,2,0.000,ALERT,213.06,301.77,59.959,1496206804,"201051344000988","219011344069620",0.00,11.30,0,296.96,302.98,0.0,0.0,0.000,634946.3,634946.3,7911,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206840,2044329.00
05/31/2017 01:00,2,0.000,ALERT,212.83,300.57,59.996,1496206804,"201051344001025","219011344069620",0.00,10.70,0,298.77,303.58,0.0,0.0,0.000,715245.6,715245.6,7902,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206842,2044330.00
05/31/2017 01:00,2,0.000,ALERT,213.06,301.77,59.959,1496206804,"201051344000458","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,721401.6,721401.6,7878,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206844,2044331.00
05/31/2017 01:00,2,0.000,ALERT,213.74,301.77,59.959,1496206804,"201051344000853","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,722082.3,722082.3,7886,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496206845,2044332.00
05/31/2017 01:00,2,0.000,ALERT,213.29,301.47,59.949,1496206804,"201051344000685","219011344069620",0.00,11.30,0,299.67,302.98,0.0,0.0,0.000,715835.1,715835.1,7902,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206847,2044333.00
05/31/2017 01:00,2,0.000,ALERT,213.29,301.17,59.949,1496206804,"201051344000917","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,712448.6,712448.6,7891,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206849,2044334.00
05/31/2017 01:00,2,0.000,ALERT,213.51,302.07,59.954,1496206804,"201051344001145","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,720407.8,720407.8,7881,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206851,2044335.00
05/31/2017 01:00,2,0.000,ALERT,213.06,300.57,59.954,1496206804,"201051344000651","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,708922.5,708922.5,7896,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206852,2044336.00
05/31/2017 01:00,2,0.000,ALERT,212.61,299.97,59.959,1496206804,"274151322000088","219011344069620",0.00,12.00,0,298.17,301.47,0.0,0.0,0.000,924276.3,924276.3,7849,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206854,2044337.00
05/31/2017 01:00,2,0.000,ALERT,213.51,299.37,59.954,1496206804,"274151322000068","219011344069620",0.00,12.30,0,297.87,300.57,0.0,0.0,0.000,798469.7,798469.7,8082,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206856,2044338.00
05/31/2017 01:00,2,0.000,ALERT,212.83,301.47,59.970,1496206804,"201051344001135","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,704388.4,704388.4,7887,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496206858,2044339.00
05/31/2017 01:00,2,0.000,ALERT,213.06,302.37,59.959,1496206804,"201051344000594","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,723897.8,723897.8,7890,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206860,2044340.00
05/31/2017 01:00,2,0.000,ALERT,213.29,301.17,59.954,1496206804,"201051344001203","219011344069620",0.00,11.00,0,299.67,304.78,0.0,0.0,0.000,713577.2,713577.2,7907,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496206861,2044341.00
05/31/2017 01:00,2,0.000,ALERT,212.61,300.57,59.954,1496206804,"274151322000054","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,941843.5,941843.5,7836,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206863,2044342.00
05/31/2017 01:00,2,0.000,ALERT,213.29,301.47,59.954,1496206804,"201051344000867","219011344069620",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,708254.2,708254.2,7909,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206865,2044343.00
05/31/2017 01:00,2,0.000,ALERT,213.29,301.47,59.959,1496206804,"201051344001093","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,712283.1,712283.1,7900,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496206867,2044344.00
05/31/2017 01:00,2,0.000,ALERT,213.06,301.77,59.959,1496206804,"201051344000900","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,729658.6,729658.6,7887,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206869,2044345.00
05/31/2017 01:00,2,0.000,ALERT,213.29,301.17,59.965,1496206804,"201051344000648","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,718594.1,718594.1,7883,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206870,2044346.00
05/31/2017 01:00,2,0.000,ALERT,213.29,302.37,59.965,1496206804,"201051344000569","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,732037.0,732037.0,7870,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206872,2044347.00
05/31/2017 01:00,2,0.000,ALERT,213.06,302.07,59.970,1496206804,"201051344000983","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,722480.8,722480.8,7889,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206874,2044348.00
05/31/2017 01:00,2,0.000,ALERT,213.29,301.47,59.970,1496206804,"201051344001158","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,707776.9,707776.9,7892,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206876,2044349.00
05/31/2017 01:00,2,0.000,ALERT,213.51,302.07,59.996,1496206804,"201051344000576","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,722426.2,722426.2,7889,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206878,2044350.00
05/31/2017 01:00,2,0.000,ALERT,212.83,299.37,59.970,1496206804,"274151322000087","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,914723.0,914723.0,7968,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496206879,2044351.00
05/31/2017 01:15,2,0.000,ALERT,213.74,301.77,59.965,1496207703,"201051344000645","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,721353.7,721353.7,7881,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207705,2044352.00
05/31/2017 01:15,2,0.000,ALERT,213.06,300.57,59.970,1496207703,"274151322000085","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,938194.5,938194.5,7843,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207707,2044353.00
05/31/2017 01:15,2,0.000,ALERT,213.96,301.47,59.975,1496207703,"201051344000633","219011344069620",0.00,11.00,0,297.57,302.68,0.0,0.0,0.000,707788.3,707788.3,7915,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207708,2044354.00
05/31/2017 01:15,2,0.000,ALERT,213.29,301.77,59.975,1496207703,"201051344000469","219011344069620",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,710924.6,710924.6,7892,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207710,2044355.00
05/31/2017 01:15,2,0.000,ALERT,213.06,301.77,60.012,1496207703,"201051344000646","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,705871.6,705871.6,7895,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207712,2044356.00
05/31/2017 01:15,2,0.000,ALERT,212.38,299.97,59.970,1496207703,"274151322000052","219011344069620",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,973905.7,973905.7,7847,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207714,2044357.00
05/31/2017 01:15,2,0.000,ALERT,213.51,302.07,59.981,1496207703,"201051344000585","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,717645.5,717645.5,7897,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207715,2044358.00
05/31/2017 01:15,2,0.000,ALERT,213.29,302.37,59.970,1496207703,"201051344001230","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,710490.6,710490.6,7898,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207717,2044359.00
05/31/2017 01:15,2,0.000,ALERT,213.74,302.68,59.970,1496207703,"201051344000582","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,700154.5,700154.5,7886,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207719,2044360.00
05/31/2017 01:15,2,0.000,ALERT,213.06,302.07,59.959,1496207703,"201051344000955","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,719121.6,719121.6,7899,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207721,2044361.00
05/31/2017 01:15,2,0.000,ALERT,212.83,299.97,59.975,1496207703,"274151322000094","219011344069620",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,798051.3,798051.3,8066,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207723,2044362.00
05/31/2017 01:15,2,0.000,ALERT,213.06,302.68,59.996,1496207703,"201051344000579","219011344069620",0.00,11.30,0,300.57,303.88,0.0,0.0,0.000,728861.4,728861.4,7890,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496207725,2044363.00
05/31/2017 01:15,2,0.000,ALERT,213.29,302.37,59.965,1496207703,"201051344000890","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,713076.0,713076.0,7895,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207726,2044364.00
05/31/2017 01:15,2,0.000,ALERT,213.51,301.77,59.965,1496207703,"201051344000438","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,715818.4,715818.4,7892,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207728,2044365.00
05/31/2017 01:15,2,0.000,ALERT,213.51,301.47,59.975,1496207703,"201051344000417","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,660986.9,660986.9,7913,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207730,2044366.00
05/31/2017 01:15,2,0.000,ALERT,212.83,300.87,59.922,1496207703,"274151322000083","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,964020.0,964020.0,7856,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207732,2044367.00
05/31/2017 01:15,2,0.000,ALERT,213.29,299.97,59.959,1496207703,"274151322000076","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,1028079.5,1028079.5,7845,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496207733,2044368.00
05/31/2017 01:15,2,0.000,ALERT,213.06,302.37,59.928,1496207703,"201051344000868","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,709389.8,709389.8,7895,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207735,2044369.00
05/31/2017 01:15,2,0.000,ALERT,212.83,301.17,59.965,1496207703,"274151322000095","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,1018096.1,1018096.1,7855,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207737,2044370.00
05/31/2017 01:15,2,0.000,ALERT,213.06,301.77,59.965,1496207703,"201051344000988","219011344069620",0.00,11.30,0,297.26,302.98,0.0,0.0,0.000,634946.3,634946.3,7913,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207739,2044371.00
05/31/2017 01:15,2,0.000,ALERT,213.29,301.17,59.970,1496207703,"201051344001025","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,715245.6,715245.6,7904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207741,2044372.00
05/31/2017 01:15,2,0.000,ALERT,213.06,301.77,59.970,1496207703,"201051344000458","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,721401.6,721401.6,7880,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207742,2044373.00
05/31/2017 01:15,2,0.000,ALERT,213.74,301.77,59.965,1496207703,"201051344000853","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,722082.3,722082.3,7888,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207744,2044374.00
05/31/2017 01:15,2,0.000,ALERT,213.74,301.77,59.959,1496207703,"201051344000685","219011344069620",0.00,11.30,0,299.67,302.98,0.0,0.0,0.000,715835.1,715835.1,7904,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207746,2044375.00
05/31/2017 01:15,2,0.000,ALERT,213.51,301.47,59.922,1496207703,"201051344000917","219011344069620",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,712448.6,712448.6,7893,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496207748,2044376.00
05/31/2017 01:15,2,0.000,ALERT,213.51,302.07,59.938,1496207703,"201051344001145","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,720407.8,720407.8,7883,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496207749,2044377.00
05/31/2017 01:15,2,0.000,ALERT,213.51,301.17,59.975,1496207703,"201051344000651","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,708922.5,708922.5,7898,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207751,2044378.00
05/31/2017 01:15,2,0.000,ALERT,212.61,299.97,59.975,1496207703,"274151322000088","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,924276.3,924276.3,7851,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496207753,2044379.00
05/31/2017 01:15,2,0.000,ALERT,213.51,299.67,59.975,1496207703,"274151322000068","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,798469.7,798469.7,8084,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207755,2044380.00
05/31/2017 01:15,2,0.000,ALERT,213.06,301.77,59.975,1496207703,"201051344001135","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,704388.4,704388.4,7889,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207757,2044381.00
05/31/2017 01:15,2,0.000,ALERT,212.83,302.07,59.975,1496207703,"201051344000594","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,723897.8,723897.8,7892,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207759,2044382.00
05/31/2017 01:15,2,0.000,ALERT,213.51,301.47,59.970,1496207703,"201051344001203","219011344069620",0.00,11.00,0,299.67,304.78,0.0,0.0,0.000,713577.2,713577.2,7909,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207760,2044383.00
05/31/2017 01:15,2,0.000,ALERT,212.61,299.97,59.981,1496207703,"274151322000054","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,941843.5,941843.5,7838,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207762,2044384.00
05/31/2017 01:15,2,0.000,ALERT,213.51,301.47,59.975,1496207703,"201051344000867","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,708254.2,708254.2,7911,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207764,2044385.00
05/31/2017 01:15,2,0.000,ALERT,213.29,301.77,59.970,1496207703,"201051344001093","219011344069620",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,712283.1,712283.1,7902,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207766,2044386.00
05/31/2017 01:15,2,0.000,ALERT,213.06,301.77,59.975,1496207703,"201051344000900","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,729658.6,729658.6,7889,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207768,2044387.00
05/31/2017 01:15,2,0.000,ALERT,213.29,301.17,59.970,1496207703,"201051344000648","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,718594.1,718594.1,7885,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207770,2044388.00
05/31/2017 01:15,2,0.000,ALERT,213.06,302.07,59.965,1496207703,"201051344000569","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,732037.0,732037.0,7872,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496207772,2044389.00
05/31/2017 01:15,2,0.000,ALERT,213.06,302.07,60.002,1496207703,"201051344000983","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,722480.8,722480.8,7891,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496207773,2044390.00
05/31/2017 01:15,2,0.000,ALERT,213.29,301.77,59.996,1496207703,"201051344001158","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,707776.9,707776.9,7894,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207775,2044391.00
05/31/2017 01:15,2,0.000,ALERT,213.51,302.07,59.991,1496207703,"201051344000576","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,722426.2,722426.2,7891,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207777,2044392.00
05/31/2017 01:15,2,0.000,ALERT,213.06,299.97,59.933,1496207703,"274151322000087","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,914723.0,914723.0,7970,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496207779,2044393.00
05/31/2017 01:30,2,0.000,ALERT,213.96,302.37,59.928,1496208603,"201051344000645","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,721353.7,721353.7,7883,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496208605,2044394.00
05/31/2017 01:30,2,0.000,ALERT,213.29,300.27,59.981,1496208603,"274151322000085","219011344069620",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,938194.5,938194.5,7845,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496208607,2044395.00
05/31/2017 01:30,2,0.000,ALERT,214.19,302.37,59.975,1496208603,"201051344000633","219011344069620",0.00,10.70,0,298.17,303.28,0.0,0.0,0.000,707788.3,707788.3,7917,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496208609,2044396.00
05/31/2017 01:30,2,0.000,ALERT,213.74,302.68,59.975,1496208603,"201051344000469","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,710924.6,710924.6,7894,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496208611,2044397.00
05/31/2017 01:30,2,0.000,ALERT,213.06,301.47,59.965,1496208603,"201051344000646","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,705871.6,705871.6,7897,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496208612,2044398.00
05/31/2017 01:30,2,0.000,ALERT,213.06,299.67,59.991,1496208603,"274151322000052","219011344069620",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,973905.7,973905.7,7849,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496208614,2044399.00
05/31/2017 01:30,2,0.000,ALERT,213.51,301.47,59.965,1496208603,"201051344000585","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,717645.5,717645.5,7899,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496208616,2044400.00
05/31/2017 01:30,2,0.000,ALERT,213.29,301.77,59.965,1496208603,"201051344001230","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,710490.6,710490.6,7900,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496208618,2044401.00
05/31/2017 01:30,2,0.000,ALERT,213.74,302.37,59.970,1496208603,"201051344000582","219011344069620",0.00,10.70,0,300.57,303.88,0.0,0.0,0.000,700154.5,700154.5,7888,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496208620,2044402.00
05/31/2017 01:30,2,0.000,ALERT,213.06,301.47,59.986,1496208603,"201051344000955","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,719121.6,719121.6,7901,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496208621,2044403.00
05/31/2017 01:30,2,0.000,ALERT,213.29,299.97,59.975,1496208603,"274151322000094","219011344069620",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,798051.3,798051.3,8068,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496208623,2044404.00
05/31/2017 01:30,2,0.000,ALERT,213.29,302.68,59.970,1496208603,"201051344000579","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,728861.4,728861.4,7892,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496208625,2044405.00
05/31/2017 01:30,2,0.000,ALERT,213.29,302.07,59.970,1496208603,"201051344000890","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,713076.0,713076.0,7897,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496208627,2044406.00
05/31/2017 01:30,2,0.000,ALERT,213.51,301.77,59.965,1496208603,"201051344000438","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,715818.4,715818.4,7894,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496208629,2044407.00
05/31/2017 01:30,2,0.000,ALERT,213.51,301.17,59.959,1496208603,"201051344000417","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,660986.9,660986.9,7915,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496208630,2044408.00
05/31/2017 01:30,2,0.000,ALERT,213.06,301.17,59.970,1496208603,"274151322000083","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,964020.0,964020.0,7858,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496208632,2044409.00
05/31/2017 01:30,2,0.000,ALERT,213.51,300.57,59.965,1496208603,"274151322000076","219011344069620",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,1028079.5,1028079.5,7847,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496208634,2044410.00
05/31/2017 01:30,2,0.000,ALERT,213.51,303.28,59.970,1496208603,"201051344000868","219011344069620",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,709389.8,709389.8,7897,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496208636,2044411.00
05/31/2017 01:30,2,0.000,ALERT,213.06,301.47,59.954,1496208603,"274151322000095","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,1018096.1,1018096.1,7857,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496208638,2044412.00
05/31/2017 01:30,2,0.000,ALERT,213.51,302.68,60.007,1496208603,"201051344000988","219011344069620",0.00,11.00,0,297.57,303.88,0.0,0.0,0.000,634946.3,634946.3,7915,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496208639,2044413.00
05/31/2017 01:30,2,0.000,ALERT,213.29,300.87,59.975,1496208603,"201051344001025","219011344069620",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,715245.6,715245.6,7906,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496208641,2044414.00
05/31/2017 01:30,2,0.000,ALERT,213.51,302.68,59.975,1496208603,"201051344000458","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,721401.6,721401.6,7882,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496208643,2044415.00
05/31/2017 01:30,2,0.000,ALERT,214.19,302.37,59.965,1496208603,"201051344000853","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,722082.3,722082.3,7890,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496208645,2044416.00
05/31/2017 01:30,2,0.000,ALERT,213.74,301.77,59.938,1496208603,"201051344000685","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,715835.1,715835.1,7906,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496208647,2044417.00
05/31/2017 01:30,2,0.000,ALERT,213.51,301.17,59.975,1496208603,"201051344000917","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,712448.6,712448.6,7895,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496208648,2044418.00
05/31/2017 01:30,2,0.000,ALERT,213.51,301.77,59.986,1496208603,"201051344001145","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,720407.8,720407.8,7885,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496208650,2044419.00
05/31/2017 01:30,2,0.000,ALERT,213.51,300.87,59.986,1496208603,"201051344000651","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,708922.5,708922.5,7900,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496208652,2044420.00
05/31/2017 01:30,2,0.000,ALERT,212.61,300.57,59.975,1496208603,"274151322000088","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,924276.3,924276.3,7853,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496208654,2044421.00
05/31/2017 01:30,2,0.000,ALERT,213.74,299.67,59.991,1496208603,"274151322000068","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,798469.7,798469.7,8086,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496208656,2044422.00
05/31/2017 01:30,2,0.000,ALERT,213.06,301.47,59.975,1496208603,"201051344001135","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,704388.4,704388.4,7891,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496208657,2044423.00
05/31/2017 01:30,2,0.000,ALERT,213.51,303.28,60.012,1496208603,"201051344000594","219011344069620",0.00,11.00,0,299.67,304.48,0.0,0.0,0.000,723897.8,723897.8,7894,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496208659,2044424.00
05/31/2017 01:30,2,0.000,ALERT,213.51,301.47,59.981,1496208603,"201051344001203","219011344069620",0.00,11.00,0,299.97,304.78,0.0,0.0,0.000,713577.2,713577.2,7911,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496208661,2044425.00
05/31/2017 01:30,2,0.000,ALERT,212.83,299.97,59.981,1496208603,"274151322000054","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,941843.5,941843.5,7840,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496208663,2044426.00
05/31/2017 01:30,2,0.000,ALERT,213.96,302.37,59.991,1496208603,"201051344000867","219011344069620",0.00,11.30,0,299.37,304.18,0.0,0.0,0.000,708254.2,708254.2,7913,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496208665,2044427.00
05/31/2017 01:30,2,0.000,ALERT,213.51,301.47,59.986,1496208603,"201051344001093","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,712283.1,712283.1,7904,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496208666,2044428.00
05/31/2017 01:30,2,0.000,ALERT,213.51,302.68,59.986,1496208603,"201051344000900","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,729658.6,729658.6,7891,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496208668,2044429.00
05/31/2017 01:30,2,0.000,ALERT,213.96,301.77,59.986,1496208603,"201051344000648","219011344069620",0.00,10.30,0,299.37,304.18,0.0,0.0,0.000,718594.1,718594.1,7887,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496208670,2044430.00
05/31/2017 01:30,2,0.000,ALERT,213.74,303.28,59.970,1496208603,"201051344000569","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,732037.0,732037.0,7874,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496208672,2044431.00
