ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2017 01:30,2,0.000,ALERT,213.74,302.68,59.986,1496208603,"201051344000983","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,722480.8,722480.8,7893,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496208674,2044432.00
05/31/2017 01:30,2,0.000,ALERT,213.74,302.37,59.981,1496208603,"201051344001158","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,707776.9,707776.9,7896,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496208675,2044433.00
05/31/2017 01:30,2,0.000,ALERT,213.96,302.98,59.981,1496208603,"201051344000576","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,722426.2,722426.2,7893,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496208677,2044434.00
05/31/2017 01:30,2,0.000,ALERT,213.06,300.27,59.981,1496208603,"274151322000087","219011344069620",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,914723.0,914723.0,7972,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496208679,2044435.00
05/31/2017 01:45,2,0.000,ALERT,213.74,301.47,60.002,1496209504,"201051344000645","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,721353.7,721353.7,7885,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496209506,2044436.00
05/31/2017 01:45,2,0.000,ALERT,212.83,299.37,60.012,1496209504,"274151322000085","219011344069620",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,938194.5,938194.5,7847,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496209507,2044437.00
05/31/2017 01:45,2,0.000,ALERT,213.74,301.17,59.986,1496209504,"201051344000633","219011344069620",0.00,10.70,0,298.47,304.18,0.0,0.0,0.000,707788.3,707788.3,7919,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496209509,2044438.00
05/31/2017 01:45,2,0.000,ALERT,213.51,301.47,59.996,1496209504,"201051344000469","219011344069620",0.00,10.30,0,299.07,304.18,0.0,0.0,0.000,710924.6,710924.6,7896,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496209511,2044439.00
05/31/2017 01:45,2,0.000,ALERT,213.06,301.17,60.002,1496209504,"201051344000646","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,705871.6,705871.6,7899,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496209513,2044440.00
05/31/2017 01:45,2,0.000,ALERT,212.38,299.07,59.991,1496209504,"274151322000052","219011344069620",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,973905.7,973905.7,7851,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496209515,2044441.00
05/31/2017 01:45,2,0.000,ALERT,213.29,301.17,60.039,1496209504,"201051344000585","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,717645.5,717645.5,7901,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496209516,2044442.00
05/31/2017 01:45,2,0.000,ALERT,213.29,301.47,60.002,1496209504,"201051344001230","219011344069620",0.00,10.70,0,299.97,303.28,0.0,0.0,0.000,710490.6,710490.6,7902,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496209518,2044443.00
05/31/2017 01:45,2,0.000,ALERT,213.74,302.07,59.991,1496209504,"201051344000582","219011344069620",0.00,10.30,0,300.57,303.88,0.0,0.0,0.000,700154.5,700154.5,7890,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496209520,2044444.00
05/31/2017 01:45,2,0.000,ALERT,212.83,301.47,59.986,1496209504,"201051344000955","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,719121.6,719121.6,7903,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496209522,2044445.00
05/31/2017 01:45,2,0.000,ALERT,212.83,299.37,59.991,1496209504,"274151322000094","219011344069620",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,798051.3,798051.3,8070,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496209523,2044446.00
05/31/2017 01:45,2,0.000,ALERT,213.29,301.77,59.965,1496209504,"201051344000579","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,728861.4,728861.4,7894,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496209525,2044447.00
05/31/2017 01:45,2,0.000,ALERT,213.29,301.77,59.965,1496209504,"201051344000890","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,713076.0,713076.0,7899,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496209527,2044448.00
05/31/2017 01:45,2,0.000,ALERT,213.51,301.47,59.991,1496209504,"201051344000438","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,715818.4,715818.4,7896,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496209529,2044449.00
05/31/2017 01:45,2,0.000,ALERT,213.51,300.87,59.991,1496209504,"201051344000417","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,660986.9,660986.9,7917,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496209531,2044450.00
05/31/2017 01:45,2,0.000,ALERT,212.83,299.97,59.996,1496209504,"274151322000083","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,964020.0,964020.0,7860,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496209532,2044451.00
05/31/2017 01:45,2,0.000,ALERT,213.29,299.37,59.959,1496209504,"274151322000076","219011344069620",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,1028079.5,1028079.5,7849,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496209534,2044452.00
05/31/2017 01:45,2,0.000,ALERT,213.29,302.07,60.007,1496209504,"201051344000868","219011344069620",0.00,10.70,0,300.57,305.08,0.0,0.0,0.000,709389.8,709389.8,7899,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496209536,2044453.00
05/31/2017 01:45,2,0.000,ALERT,212.61,300.57,60.002,1496209504,"274151322000095","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,1018096.1,1018096.1,7859,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496209538,2044454.00
05/31/2017 01:45,2,0.000,ALERT,213.06,301.77,59.986,1496209504,"201051344000988","219011344069620",0.00,11.00,0,297.57,303.88,0.0,0.0,0.000,634946.3,634946.3,7917,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496209540,2044455.00
05/31/2017 01:45,2,0.000,ALERT,213.06,300.57,59.991,1496209504,"201051344001025","219011344069620",0.00,10.30,0,299.07,303.88,0.0,0.0,0.000,715245.6,715245.6,7908,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496209541,2044456.00
05/31/2017 01:45,2,0.000,ALERT,213.29,301.77,59.996,1496209504,"201051344000458","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,721401.6,721401.6,7884,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496209543,2044457.00
05/31/2017 01:45,2,0.000,ALERT,213.96,301.47,59.991,1496209504,"201051344000853","219011344069620",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,722082.3,722082.3,7892,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496209545,2044458.00
05/31/2017 01:45,2,0.000,ALERT,213.51,301.47,59.981,1496209504,"201051344000685","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,715835.1,715835.1,7908,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496209547,2044459.00
05/31/2017 01:45,2,0.000,ALERT,213.51,301.17,59.991,1496209504,"201051344000917","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,712448.6,712448.6,7897,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496209549,2044460.00
05/31/2017 01:45,2,0.000,ALERT,213.51,301.77,59.986,1496209504,"201051344001145","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,720407.8,720407.8,7887,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496209550,2044461.00
05/31/2017 01:45,2,0.000,ALERT,213.29,300.87,59.986,1496209504,"201051344000651","219011344069620",0.00,10.00,0,299.07,302.37,0.0,0.0,0.000,708922.5,708922.5,7902,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496209552,2044462.00
05/31/2017 01:45,2,0.000,ALERT,212.16,299.37,59.981,1496209504,"274151322000088","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,924276.3,924276.3,7855,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496209554,2044463.00
05/31/2017 01:45,2,0.000,ALERT,213.51,299.07,59.981,1496209504,"274151322000068","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,798469.7,798469.7,8088,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496209556,2044464.00
05/31/2017 01:45,2,0.000,ALERT,212.83,301.17,60.023,1496209504,"201051344001135","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,704388.4,704388.4,7893,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496209557,2044465.00
05/31/2017 01:45,2,0.000,ALERT,213.06,301.77,59.965,1496209504,"201051344000594","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,723897.8,723897.8,7896,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496209559,2044466.00
05/31/2017 01:45,2,0.000,ALERT,213.51,301.47,59.944,1496209504,"201051344001203","219011344069620",0.00,10.70,0,299.67,304.78,0.0,0.0,0.000,713577.2,713577.2,7913,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496209561,2044467.00
05/31/2017 01:45,2,0.000,ALERT,212.38,299.67,59.965,1496209504,"274151322000054","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,941843.5,941843.5,7842,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496209563,2044468.00
05/31/2017 01:45,2,0.000,ALERT,213.51,301.17,60.002,1496209504,"201051344000867","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,708254.2,708254.2,7915,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496209565,2044469.00
05/31/2017 01:45,2,0.000,ALERT,213.51,301.77,59.996,1496209504,"201051344001093","219011344069620",0.00,11.30,0,299.67,302.98,0.0,0.0,0.000,712283.1,712283.1,7906,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496209566,2044470.00
05/31/2017 01:45,2,0.000,ALERT,213.29,301.47,59.965,1496209504,"201051344000900","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,729658.6,729658.6,7893,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496209568,2044471.00
05/31/2017 01:45,2,0.000,ALERT,213.51,300.87,60.002,1496209504,"201051344000648","219011344069620",0.00,10.30,0,299.67,304.18,0.0,0.0,0.000,718594.1,718594.1,7889,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496209570,2044472.00
05/31/2017 01:45,2,0.000,ALERT,213.29,302.07,60.002,1496209504,"201051344000569","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,732037.0,732037.0,7876,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496209572,2044473.00
05/31/2017 01:45,2,0.000,ALERT,213.29,301.77,60.034,1496209504,"201051344000983","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,722480.8,722480.8,7895,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496209574,2044474.00
05/31/2017 01:45,2,0.000,ALERT,213.51,301.17,60.007,1496209504,"201051344001158","219011344069620",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,707776.9,707776.9,7898,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496209575,2044475.00
05/31/2017 01:45,2,0.000,ALERT,213.74,301.77,60.039,1496209504,"201051344000576","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,722426.2,722426.2,7895,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496209577,2044476.00
05/31/2017 01:45,2,0.000,ALERT,212.61,299.37,60.002,1496209504,"274151322000087","219011344069620",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,914723.0,914723.0,7974,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496209579,2044477.00
05/31/2017 02:00,2,0.000,ALERT,214.19,302.07,59.981,1496210403,"201051344000645","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,721353.7,721353.7,7887,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496210405,2044478.00
05/31/2017 02:00,2,0.000,ALERT,213.29,300.57,59.949,1496210403,"274151322000085","219011344069620",0.00,11.70,0,298.47,301.77,0.0,0.0,0.000,938194.5,938194.5,7849,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496210407,2044479.00
05/31/2017 02:00,2,0.000,ALERT,214.19,301.47,59.970,1496210403,"201051344000633","219011344069620",0.00,10.30,0,297.87,302.98,0.0,0.0,0.000,707788.3,707788.3,7921,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496210408,2044480.00
05/31/2017 02:00,2,0.000,ALERT,213.74,302.07,59.970,1496210403,"201051344000469","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,710924.6,710924.6,7898,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496210410,2044481.00
05/31/2017 02:00,2,0.000,ALERT,213.29,301.47,59.970,1496210403,"201051344000646","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,705871.6,705871.6,7901,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496210412,2044482.00
05/31/2017 02:00,2,0.000,ALERT,213.06,300.87,59.970,1496210403,"274151322000052","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,973905.7,973905.7,7853,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496210414,2044483.00
05/31/2017 02:00,2,0.000,ALERT,213.74,301.77,59.970,1496210403,"201051344000585","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,717645.5,717645.5,7903,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496210416,2044484.00
05/31/2017 02:00,2,0.000,ALERT,213.29,301.77,59.981,1496210403,"201051344001230","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,710490.6,710490.6,7904,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496210417,2044485.00
05/31/2017 02:00,2,0.000,ALERT,213.96,302.68,59.970,1496210403,"201051344000582","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,700154.5,700154.5,7892,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496210419,2044486.00
05/31/2017 02:00,2,0.000,ALERT,213.06,301.77,59.944,1496210403,"201051344000955","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,719121.6,719121.6,7905,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496210421,2044487.00
05/31/2017 02:00,2,0.000,ALERT,213.06,299.37,59.959,1496210403,"274151322000094","219011344069620",0.00,11.00,0,297.87,300.87,0.0,0.0,0.000,798051.3,798051.3,8072,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496210423,2044488.00
05/31/2017 02:00,2,0.000,ALERT,213.51,302.68,59.938,1496210403,"201051344000579","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,728861.4,728861.4,7896,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496210424,2044489.00
05/31/2017 02:00,2,0.000,ALERT,213.29,302.37,59.965,1496210403,"201051344000890","219011344069620",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,713076.0,713076.0,7901,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496210426,2044490.00
05/31/2017 02:00,2,0.000,ALERT,213.74,301.77,59.965,1496210403,"201051344000438","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,715818.4,715818.4,7898,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496210428,2044491.00
05/31/2017 02:00,2,0.000,ALERT,213.74,301.17,59.970,1496210403,"201051344000417","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,660986.9,660986.9,7919,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496210430,2044492.00
05/31/2017 02:00,2,0.000,ALERT,213.29,300.27,59.970,1496210403,"274151322000083","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,964020.0,964020.0,7862,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496210432,2044493.00
05/31/2017 02:00,2,0.000,ALERT,213.74,300.27,59.954,1496210403,"274151322000076","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,1028079.5,1028079.5,7851,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496210433,2044494.00
05/31/2017 02:00,2,0.000,ALERT,213.51,302.98,60.012,1496210403,"201051344000868","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,709389.8,709389.8,7901,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496210435,2044495.00
05/31/2017 02:00,2,0.000,ALERT,213.29,301.77,59.965,1496210403,"274151322000095","219011344069620",0.00,11.00,0,299.07,302.37,0.0,0.0,0.000,1018096.1,1018096.1,7861,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496210437,2044496.00
05/31/2017 02:00,2,0.000,ALERT,213.51,302.37,59.975,1496210403,"201051344000988","219011344069620",0.00,10.70,0,297.26,303.58,0.0,0.0,0.000,634946.3,634946.3,7919,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496210439,2044497.00
05/31/2017 02:00,2,0.000,ALERT,213.51,301.17,59.975,1496210403,"201051344001025","219011344069620",0.00,10.30,0,299.07,303.88,0.0,0.0,0.000,715245.6,715245.6,7910,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496210441,2044498.00
05/31/2017 02:00,2,0.000,ALERT,213.74,302.37,59.981,1496210403,"201051344000458","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,721401.6,721401.6,7886,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496210442,2044499.00
05/31/2017 02:00,2,0.000,ALERT,214.41,302.37,59.991,1496210403,"201051344000853","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,722082.3,722082.3,7894,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496210444,2044500.00
05/31/2017 02:00,2,0.000,ALERT,213.96,302.07,60.028,1496210403,"201051344000685","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,715835.1,715835.1,7910,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496210446,2044501.00
05/31/2017 02:00,2,0.000,ALERT,213.96,301.47,60.028,1496210403,"201051344000917","219011344069620",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,712448.6,712448.6,7899,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496210448,2044502.00
05/31/2017 02:00,2,0.000,ALERT,213.96,302.07,59.991,1496210403,"201051344001145","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,720407.8,720407.8,7889,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496210450,2044503.00
05/31/2017 02:00,2,0.000,ALERT,213.29,300.57,59.986,1496210403,"201051344000651","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,708922.5,708922.5,7904,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496210451,2044504.00
05/31/2017 02:00,2,0.000,ALERT,213.06,299.97,60.018,1496210403,"274151322000088","219011344069620",0.00,11.70,0,298.17,301.47,0.0,0.0,0.000,924276.3,924276.3,7857,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496210453,2044505.00
05/31/2017 02:00,2,0.000,ALERT,213.96,299.67,59.981,1496210403,"274151322000068","219011344069620",0.00,12.00,0,297.87,300.87,0.0,0.0,0.000,798469.7,798469.7,8090,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496210455,2044506.00
05/31/2017 02:00,2,0.000,ALERT,213.29,301.77,59.986,1496210403,"201051344001135","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,704388.4,704388.4,7895,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496210457,2044507.00
05/31/2017 02:00,2,0.000,ALERT,213.51,302.98,60.039,1496210403,"201051344000594","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,723897.8,723897.8,7898,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496210459,2044508.00
05/31/2017 02:00,2,0.000,ALERT,213.74,301.77,59.996,1496210403,"201051344001203","219011344069620",0.00,10.70,0,299.37,305.08,0.0,0.0,0.000,713577.2,713577.2,7915,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496210460,2044509.00
05/31/2017 02:00,2,0.000,ALERT,213.06,300.57,59.986,1496210403,"274151322000054","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,941843.5,941843.5,7844,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496210462,2044510.00
05/31/2017 02:00,2,0.000,ALERT,213.96,302.07,59.991,1496210403,"201051344000867","219011344069620",0.00,11.30,0,298.77,303.88,0.0,0.0,0.000,708254.2,708254.2,7917,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496210464,2044511.00
05/31/2017 02:00,2,0.000,ALERT,213.51,302.07,59.981,1496210403,"201051344001093","219011344069620",0.00,11.30,0,299.67,302.98,0.0,0.0,0.000,712283.1,712283.1,7908,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496210466,2044512.00
05/31/2017 02:00,2,0.000,ALERT,213.51,302.37,59.986,1496210403,"201051344000900","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,729658.6,729658.6,7895,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496210467,2044513.00
05/31/2017 02:00,2,0.000,ALERT,213.96,301.77,59.986,1496210403,"201051344000648","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,718594.1,718594.1,7891,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496210469,2044514.00
05/31/2017 02:00,2,0.000,ALERT,213.74,302.98,59.981,1496210403,"201051344000569","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,732037.0,732037.0,7878,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496210471,2044515.00
05/31/2017 02:00,2,0.000,ALERT,213.74,302.37,59.975,1496210403,"201051344000983","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,722480.8,722480.8,7897,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496210473,2044516.00
05/31/2017 02:00,2,0.000,ALERT,213.74,302.07,59.986,1496210403,"201051344001158","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,707776.9,707776.9,7900,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496210475,2044517.00
05/31/2017 02:00,2,0.000,ALERT,214.19,302.68,59.991,1496210403,"201051344000576","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,722426.2,722426.2,7897,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496210476,2044518.00
05/31/2017 02:00,2,0.000,ALERT,213.29,299.97,59.981,1496210403,"274151322000087","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,914723.0,914723.0,7976,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496210478,2044519.00
05/31/2017 02:15,2,0.000,ALERT,214.19,302.07,59.986,1496211303,"201051344000645","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,721353.7,721353.7,7889,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211305,2044520.00
05/31/2017 02:15,2,0.000,ALERT,213.06,300.27,59.981,1496211303,"274151322000085","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,938194.5,938194.5,7851,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211307,2044521.00
05/31/2017 02:15,2,0.000,ALERT,214.19,301.47,59.981,1496211303,"201051344000633","219011344069620",0.00,10.30,0,298.47,303.28,0.0,0.0,0.000,707788.3,707788.3,7923,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211308,2044522.00
05/31/2017 02:15,2,0.000,ALERT,213.74,301.77,59.975,1496211303,"201051344000469","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,710924.6,710924.6,7900,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211310,2044523.00
05/31/2017 02:15,2,0.000,ALERT,213.29,301.47,59.981,1496211303,"201051344000646","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,705871.6,705871.6,7903,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211312,2044524.00
05/31/2017 02:15,2,0.000,ALERT,212.83,299.37,60.012,1496211303,"274151322000052","219011344069620",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,973905.7,973905.7,7855,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496211314,2044525.00
05/31/2017 02:15,2,0.000,ALERT,213.74,301.77,59.986,1496211303,"201051344000585","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,717645.5,717645.5,7905,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496211316,2044526.00
05/31/2017 02:15,2,0.000,ALERT,213.51,301.77,60.018,1496211303,"201051344001230","219011344069620",0.00,10.70,0,299.97,303.28,0.0,0.0,0.000,710490.6,710490.6,7906,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211318,2044527.00
05/31/2017 02:15,2,0.000,ALERT,214.19,302.68,59.981,1496211303,"201051344000582","219011344069620",0.00,10.00,0,300.57,303.88,0.0,0.0,0.000,700154.5,700154.5,7894,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211320,2044528.00
05/31/2017 02:15,2,0.000,ALERT,213.29,301.77,59.981,1496211303,"201051344000955","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,719121.6,719121.6,7907,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211322,2044529.00
05/31/2017 02:15,2,0.000,ALERT,213.29,299.37,59.975,1496211303,"274151322000094","219011344069620",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,798051.3,798051.3,8074,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211323,2044530.00
05/31/2017 02:15,2,0.000,ALERT,213.74,302.68,59.986,1496211303,"201051344000579","219011344069620",0.00,10.70,0,300.57,304.18,0.0,0.0,0.000,728861.4,728861.4,7898,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211325,2044531.00
05/31/2017 02:15,2,0.000,ALERT,213.51,302.37,59.981,1496211303,"201051344000890","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,713076.0,713076.0,7903,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496211327,2044532.00
05/31/2017 02:15,2,0.000,ALERT,213.74,301.77,59.949,1496211303,"201051344000438","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,715818.4,715818.4,7900,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496211329,2044533.00
05/31/2017 02:15,2,0.000,ALERT,213.74,301.17,59.996,1496211303,"201051344000417","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,660986.9,660986.9,7921,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496211331,2044534.00
05/31/2017 02:15,2,0.000,ALERT,213.29,300.57,59.975,1496211303,"274151322000083","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,964020.0,964020.0,7864,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211332,2044535.00
05/31/2017 02:15,2,0.000,ALERT,213.74,299.67,59.949,1496211303,"274151322000076","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,1028079.5,1028079.5,7853,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496211334,2044536.00
05/31/2017 02:15,2,0.000,ALERT,213.74,302.68,60.018,1496211303,"201051344000868","219011344069620",0.00,10.30,0,300.57,304.78,0.0,0.0,0.000,709389.8,709389.8,7903,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211336,2044537.00
05/31/2017 02:15,2,0.000,ALERT,213.06,300.87,59.986,1496211303,"274151322000095","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,1018096.1,1018096.1,7863,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211338,2044538.00
05/31/2017 02:15,2,0.000,ALERT,213.51,302.07,59.986,1496211303,"201051344000988","219011344069620",0.00,10.70,0,297.57,303.58,0.0,0.0,0.000,634946.3,634946.3,7921,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496211340,2044539.00
05/31/2017 02:15,2,0.000,ALERT,213.51,301.17,59.986,1496211303,"201051344001025","219011344069620",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,715245.6,715245.6,7912,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211341,2044540.00
05/31/2017 02:15,2,0.000,ALERT,213.51,302.07,59.986,1496211303,"201051344000458","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,721401.6,721401.6,7888,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211343,2044541.00
05/31/2017 02:15,2,0.000,ALERT,214.19,302.07,59.991,1496211303,"201051344000853","219011344069620",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,722082.3,722082.3,7896,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211345,2044542.00
05/31/2017 02:15,2,0.000,ALERT,213.74,301.77,59.996,1496211303,"201051344000685","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,715835.1,715835.1,7912,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211347,2044543.00
05/31/2017 02:15,2,0.000,ALERT,213.51,301.17,60.012,1496211303,"201051344000917","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,712448.6,712448.6,7901,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211349,2044544.00
05/31/2017 02:15,2,0.000,ALERT,213.74,302.07,59.991,1496211303,"201051344001145","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,720407.8,720407.8,7891,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496211350,2044545.00
05/31/2017 02:15,2,0.000,ALERT,213.74,301.17,60.002,1496211303,"201051344000651","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,708922.5,708922.5,7906,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211352,2044546.00
05/31/2017 02:15,2,0.000,ALERT,212.83,299.67,59.991,1496211303,"274151322000088","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,924276.3,924276.3,7859,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211354,2044547.00
05/31/2017 02:15,2,0.000,ALERT,213.74,299.37,59.965,1496211303,"274151322000068","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,798469.7,798469.7,8092,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211356,2044548.00
05/31/2017 02:15,2,0.000,ALERT,213.29,301.77,59.996,1496211303,"201051344001135","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,704388.4,704388.4,7897,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211357,2044549.00
05/31/2017 02:15,2,0.000,ALERT,213.51,302.68,59.991,1496211303,"201051344000594","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,723897.8,723897.8,7900,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211359,2044550.00
05/31/2017 02:15,2,0.000,ALERT,213.74,301.47,60.018,1496211303,"201051344001203","219011344069620",0.00,10.30,0,299.97,305.08,0.0,0.0,0.000,713577.2,713577.2,7917,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496211361,2044551.00
05/31/2017 02:15,2,0.000,ALERT,212.83,300.27,59.991,1496211303,"274151322000054","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,941843.5,941843.5,7846,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496211363,2044552.00
05/31/2017 02:15,2,0.000,ALERT,213.96,301.77,59.991,1496211303,"201051344000867","219011344069620",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,708254.2,708254.2,7919,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211365,2044553.00
05/31/2017 02:15,2,0.000,ALERT,213.51,301.77,59.991,1496211303,"201051344001093","219011344069620",0.00,11.30,0,300.27,303.28,0.0,0.0,0.000,712283.1,712283.1,7910,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211366,2044554.00
05/31/2017 02:15,2,0.000,ALERT,213.74,302.37,59.986,1496211303,"201051344000900","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,729658.6,729658.6,7897,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211368,2044555.00
05/31/2017 02:15,2,0.000,ALERT,213.96,301.47,59.986,1496211303,"201051344000648","219011344069620",0.00,10.00,0,299.37,304.18,0.0,0.0,0.000,718594.1,718594.1,7893,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211370,2044556.00
05/31/2017 02:15,2,0.000,ALERT,213.74,302.68,60.023,1496211303,"201051344000569","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,732037.0,732037.0,7880,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211372,2044557.00
05/31/2017 02:15,2,0.000,ALERT,213.74,302.37,59.991,1496211303,"201051344000983","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,722480.8,722480.8,7899,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211374,2044558.00
05/31/2017 02:15,2,0.000,ALERT,213.74,301.77,59.986,1496211303,"201051344001158","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,707776.9,707776.9,7902,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211375,2044559.00
05/31/2017 02:15,2,0.000,ALERT,214.19,302.37,59.986,1496211303,"201051344000576","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,722426.2,722426.2,7899,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211377,2044560.00
05/31/2017 02:15,2,0.000,ALERT,213.06,299.07,59.965,1496211303,"274151322000087","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,914723.0,914723.0,7978,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496211379,2044561.00
05/31/2017 02:30,2,0.000,ALERT,213.96,300.87,59.975,1496212203,"201051344000645","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,721353.7,721353.7,7891,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212205,2044562.00
05/31/2017 02:30,2,0.000,ALERT,213.29,299.37,59.975,1496212203,"274151322000085","219011344069620",0.00,11.30,0,298.47,301.77,0.0,0.0,0.000,938194.5,938194.5,7853,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212207,2044563.00
05/31/2017 02:30,2,0.000,ALERT,214.19,300.57,59.981,1496212203,"201051344000633","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,707788.3,707788.3,7925,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212209,2044564.00
05/31/2017 02:30,2,0.000,ALERT,213.74,301.17,59.933,1496212203,"201051344000469","219011344069620",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,710924.6,710924.6,7902,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496212210,2044565.00
05/31/2017 02:30,2,0.000,ALERT,213.29,300.57,59.965,1496212203,"201051344000646","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,705871.6,705871.6,7905,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496212212,2044566.00
05/31/2017 02:30,2,0.000,ALERT,213.06,300.27,59.965,1496212203,"274151322000052","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,973905.7,973905.7,7857,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212214,2044567.00
05/31/2017 02:30,2,0.000,ALERT,213.51,300.57,59.975,1496212203,"201051344000585","219011344069620",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,717645.5,717645.5,7907,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212216,2044568.00
05/31/2017 02:30,2,0.000,ALERT,213.51,300.87,59.986,1496212203,"201051344001230","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,710490.6,710490.6,7908,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212218,2044569.00
05/31/2017 02:30,2,0.000,ALERT,213.96,301.47,59.975,1496212203,"201051344000582","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,700154.5,700154.5,7896,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212219,2044570.00
05/31/2017 02:30,2,0.000,ALERT,213.06,300.57,59.965,1496212203,"201051344000955","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,719121.6,719121.6,7909,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212221,2044571.00
05/31/2017 02:30,2,0.000,ALERT,213.06,299.07,59.970,1496212203,"274151322000094","219011344069620",0.00,10.70,0,297.87,301.17,0.0,0.0,0.000,798051.3,798051.3,8076,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212223,2044572.00
05/31/2017 02:30,2,0.000,ALERT,213.74,301.77,59.975,1496212203,"201051344000579","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,728861.4,728861.4,7900,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212225,2044573.00
05/31/2017 02:30,2,0.000,ALERT,213.29,301.17,59.970,1496212203,"201051344000890","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,713076.0,713076.0,7905,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212226,2044574.00
05/31/2017 02:30,2,0.000,ALERT,213.74,300.87,60.012,1496212203,"201051344000438","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,715818.4,715818.4,7902,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496212228,2044575.00
05/31/2017 02:30,2,0.000,ALERT,213.74,300.57,59.975,1496212203,"201051344000417","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,660986.9,660986.9,7923,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212230,2044576.00
