ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2017 02:30,2,0.000,ALERT,213.06,299.67,59.959,1496212203,"274151322000083","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,964020.0,964020.0,7866,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212232,2044577.00
05/31/2017 02:30,2,0.000,ALERT,213.74,299.37,59.959,1496212203,"274151322000076","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,1028079.5,1028079.5,7855,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212234,2044578.00
05/31/2017 02:30,2,0.000,ALERT,213.51,301.77,59.938,1496212203,"201051344000868","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,709389.8,709389.8,7905,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496212236,2044579.00
05/31/2017 02:30,2,0.000,ALERT,213.06,300.57,59.965,1496212203,"274151322000095","219011344069620",0.00,10.70,0,299.37,302.68,0.0,0.0,0.000,1018096.1,1018096.1,7865,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212238,2044580.00
05/31/2017 02:30,2,0.000,ALERT,213.51,301.17,59.970,1496212203,"201051344000988","219011344069620",0.00,10.30,0,297.26,303.58,0.0,0.0,0.000,634946.3,634946.3,7923,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212239,2044581.00
05/31/2017 02:30,2,0.000,ALERT,213.29,300.27,59.965,1496212203,"201051344001025","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,715245.6,715245.6,7914,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212241,2044582.00
05/31/2017 02:30,2,0.000,ALERT,213.51,301.47,59.970,1496212203,"201051344000458","219011344069620",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,721401.6,721401.6,7890,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212243,2044583.00
05/31/2017 02:30,2,0.000,ALERT,214.19,301.17,59.965,1496212203,"201051344000853","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,722082.3,722082.3,7898,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212245,2044584.00
05/31/2017 02:30,2,0.000,ALERT,213.96,300.87,59.970,1496212203,"201051344000685","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,715835.1,715835.1,7914,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212247,2044585.00
05/31/2017 02:30,2,0.000,ALERT,213.74,300.57,59.986,1496212203,"201051344000917","219011344069620",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,712448.6,712448.6,7903,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212248,2044586.00
05/31/2017 02:30,2,0.000,ALERT,213.74,301.17,59.917,1496212203,"201051344001145","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,720407.8,720407.8,7893,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212250,2044587.00
05/31/2017 02:30,2,0.000,ALERT,213.51,300.27,59.975,1496212203,"201051344000651","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,708922.5,708922.5,7908,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212252,2044588.00
05/31/2017 02:30,2,0.000,ALERT,212.61,299.97,59.965,1496212203,"274151322000088","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,924276.3,924276.3,7861,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212254,2044589.00
05/31/2017 02:30,2,0.000,ALERT,213.96,299.07,60.002,1496212203,"274151322000068","219011344069620",0.00,11.70,0,297.87,301.17,0.0,0.0,0.000,798469.7,798469.7,8094,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212256,2044590.00
05/31/2017 02:30,2,0.000,ALERT,213.29,300.87,59.981,1496212203,"201051344001135","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,704388.4,704388.4,7899,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212258,2044591.00
05/31/2017 02:30,2,0.000,ALERT,213.51,302.07,59.970,1496212203,"201051344000594","219011344069620",0.00,10.30,0,299.67,304.18,0.0,0.0,0.000,723897.8,723897.8,7902,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212259,2044592.00
05/31/2017 02:30,2,0.000,ALERT,213.74,300.87,59.970,1496212203,"201051344001203","219011344069620",0.00,10.30,0,299.37,305.08,0.0,0.0,0.000,713577.2,713577.2,7919,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212261,2044593.00
05/31/2017 02:30,2,0.000,ALERT,212.83,300.27,59.970,1496212203,"274151322000054","219011344069620",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,941843.5,941843.5,7848,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212263,2044594.00
05/31/2017 02:30,2,0.000,ALERT,213.96,301.17,59.959,1496212203,"201051344000867","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,708254.2,708254.2,7921,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496212265,2044595.00
05/31/2017 02:30,2,0.000,ALERT,213.51,300.57,59.970,1496212203,"201051344001093","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,712283.1,712283.1,7912,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496212267,2044596.00
05/31/2017 02:30,2,0.000,ALERT,213.51,301.47,59.975,1496212203,"201051344000900","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,729658.6,729658.6,7899,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212269,2044597.00
05/31/2017 02:30,2,0.000,ALERT,213.74,300.87,59.944,1496212203,"201051344000648","219011344069620",0.00,9.70,0,299.37,303.88,0.0,0.0,0.000,718594.1,718594.1,7895,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212270,2044598.00
05/31/2017 02:30,2,0.000,ALERT,213.51,301.77,59.975,1496212203,"201051344000569","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,732037.0,732037.0,7882,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212272,2044599.00
05/31/2017 02:30,2,0.000,ALERT,213.74,301.47,59.970,1496212203,"201051344000983","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,722480.8,722480.8,7901,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212274,2044600.00
05/31/2017 02:30,2,0.000,ALERT,213.74,301.17,59.970,1496212203,"201051344001158","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,707776.9,707776.9,7904,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496212276,2044601.00
05/31/2017 02:30,2,0.000,ALERT,214.19,301.77,59.981,1496212203,"201051344000576","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,722426.2,722426.2,7901,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212277,2044602.00
05/31/2017 02:30,2,0.000,ALERT,213.29,299.07,59.975,1496212203,"274151322000087","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,914723.0,914723.0,7980,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496212279,2044603.00
05/31/2017 02:45,2,0.000,ALERT,213.74,301.47,59.981,1496213103,"201051344000645","219011344069620",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,721353.7,721353.7,7893,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213105,2044604.00
05/31/2017 02:45,2,0.000,ALERT,212.83,299.97,59.970,1496213103,"274151322000085","219011344069620",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,938194.5,938194.5,7855,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213107,2044605.00
05/31/2017 02:45,2,0.000,ALERT,213.96,301.17,59.970,1496213103,"201051344000633","219011344069620",0.00,9.70,0,296.96,302.68,0.0,0.0,0.000,707788.3,707788.3,7927,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213109,2044606.00
05/31/2017 02:45,2,0.000,ALERT,213.29,301.47,59.970,1496213103,"201051344000469","219011344069620",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,710924.6,710924.6,7904,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213111,2044607.00
05/31/2017 02:45,2,0.000,ALERT,213.06,301.47,59.981,1496213103,"201051344000646","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,705871.6,705871.6,7907,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213113,2044608.00
05/31/2017 02:45,2,0.000,ALERT,212.38,299.67,59.959,1496213103,"274151322000052","219011344069620",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,973905.7,973905.7,7859,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496213114,2044609.00
05/31/2017 02:45,2,0.000,ALERT,213.51,301.47,59.970,1496213103,"201051344000585","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,717645.5,717645.5,7909,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213116,2044610.00
05/31/2017 02:45,2,0.000,ALERT,213.29,301.77,59.986,1496213103,"201051344001230","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,710490.6,710490.6,7910,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496213118,2044611.00
05/31/2017 02:45,2,0.000,ALERT,213.96,302.37,59.975,1496213103,"201051344000582","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,700154.5,700154.5,7898,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213120,2044612.00
05/31/2017 02:45,2,0.000,ALERT,213.06,301.47,60.012,1496213103,"201051344000955","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,719121.6,719121.6,7911,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496213122,2044613.00
05/31/2017 02:45,2,0.000,ALERT,212.83,298.77,59.975,1496213103,"274151322000094","219011344069620",0.00,10.30,0,297.57,300.87,0.0,0.0,0.000,798051.3,798051.3,8078,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213123,2044614.00
05/31/2017 02:45,2,0.000,ALERT,213.29,302.37,59.970,1496213103,"201051344000579","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,728861.4,728861.4,7902,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213125,2044615.00
05/31/2017 02:45,2,0.000,ALERT,213.29,302.07,59.959,1496213103,"201051344000890","219011344069620",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,713076.0,713076.0,7907,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213127,2044616.00
05/31/2017 02:45,2,0.000,ALERT,213.51,301.47,59.965,1496213103,"201051344000438","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,715818.4,715818.4,7904,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213129,2044617.00
05/31/2017 02:45,2,0.000,ALERT,213.74,300.87,59.965,1496213103,"201051344000417","219011344069620",0.00,10.30,0,298.77,302.07,0.0,0.0,0.000,660986.9,660986.9,7925,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213131,2044618.00
05/31/2017 02:45,2,0.000,ALERT,212.83,299.97,59.944,1496213103,"274151322000083","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,964020.0,964020.0,7868,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496213133,2044619.00
05/31/2017 02:45,2,0.000,ALERT,213.51,299.97,59.944,1496213103,"274151322000076","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,1028079.5,1028079.5,7857,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213134,2044620.00
05/31/2017 02:45,2,0.000,ALERT,213.29,302.07,59.959,1496213103,"201051344000868","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,709389.8,709389.8,7907,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213136,2044621.00
05/31/2017 02:45,2,0.000,ALERT,212.83,300.87,59.981,1496213103,"274151322000095","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,1018096.1,1018096.1,7867,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213138,2044622.00
05/31/2017 02:45,2,0.000,ALERT,213.29,301.47,59.954,1496213103,"201051344000988","219011344069620",0.00,9.70,0,297.26,302.98,0.0,0.0,0.000,634946.3,634946.3,7925,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213140,2044623.00
05/31/2017 02:45,2,0.000,ALERT,213.29,300.87,59.965,1496213103,"201051344001025","219011344069620",0.00,9.70,0,298.47,303.28,0.0,0.0,0.000,715245.6,715245.6,7916,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496213142,2044624.00
05/31/2017 02:45,2,0.000,ALERT,213.51,301.77,59.959,1496213103,"201051344000458","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,721401.6,721401.6,7892,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213143,2044625.00
05/31/2017 02:45,2,0.000,ALERT,213.96,301.77,59.954,1496213103,"201051344000853","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,722082.3,722082.3,7900,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496213145,2044626.00
05/31/2017 02:45,2,0.000,ALERT,213.74,301.47,59.981,1496213103,"201051344000685","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,715835.1,715835.1,7916,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213147,2044627.00
05/31/2017 02:45,2,0.000,ALERT,213.74,301.17,59.959,1496213103,"201051344000917","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,712448.6,712448.6,7905,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213149,2044628.00
05/31/2017 02:45,2,0.000,ALERT,213.74,301.77,59.965,1496213103,"201051344001145","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,720407.8,720407.8,7895,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213151,2044629.00
05/31/2017 02:45,2,0.000,ALERT,213.51,300.87,59.970,1496213103,"201051344000651","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,708922.5,708922.5,7910,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213153,2044630.00
05/31/2017 02:45,2,0.000,ALERT,212.61,299.67,59.965,1496213103,"274151322000088","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,924276.3,924276.3,7863,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496213154,2044631.00
05/31/2017 02:45,2,0.000,ALERT,213.51,298.77,59.959,1496213103,"274151322000068","219011344069620",0.00,11.30,0,297.26,300.87,0.0,0.0,0.000,798469.7,798469.7,8096,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496213156,2044632.00
05/31/2017 02:45,2,0.000,ALERT,213.29,301.47,59.965,1496213103,"201051344001135","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,704388.4,704388.4,7901,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213158,2044633.00
05/31/2017 02:45,2,0.000,ALERT,213.29,302.37,60.007,1496213103,"201051344000594","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,723897.8,723897.8,7904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213160,2044634.00
05/31/2017 02:45,2,0.000,ALERT,213.51,301.17,59.975,1496213103,"201051344001203","219011344069620",0.00,10.00,0,299.07,304.48,0.0,0.0,0.000,713577.2,713577.2,7921,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213162,2044635.00
05/31/2017 02:45,2,0.000,ALERT,212.83,300.57,59.965,1496213103,"274151322000054","219011344069620",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,941843.5,941843.5,7850,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213163,2044636.00
05/31/2017 02:45,2,0.000,ALERT,213.74,301.47,59.959,1496213103,"201051344000867","219011344069620",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,708254.2,708254.2,7923,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213165,2044637.00
05/31/2017 02:45,2,0.000,ALERT,213.51,301.47,59.928,1496213103,"201051344001093","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,712283.1,712283.1,7914,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213167,2044638.00
05/31/2017 02:45,2,0.000,ALERT,213.51,302.07,59.959,1496213103,"201051344000900","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,729658.6,729658.6,7901,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496213169,2044639.00
05/31/2017 02:45,2,0.000,ALERT,213.74,301.47,59.986,1496213103,"201051344000648","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,718594.1,718594.1,7897,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496213171,2044640.00
05/31/2017 02:45,2,0.000,ALERT,213.51,302.37,59.938,1496213103,"201051344000569","219011344069620",0.00,9.70,0,300.27,304.18,0.0,0.0,0.000,732037.0,732037.0,7884,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213173,2044641.00
05/31/2017 02:45,2,0.000,ALERT,213.51,302.07,59.970,1496213103,"201051344000983","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,722480.8,722480.8,7903,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496213174,2044642.00
05/31/2017 02:45,2,0.000,ALERT,213.51,301.77,59.975,1496213103,"201051344001158","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,707776.9,707776.9,7906,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213176,2044643.00
05/31/2017 02:45,2,0.000,ALERT,213.96,302.37,59.975,1496213103,"201051344000576","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,722426.2,722426.2,7903,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213178,2044644.00
05/31/2017 02:45,2,0.000,ALERT,212.83,300.27,59.949,1496213103,"274151322000087","219011344069620",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,914723.0,914723.0,7982,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496213180,2044645.00
05/31/2017 03:00,2,0.000,ALERT,213.96,301.77,59.975,1496214003,"201051344000645","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,721353.7,721353.7,7895,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214005,2044646.00
05/31/2017 03:00,2,0.000,ALERT,213.06,300.27,59.981,1496214003,"274151322000085","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,938194.5,938194.5,7857,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214007,2044647.00
05/31/2017 03:00,2,0.000,ALERT,214.19,301.47,60.007,1496214003,"201051344000633","219011344069620",0.00,9.30,0,297.87,302.98,0.0,0.0,0.000,707788.3,707788.3,7929,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214008,2044648.00
05/31/2017 03:00,2,0.000,ALERT,213.74,301.77,59.949,1496214003,"201051344000469","219011344069620",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,710924.6,710924.6,7906,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214010,2044649.00
05/31/2017 03:00,2,0.000,ALERT,213.29,301.47,59.981,1496214003,"201051344000646","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,705871.6,705871.6,7909,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214012,2044650.00
05/31/2017 03:00,2,0.000,ALERT,212.83,300.57,59.970,1496214003,"274151322000052","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,973905.7,973905.7,7861,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214014,2044651.00
05/31/2017 03:00,2,0.000,ALERT,213.51,301.77,59.975,1496214003,"201051344000585","219011344069620",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,717645.5,717645.5,7911,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496214016,2044652.00
05/31/2017 03:00,2,0.000,ALERT,213.29,301.77,59.954,1496214003,"201051344001230","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,710490.6,710490.6,7912,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214018,2044653.00
05/31/2017 03:00,2,0.000,ALERT,213.96,302.68,59.975,1496214003,"201051344000582","219011344069620",0.00,9.30,0,300.27,304.18,0.0,0.0,0.000,700154.5,700154.5,7900,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496214020,2044654.00
05/31/2017 03:00,2,0.000,ALERT,213.06,301.77,59.981,1496214003,"201051344000955","219011344069620",0.00,9.70,0,299.67,303.28,0.0,0.0,0.000,719121.6,719121.6,7913,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214021,2044655.00
05/31/2017 03:00,2,0.000,ALERT,213.06,299.67,59.981,1496214003,"274151322000094","219011344069620",0.00,10.00,0,298.17,301.17,0.0,0.0,0.000,798051.3,798051.3,8080,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214023,2044656.00
05/31/2017 03:00,2,0.000,ALERT,213.74,302.98,59.991,1496214003,"201051344000579","219011344069620",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,728861.4,728861.4,7904,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214025,2044657.00
05/31/2017 03:00,2,0.000,ALERT,213.29,302.37,59.981,1496214003,"201051344000890","219011344069620",0.00,10.00,0,299.97,304.48,0.0,0.0,0.000,713076.0,713076.0,7909,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214027,2044658.00
05/31/2017 03:00,2,0.000,ALERT,213.51,301.77,59.954,1496214003,"201051344000438","219011344069620",0.00,9.30,0,299.67,303.88,0.0,0.0,0.000,715818.4,715818.4,7906,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214028,2044659.00
05/31/2017 03:00,2,0.000,ALERT,213.74,301.47,59.986,1496214003,"201051344000417","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,660986.9,660986.9,7927,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214030,2044660.00
05/31/2017 03:00,2,0.000,ALERT,213.06,300.87,59.975,1496214003,"274151322000083","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,964020.0,964020.0,7870,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214032,2044661.00
05/31/2017 03:00,2,0.000,ALERT,213.51,299.97,59.975,1496214003,"274151322000076","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,1028079.5,1028079.5,7859,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214034,2044662.00
05/31/2017 03:00,2,0.000,ALERT,213.74,302.68,60.007,1496214003,"201051344000868","219011344069620",0.00,9.30,0,300.57,304.18,0.0,0.0,0.000,709389.8,709389.8,7909,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214036,2044663.00
05/31/2017 03:00,2,0.000,ALERT,212.83,301.17,59.986,1496214003,"274151322000095","219011344069620",0.00,10.00,0,299.37,302.68,0.0,0.0,0.000,1018096.1,1018096.1,7869,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214037,2044664.00
05/31/2017 03:00,2,0.000,ALERT,213.51,302.07,59.986,1496214003,"201051344000988","219011344069620",0.00,9.70,0,297.57,303.28,0.0,0.0,0.000,634946.3,634946.3,7927,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214039,2044665.00
05/31/2017 03:00,2,0.000,ALERT,213.29,301.17,59.986,1496214003,"201051344001025","219011344069620",0.00,9.30,0,299.07,303.88,0.0,0.0,0.000,715245.6,715245.6,7918,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214041,2044666.00
05/31/2017 03:00,2,0.000,ALERT,213.51,302.07,59.975,1496214003,"201051344000458","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,721401.6,721401.6,7894,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496214043,2044667.00
05/31/2017 03:00,2,0.000,ALERT,214.19,302.07,59.981,1496214003,"201051344000853","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,722082.3,722082.3,7902,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496214045,2044668.00
05/31/2017 03:00,2,0.000,ALERT,213.96,301.77,59.986,1496214003,"201051344000685","219011344069620",0.00,9.70,0,299.67,303.28,0.0,0.0,0.000,715835.1,715835.1,7918,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214046,2044669.00
05/31/2017 03:00,2,0.000,ALERT,213.51,301.17,59.975,1496214003,"201051344000917","219011344069620",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,712448.6,712448.6,7907,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496214048,2044670.00
05/31/2017 03:00,2,0.000,ALERT,213.74,302.07,59.981,1496214003,"201051344001145","219011344069620",0.00,9.30,0,299.97,304.18,0.0,0.0,0.000,720407.8,720407.8,7897,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214050,2044671.00
05/31/2017 03:00,2,0.000,ALERT,213.51,300.87,59.975,1496214003,"201051344000651","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,708922.5,708922.5,7912,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214052,2044672.00
05/31/2017 03:00,2,0.000,ALERT,212.83,299.67,59.975,1496214003,"274151322000088","219011344069620",0.00,10.70,0,298.47,301.77,0.0,0.0,0.000,924276.3,924276.3,7865,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214054,2044673.00
05/31/2017 03:00,2,0.000,ALERT,213.74,299.37,59.986,1496214003,"274151322000068","219011344069620",0.00,11.00,0,298.17,301.17,0.0,0.0,0.000,798469.7,798469.7,8098,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214055,2044674.00
05/31/2017 03:00,2,0.000,ALERT,213.06,301.47,59.981,1496214003,"201051344001135","219011344069620",0.00,9.30,0,299.67,303.88,0.0,0.0,0.000,704388.4,704388.4,7903,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214057,2044675.00
05/31/2017 03:00,2,0.000,ALERT,213.29,302.68,59.975,1496214003,"201051344000594","219011344069620",0.00,9.70,0,299.67,304.18,0.0,0.0,0.000,723897.8,723897.8,7906,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496214059,2044676.00
05/31/2017 03:00,2,0.000,ALERT,213.51,301.47,60.028,1496214003,"201051344001203","219011344069620",0.00,9.70,0,299.37,305.08,0.0,0.0,0.000,713577.2,713577.2,7923,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214061,2044677.00
05/31/2017 03:00,2,0.000,ALERT,212.83,299.97,59.986,1496214003,"274151322000054","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,941843.5,941843.5,7852,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214063,2044678.00
05/31/2017 03:00,2,0.000,ALERT,213.74,301.47,59.996,1496214003,"201051344000867","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,708254.2,708254.2,7925,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214064,2044679.00
05/31/2017 03:00,2,0.000,ALERT,213.29,301.47,59.996,1496214003,"201051344001093","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,712283.1,712283.1,7916,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214066,2044680.00
05/31/2017 03:00,2,0.000,ALERT,213.51,302.37,60.012,1496214003,"201051344000900","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,729658.6,729658.6,7903,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214068,2044681.00
05/31/2017 03:00,2,0.000,ALERT,213.74,301.47,60.002,1496214003,"201051344000648","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,718594.1,718594.1,7899,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214070,2044682.00
05/31/2017 03:00,2,0.000,ALERT,213.74,302.68,59.996,1496214003,"201051344000569","219011344069620",0.00,9.30,0,300.87,304.48,0.0,0.0,0.000,732037.0,732037.0,7886,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214072,2044683.00
05/31/2017 03:00,2,0.000,ALERT,213.74,302.07,59.996,1496214003,"201051344000983","219011344069620",0.00,9.30,0,300.27,304.18,0.0,0.0,0.000,722480.8,722480.8,7905,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214074,2044684.00
05/31/2017 03:00,2,0.000,ALERT,213.74,301.77,59.986,1496214003,"201051344001158","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,707776.9,707776.9,7908,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214076,2044685.00
05/31/2017 03:00,2,0.000,ALERT,214.19,302.37,60.028,1496214003,"201051344000576","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,722426.2,722426.2,7905,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214077,2044686.00
05/31/2017 03:00,2,0.000,ALERT,212.83,299.37,59.996,1496214003,"274151322000087","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,914723.0,914723.0,7984,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214079,2044687.00
05/31/2017 03:15,2,0.000,ALERT,214.19,302.07,59.981,1496214903,"201051344000645","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,721353.7,721353.7,7897,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214905,2044688.00
05/31/2017 03:15,2,0.000,ALERT,213.51,299.97,59.986,1496214903,"274151322000085","219011344069620",0.00,10.30,0,298.17,301.47,0.0,0.0,0.000,938194.5,938194.5,7859,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214907,2044689.00
05/31/2017 03:15,2,0.000,ALERT,214.41,301.47,59.981,1496214903,"201051344000633","219011344069620",0.00,9.30,0,298.17,302.98,0.0,0.0,0.000,707788.3,707788.3,7931,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214909,2044690.00
05/31/2017 03:15,2,0.000,ALERT,213.96,301.77,59.949,1496214903,"201051344000469","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,710924.6,710924.6,7908,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214911,2044691.00
05/31/2017 03:15,2,0.000,ALERT,213.51,301.47,59.970,1496214903,"201051344000646","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,705871.6,705871.6,7911,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214913,2044692.00
05/31/2017 03:15,2,0.000,ALERT,213.06,300.57,59.981,1496214903,"274151322000052","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,973905.7,973905.7,7863,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214914,2044693.00
05/31/2017 03:15,2,0.000,ALERT,213.74,301.77,59.975,1496214903,"201051344000585","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,717645.5,717645.5,7913,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214916,2044694.00
05/31/2017 03:15,2,0.000,ALERT,213.51,302.07,59.981,1496214903,"201051344001230","219011344069620",0.00,9.30,0,299.97,303.28,0.0,0.0,0.000,710490.6,710490.6,7914,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214918,2044695.00
05/31/2017 03:15,2,0.000,ALERT,213.96,302.37,59.981,1496214903,"201051344000582","219011344069620",0.00,9.00,0,300.87,303.88,0.0,0.0,0.000,700154.5,700154.5,7902,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214920,2044696.00
05/31/2017 03:15,2,0.000,ALERT,213.29,301.77,59.975,1496214903,"201051344000955","219011344069620",0.00,9.30,0,299.97,303.28,0.0,0.0,0.000,719121.6,719121.6,7915,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496214921,2044697.00
05/31/2017 03:15,2,0.000,ALERT,213.29,299.37,60.002,1496214903,"274151322000094","219011344069620",0.00,9.70,0,297.57,300.87,0.0,0.0,0.000,798051.3,798051.3,8082,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214923,2044698.00
05/31/2017 03:15,2,0.000,ALERT,213.74,302.68,60.012,1496214903,"201051344000579","219011344069620",0.00,9.70,0,300.87,304.48,0.0,0.0,0.000,728861.4,728861.4,7906,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214925,2044699.00
05/31/2017 03:15,2,0.000,ALERT,213.51,302.07,59.975,1496214903,"201051344000890","219011344069620",0.00,10.00,0,300.57,304.78,0.0,0.0,0.000,713076.0,713076.0,7911,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214927,2044700.00
05/31/2017 03:15,2,0.000,ALERT,213.74,301.47,59.970,1496214903,"201051344000438","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,715818.4,715818.4,7908,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496214929,2044701.00
05/31/2017 03:15,2,0.000,ALERT,213.74,300.87,59.970,1496214903,"201051344000417","219011344069620",0.00,9.70,0,299.67,302.98,0.0,0.0,0.000,660986.9,660986.9,7929,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214930,2044702.00
05/31/2017 03:15,2,0.000,ALERT,213.29,300.57,59.959,1496214903,"274151322000083","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,964020.0,964020.0,7872,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214932,2044703.00
05/31/2017 03:15,2,0.000,ALERT,213.74,300.27,59.965,1496214903,"274151322000076","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,1028079.5,1028079.5,7861,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214934,2044704.00
05/31/2017 03:15,2,0.000,ALERT,213.74,302.68,59.959,1496214903,"201051344000868","219011344069620",0.00,9.30,0,300.87,304.48,0.0,0.0,0.000,709389.8,709389.8,7911,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214936,2044705.00
05/31/2017 03:15,2,0.000,ALERT,213.06,301.47,59.965,1496214903,"274151322000095","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,1018096.1,1018096.1,7871,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214938,2044706.00
05/31/2017 03:15,2,0.000,ALERT,213.51,301.77,59.970,1496214903,"201051344000988","219011344069620",0.00,9.30,0,297.57,303.58,0.0,0.0,0.000,634946.3,634946.3,7929,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496214940,2044707.00
05/31/2017 03:15,2,0.000,ALERT,213.51,300.87,59.970,1496214903,"201051344001025","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,715245.6,715245.6,7920,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214941,2044708.00
05/31/2017 03:15,2,0.000,ALERT,213.51,302.07,59.965,1496214903,"201051344000458","219011344069620",0.00,10.00,0,300.27,304.48,0.0,0.0,0.000,721401.6,721401.6,7896,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214943,2044709.00
05/31/2017 03:15,2,0.000,ALERT,214.19,301.77,59.965,1496214903,"201051344000853","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,722082.3,722082.3,7904,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214945,2044710.00
05/31/2017 03:15,2,0.000,ALERT,213.96,301.77,59.965,1496214903,"201051344000685","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,715835.1,715835.1,7920,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496214947,2044711.00
05/31/2017 03:15,2,0.000,ALERT,213.74,301.17,59.959,1496214903,"201051344000917","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,712448.6,712448.6,7909,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214948,2044712.00
05/31/2017 03:15,2,0.000,ALERT,213.96,301.77,59.959,1496214903,"201051344001145","219011344069620",0.00,9.30,0,300.27,303.88,0.0,0.0,0.000,720407.8,720407.8,7899,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214950,2044713.00
05/31/2017 03:15,2,0.000,ALERT,213.74,300.87,59.965,1496214903,"201051344000651","219011344069620",0.00,8.50,0,299.37,302.68,0.0,0.0,0.000,708922.5,708922.5,7914,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214952,2044714.00
05/31/2017 03:15,2,0.000,ALERT,212.83,299.67,59.959,1496214903,"274151322000088","219011344069620",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,924276.3,924276.3,7867,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214954,2044715.00
05/31/2017 03:15,2,0.000,ALERT,213.96,299.67,59.954,1496214903,"274151322000068","219011344069620",0.00,10.70,0,297.57,300.87,0.0,0.0,0.000,798469.7,798469.7,8100,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214956,2044716.00
05/31/2017 03:15,2,0.000,ALERT,213.29,301.47,59.922,1496214903,"201051344001135","219011344069620",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,704388.4,704388.4,7905,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214957,2044717.00
05/31/2017 03:15,2,0.000,ALERT,213.51,302.37,59.959,1496214903,"201051344000594","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,723897.8,723897.8,7908,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496214959,2044718.00
05/31/2017 03:15,2,0.000,ALERT,213.74,301.47,60.012,1496214903,"201051344001203","219011344069620",0.00,9.30,0,299.67,304.78,0.0,0.0,0.000,713577.2,713577.2,7925,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496214961,2044719.00
05/31/2017 03:15,2,0.000,ALERT,213.06,300.87,59.959,1496214903,"274151322000054","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,941843.5,941843.5,7854,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214963,2044720.00
05/31/2017 03:15,2,0.000,ALERT,213.96,301.77,59.944,1496214903,"201051344000867","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,708254.2,708254.2,7927,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214965,2044721.00
