ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2017 03:15,2,0.000,ALERT,213.74,301.47,59.965,1496214903,"201051344001093","219011344069620",0.00,10.00,0,299.97,303.28,0.0,0.0,0.000,712283.1,712283.1,7918,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214966,2044722.00
05/31/2017 03:15,2,0.000,ALERT,213.74,302.07,59.970,1496214903,"201051344000900","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,729658.6,729658.6,7905,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496214968,2044723.00
05/31/2017 03:15,2,0.000,ALERT,213.96,301.47,60.002,1496214903,"201051344000648","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,718594.1,718594.1,7901,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214970,2044724.00
05/31/2017 03:15,2,0.000,ALERT,213.96,302.68,59.975,1496214903,"201051344000569","219011344069620",0.00,9.00,0,300.87,304.48,0.0,0.0,0.000,732037.0,732037.0,7888,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214972,2044725.00
05/31/2017 03:15,2,0.000,ALERT,213.96,302.07,59.991,1496214903,"201051344000983","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,722480.8,722480.8,7907,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496214974,2044726.00
05/31/2017 03:15,2,0.000,ALERT,213.96,301.77,59.981,1496214903,"201051344001158","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,707776.9,707776.9,7910,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496214975,2044727.00
05/31/2017 03:15,2,0.000,ALERT,214.19,302.07,59.970,1496214903,"201051344000576","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,722426.2,722426.2,7907,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214977,2044728.00
05/31/2017 03:15,2,0.000,ALERT,213.51,299.67,59.970,1496214903,"274151322000087","219011344069620",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,914723.0,914723.0,7986,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496214979,2044729.00
05/31/2017 03:30,2,0.000,ALERT,214.19,301.77,59.986,1496215804,"201051344000645","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,721353.7,721353.7,7899,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215806,2044730.00
05/31/2017 03:30,2,0.000,ALERT,213.29,299.97,60.002,1496215804,"274151322000085","219011344069620",0.00,10.00,0,298.17,301.77,0.0,0.0,0.000,938194.5,938194.5,7861,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215807,2044731.00
05/31/2017 03:30,2,0.000,ALERT,214.41,302.07,59.981,1496215804,"201051344000633","219011344069620",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,707788.3,707788.3,7933,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496215809,2044732.00
05/31/2017 03:30,2,0.000,ALERT,213.96,302.37,59.981,1496215804,"201051344000469","219011344069620",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,710924.6,710924.6,7910,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215811,2044733.00
05/31/2017 03:30,2,0.000,ALERT,213.29,301.17,59.996,1496215804,"201051344000646","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,705871.6,705871.6,7913,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215813,2044734.00
05/31/2017 03:30,2,0.000,ALERT,213.06,300.27,59.986,1496215804,"274151322000052","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,973905.7,973905.7,7865,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215815,2044735.00
05/31/2017 03:30,2,0.000,ALERT,213.96,301.47,59.986,1496215804,"201051344000585","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,717645.5,717645.5,7915,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215816,2044736.00
05/31/2017 03:30,2,0.000,ALERT,213.74,301.47,59.991,1496215804,"201051344001230","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,710490.6,710490.6,7916,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215818,2044737.00
05/31/2017 03:30,2,0.000,ALERT,214.19,302.07,59.970,1496215804,"201051344000582","219011344069620",0.00,8.50,0,300.27,303.88,0.0,0.0,0.000,700154.5,700154.5,7904,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496215820,2044738.00
05/31/2017 03:30,2,0.000,ALERT,213.29,301.17,59.991,1496215804,"201051344000955","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,719121.6,719121.6,7917,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215822,2044739.00
05/31/2017 03:30,2,0.000,ALERT,213.29,299.67,59.944,1496215804,"274151322000094","219011344069620",0.00,9.70,0,297.57,300.87,0.0,0.0,0.000,798051.3,798051.3,8084,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215823,2044740.00
05/31/2017 03:30,2,0.000,ALERT,213.96,302.98,59.986,1496215804,"201051344000579","219011344069620",0.00,9.30,0,300.57,304.18,0.0,0.0,0.000,728861.4,728861.4,7908,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215825,2044741.00
05/31/2017 03:30,2,0.000,ALERT,213.74,301.77,60.028,1496215804,"201051344000890","219011344069620",0.00,9.70,0,299.67,304.48,0.0,0.0,0.000,713076.0,713076.0,7913,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215827,2044742.00
05/31/2017 03:30,2,0.000,ALERT,213.96,301.17,60.028,1496215804,"201051344000438","219011344069620",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,715818.4,715818.4,7910,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215829,2044743.00
05/31/2017 03:30,2,0.000,ALERT,213.96,300.57,59.970,1496215804,"201051344000417","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,660986.9,660986.9,7931,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215831,2044744.00
05/31/2017 03:30,2,0.000,ALERT,213.51,300.57,59.991,1496215804,"274151322000083","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,964020.0,964020.0,7874,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215832,2044745.00
05/31/2017 03:30,2,0.000,ALERT,213.96,300.27,59.991,1496215804,"274151322000076","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,1028079.5,1028079.5,7863,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215834,2044746.00
05/31/2017 03:30,2,0.000,ALERT,213.74,302.98,59.954,1496215804,"201051344000868","219011344069620",0.00,9.00,0,300.57,304.18,0.0,0.0,0.000,709389.8,709389.8,7913,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215836,2044747.00
05/31/2017 03:30,2,0.000,ALERT,213.29,301.47,59.996,1496215804,"274151322000095","219011344069620",0.00,9.70,0,299.07,302.37,0.0,0.0,0.000,1018096.1,1018096.1,7873,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215838,2044748.00
05/31/2017 03:30,2,0.000,ALERT,213.74,302.37,59.996,1496215804,"201051344000988","219011344069620",0.00,9.30,0,297.57,303.28,0.0,0.0,0.000,634946.3,634946.3,7931,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496215840,2044749.00
05/31/2017 03:30,2,0.000,ALERT,213.51,300.57,59.954,1496215804,"201051344001025","219011344069620",0.00,8.50,0,298.77,303.58,0.0,0.0,0.000,715245.6,715245.6,7922,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496215841,2044750.00
05/31/2017 03:30,2,0.000,ALERT,213.74,302.68,60.002,1496215804,"201051344000458","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,721401.6,721401.6,7898,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215843,2044751.00
05/31/2017 03:30,2,0.000,ALERT,214.41,302.37,59.991,1496215804,"201051344000853","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,722082.3,722082.3,7906,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215845,2044752.00
05/31/2017 03:30,2,0.000,ALERT,214.19,301.47,60.002,1496215804,"201051344000685","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,715835.1,715835.1,7922,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496215847,2044753.00
05/31/2017 03:30,2,0.000,ALERT,213.96,301.17,60.002,1496215804,"201051344000917","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,712448.6,712448.6,7911,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215849,2044754.00
05/31/2017 03:30,2,0.000,ALERT,213.96,301.77,59.965,1496215804,"201051344001145","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,720407.8,720407.8,7901,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215850,2044755.00
05/31/2017 03:30,2,0.000,ALERT,213.96,300.87,60.018,1496215804,"201051344000651","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,708922.5,708922.5,7916,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496215852,2044756.00
05/31/2017 03:30,2,0.000,ALERT,213.06,301.17,59.965,1496215804,"274151322000088","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,924276.3,924276.3,7869,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215854,2044757.00
05/31/2017 03:30,2,0.000,ALERT,213.96,299.97,59.996,1496215804,"274151322000068","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,798469.7,798469.7,8102,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215856,2044758.00
05/31/2017 03:30,2,0.000,ALERT,213.51,301.47,60.007,1496215804,"201051344001135","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,704388.4,704388.4,7907,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215858,2044759.00
05/31/2017 03:30,2,0.000,ALERT,213.74,302.98,59.996,1496215804,"201051344000594","219011344069620",0.00,9.30,0,299.67,304.18,0.0,0.0,0.000,723897.8,723897.8,7910,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215859,2044760.00
05/31/2017 03:30,2,0.000,ALERT,213.96,301.47,60.007,1496215804,"201051344001203","219011344069620",0.00,9.30,0,299.07,304.78,0.0,0.0,0.000,713577.2,713577.2,7927,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215861,2044761.00
05/31/2017 03:30,2,0.000,ALERT,213.51,300.87,60.002,1496215804,"274151322000054","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,941843.5,941843.5,7856,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215863,2044762.00
05/31/2017 03:30,2,0.000,ALERT,214.19,302.37,60.007,1496215804,"201051344000867","219011344069620",0.00,9.70,0,299.37,303.88,0.0,0.0,0.000,708254.2,708254.2,7929,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215865,2044763.00
05/31/2017 03:30,2,0.000,ALERT,213.96,301.47,60.028,1496215804,"201051344001093","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,712283.1,712283.1,7920,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215867,2044764.00
05/31/2017 03:30,2,0.000,ALERT,213.96,302.68,60.012,1496215804,"201051344000900","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,729658.6,729658.6,7907,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215868,2044765.00
05/31/2017 03:30,2,0.000,ALERT,214.19,302.07,60.012,1496215804,"201051344000648","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,718594.1,718594.1,7903,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215870,2044766.00
05/31/2017 03:30,2,0.000,ALERT,213.74,302.68,60.002,1496215804,"201051344000569","219011344069620",0.00,9.00,0,300.57,304.48,0.0,0.0,0.000,732037.0,732037.0,7890,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215872,2044767.00
05/31/2017 03:30,2,0.000,ALERT,213.51,302.07,60.007,1496215804,"201051344000983","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,722480.8,722480.8,7909,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215874,2044768.00
05/31/2017 03:30,2,0.000,ALERT,213.74,302.07,60.002,1496215804,"201051344001158","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,707776.9,707776.9,7912,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215876,2044769.00
05/31/2017 03:30,2,0.000,ALERT,214.19,302.68,60.002,1496215804,"201051344000576","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,722426.2,722426.2,7909,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215877,2044770.00
05/31/2017 03:30,2,0.000,ALERT,212.61,298.17,59.991,1496215804,"274151322000087","219011344069620",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,914723.0,914723.0,7988,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496215879,2044771.00
05/31/2017 03:45,2,0.000,ALERT,213.74,301.47,59.986,1496216703,"201051344000645","219011344069620",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,721353.7,721353.7,7901,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496216705,2044772.00
05/31/2017 03:45,2,0.000,ALERT,212.16,298.77,59.981,1496216703,"274151322000085","219011344069620",0.00,10.00,0,296.36,303.88,0.0,0.0,0.000,938194.5,938194.5,7863,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496216707,2044773.00
05/31/2017 03:45,2,0.000,ALERT,213.96,301.17,59.938,1496216703,"201051344000633","219011344069620",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,707788.3,707788.3,7935,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496216709,2044774.00
05/31/2017 03:45,2,0.000,ALERT,213.51,301.17,59.986,1496216703,"201051344000469","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,710924.6,710924.6,7912,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496216711,2044775.00
05/31/2017 03:45,2,0.000,ALERT,213.06,301.77,59.981,1496216703,"201051344000646","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,705871.6,705871.6,7915,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496216713,2044776.00
05/31/2017 03:45,2,0.000,ALERT,211.70,299.07,59.970,1496216703,"274151322000052","219011344069620",0.00,10.00,0,296.06,304.78,0.0,0.0,0.000,973905.7,973905.7,7867,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496216715,2044777.00
05/31/2017 03:45,2,0.000,ALERT,213.51,302.07,59.981,1496216703,"201051344000585","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,717645.5,717645.5,7917,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496216717,2044778.00
05/31/2017 03:45,2,0.000,ALERT,213.51,302.07,59.933,1496216703,"201051344001230","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,710490.6,710490.6,7918,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496216718,2044779.00
05/31/2017 03:45,2,0.000,ALERT,213.96,302.68,59.996,1496216703,"201051344000582","219011344069620",0.00,8.50,0,300.27,303.88,0.0,0.0,0.000,700154.5,700154.5,7906,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496216720,2044780.00
05/31/2017 03:45,2,0.000,ALERT,213.06,301.77,59.975,1496216703,"201051344000955","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,719121.6,719121.6,7919,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496216722,2044781.00
05/31/2017 03:45,2,0.000,ALERT,211.93,298.17,59.981,1496216703,"274151322000094","219011344069620",0.00,9.30,0,295.76,303.58,0.0,0.0,0.000,798051.3,798051.3,8086,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496216724,2044782.00
05/31/2017 03:45,2,0.000,ALERT,213.51,302.07,59.975,1496216703,"201051344000579","219011344069620",0.00,9.30,0,300.87,304.48,0.0,0.0,0.000,728861.4,728861.4,7910,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496216725,2044783.00
05/31/2017 03:45,2,0.000,ALERT,213.29,302.37,59.959,1496216703,"201051344000890","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,713076.0,713076.0,7915,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496216727,2044784.00
05/31/2017 03:45,2,0.000,ALERT,213.51,301.47,59.975,1496216703,"201051344000438","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,715818.4,715818.4,7912,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496216729,2044785.00
05/31/2017 03:45,2,0.000,ALERT,213.51,301.17,59.949,1496216703,"201051344000417","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,660986.9,660986.9,7933,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496216731,2044786.00
05/31/2017 03:45,2,0.000,ALERT,212.16,299.07,59.965,1496216703,"274151322000083","219011344069620",0.00,10.00,0,296.66,305.08,0.0,0.0,0.000,964020.0,964020.0,7876,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496216733,2044787.00
05/31/2017 03:45,2,0.000,ALERT,212.61,299.07,59.975,1496216703,"274151322000076","219011344069620",0.00,10.00,0,296.36,304.18,0.0,0.0,0.000,1028079.5,1028079.5,7865,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496216734,2044788.00
05/31/2017 03:45,2,0.000,ALERT,213.51,302.37,59.975,1496216703,"201051344000868","219011344069620",0.00,9.00,0,300.87,304.78,0.0,0.0,0.000,709389.8,709389.8,7915,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496216736,2044789.00
05/31/2017 03:45,2,0.000,ALERT,211.93,299.37,59.965,1496216703,"274151322000095","219011344069620",0.00,9.30,0,297.57,305.38,0.0,0.0,0.000,1018096.1,1018096.1,7875,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496216738,2044790.00
05/31/2017 03:45,2,0.000,ALERT,213.29,301.47,59.975,1496216703,"201051344000988","219011344069620",0.00,9.00,0,297.87,303.88,0.0,0.0,0.000,634946.3,634946.3,7933,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496216740,2044791.00
05/31/2017 03:45,2,0.000,ALERT,213.29,300.87,59.970,1496216703,"201051344001025","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,715245.6,715245.6,7924,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496216742,2044792.00
05/31/2017 03:45,2,0.000,ALERT,213.51,301.77,60.002,1496216703,"201051344000458","219011344069620",0.00,9.70,0,300.27,304.78,0.0,0.0,0.000,721401.6,721401.6,7900,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496216743,2044793.00
05/31/2017 03:45,2,0.000,ALERT,213.96,301.17,59.965,1496216703,"201051344000853","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,722082.3,722082.3,7908,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496216745,2044794.00
05/31/2017 03:45,2,0.000,ALERT,213.74,301.77,59.991,1496216703,"201051344000685","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,715835.1,715835.1,7924,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496216747,2044795.00
05/31/2017 03:45,2,0.000,ALERT,213.74,301.17,59.975,1496216703,"201051344000917","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,712448.6,712448.6,7913,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496216749,2044796.00
05/31/2017 03:45,2,0.000,ALERT,213.74,301.77,59.986,1496216703,"201051344001145","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,720407.8,720407.8,7903,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496216751,2044797.00
05/31/2017 03:45,2,0.000,ALERT,213.51,300.87,59.975,1496216703,"201051344000651","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,708922.5,708922.5,7918,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496216752,2044798.00
05/31/2017 03:45,2,0.000,ALERT,211.70,298.47,59.981,1496216703,"274151322000088","219011344069620",0.00,10.30,0,296.36,304.18,0.0,0.0,0.000,924276.3,924276.3,7871,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496216754,2044799.00
05/31/2017 03:45,2,0.000,ALERT,212.38,298.17,59.970,1496216703,"274151322000068","219011344069620",0.00,10.30,0,295.76,303.28,0.0,0.0,0.000,798469.7,798469.7,8104,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496216756,2044800.00
05/31/2017 03:45,2,0.000,ALERT,213.06,301.47,59.933,1496216703,"201051344001135","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,704388.4,704388.4,7909,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496216758,2044801.00
05/31/2017 03:45,2,0.000,ALERT,213.29,302.37,59.965,1496216703,"201051344000594","219011344069620",0.00,9.30,0,299.97,304.48,0.0,0.0,0.000,723897.8,723897.8,7912,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496216759,2044802.00
05/31/2017 03:45,2,0.000,ALERT,213.51,301.47,59.965,1496216703,"201051344001203","219011344069620",0.00,9.00,0,299.67,304.78,0.0,0.0,0.000,713577.2,713577.2,7929,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496216761,2044803.00
05/31/2017 03:45,2,0.000,ALERT,211.93,299.07,59.991,1496216703,"274151322000054","219011344069620",0.00,10.30,0,296.06,304.78,0.0,0.0,0.000,941843.5,941843.5,7858,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496216763,2044804.00
05/31/2017 03:45,2,0.000,ALERT,213.74,301.47,59.970,1496216703,"201051344000867","219011344069620",0.00,9.70,0,299.67,304.48,0.0,0.0,0.000,708254.2,708254.2,7931,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496216765,2044805.00
05/31/2017 03:45,2,0.000,ALERT,213.51,301.77,59.970,1496216703,"201051344001093","219011344069620",0.00,9.70,0,299.67,302.98,0.0,0.0,0.000,712283.1,712283.1,7922,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496216767,2044806.00
05/31/2017 03:45,2,0.000,ALERT,213.51,302.07,59.986,1496216703,"201051344000900","219011344069620",0.00,8.50,0,299.97,304.18,0.0,0.0,0.000,729658.6,729658.6,7909,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496216769,2044807.00
05/31/2017 03:45,2,0.000,ALERT,213.74,301.47,59.996,1496216703,"201051344000648","219011344069620",0.00,8.00,0,299.67,304.18,0.0,0.0,0.000,718594.1,718594.1,7905,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496216770,2044808.00
05/31/2017 03:45,2,0.000,ALERT,213.51,302.37,59.981,1496216703,"201051344000569","219011344069620",0.00,9.00,0,300.57,304.48,0.0,0.0,0.000,732037.0,732037.0,7892,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496216772,2044809.00
05/31/2017 03:45,2,0.000,ALERT,213.51,302.37,59.975,1496216703,"201051344000983","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,722480.8,722480.8,7911,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496216774,2044810.00
05/31/2017 03:45,2,0.000,ALERT,213.51,301.77,59.981,1496216703,"201051344001158","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,707776.9,707776.9,7914,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496216776,2044811.00
05/31/2017 03:45,2,0.000,ALERT,213.51,301.47,59.959,1496216703,"201051344000576","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,722426.2,722426.2,7911,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496216777,2044812.00
05/31/2017 03:45,2,0.000,ALERT,211.93,297.87,59.938,1496216703,"274151322000087","219011344069620",0.00,10.70,0,295.76,303.88,0.0,0.0,0.000,914723.0,914723.0,7990,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496216779,2044813.00
05/31/2017 04:00,2,0.000,ALERT,213.96,302.07,60.002,1496217603,"201051344000645","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,721353.7,721353.7,7903,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217605,2044814.00
05/31/2017 04:00,2,0.000,ALERT,212.38,299.67,59.938,1496217603,"274151322000085","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,938194.5,938194.5,7865,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217607,2044815.00
05/31/2017 04:00,2,0.000,ALERT,214.19,301.77,59.981,1496217603,"201051344000633","219011344069620",0.00,8.50,0,297.57,302.98,0.0,0.0,0.000,707788.3,707788.3,7937,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217609,2044816.00
05/31/2017 04:00,2,0.000,ALERT,213.51,302.07,59.954,1496217603,"201051344000469","219011344069620",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,710924.6,710924.6,7914,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217611,2044817.00
05/31/2017 04:00,2,0.000,ALERT,213.29,302.07,59.959,1496217603,"201051344000646","219011344069620",0.00,9.00,0,299.37,304.18,0.0,0.0,0.000,705871.6,705871.6,7917,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217612,2044818.00
05/31/2017 04:00,2,0.000,ALERT,212.38,299.37,59.959,1496217603,"274151322000052","219011344069620",0.00,10.00,0,296.66,301.47,0.0,0.0,0.000,973905.7,973905.7,7869,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217614,2044819.00
05/31/2017 04:00,2,0.000,ALERT,213.74,302.37,59.949,1496217603,"201051344000585","219011344069620",0.00,9.00,0,299.37,304.18,0.0,0.0,0.000,717645.5,717645.5,7919,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217616,2044820.00
05/31/2017 04:00,2,0.000,ALERT,213.51,302.68,60.002,1496217603,"201051344001230","219011344069620",0.00,9.00,0,300.27,304.78,0.0,0.0,0.000,710490.6,710490.6,7920,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217618,2044821.00
05/31/2017 04:00,2,0.000,ALERT,213.96,303.28,59.965,1496217603,"201051344000582","219011344069620",0.00,8.50,0,300.57,305.08,0.0,0.0,0.000,700154.5,700154.5,7908,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496217620,2044822.00
05/31/2017 04:00,2,0.000,ALERT,213.06,302.37,59.981,1496217603,"201051344000955","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,719121.6,719121.6,7921,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217621,2044823.00
05/31/2017 04:00,2,0.000,ALERT,212.38,299.07,59.938,1496217603,"274151322000094","219011344069620",0.00,9.30,0,296.36,300.27,0.0,0.0,0.000,798051.3,798051.3,8088,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217623,2044824.00
05/31/2017 04:00,2,0.000,ALERT,213.74,302.68,59.991,1496217603,"201051344000579","219011344069620",0.00,9.30,0,300.27,304.18,0.0,0.0,0.000,728861.4,728861.4,7912,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217625,2044825.00
05/31/2017 04:00,2,0.000,ALERT,213.51,302.98,59.959,1496217603,"201051344000890","219011344069620",0.00,9.30,0,300.27,304.78,0.0,0.0,0.000,713076.0,713076.0,7917,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217627,2044826.00
05/31/2017 04:00,2,0.000,ALERT,213.74,302.37,59.944,1496217603,"201051344000438","219011344069620",0.00,8.50,0,299.97,304.18,0.0,0.0,0.000,715818.4,715818.4,7914,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217628,2044827.00
05/31/2017 04:00,2,0.000,ALERT,213.96,302.07,59.965,1496217603,"201051344000417","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,660986.9,660986.9,7935,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496217630,2044828.00
05/31/2017 04:00,2,0.000,ALERT,212.61,300.27,59.954,1496217603,"274151322000083","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,964020.0,964020.0,7878,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496217632,2044829.00
05/31/2017 04:00,2,0.000,ALERT,213.29,299.97,59.959,1496217603,"274151322000076","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,1028079.5,1028079.5,7867,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496217634,2044830.00
05/31/2017 04:00,2,0.000,ALERT,213.51,302.68,59.970,1496217603,"201051344000868","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,709389.8,709389.8,7917,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217636,2044831.00
05/31/2017 04:00,2,0.000,ALERT,212.38,300.87,59.954,1496217603,"274151322000095","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,1018096.1,1018096.1,7877,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217638,2044832.00
05/31/2017 04:00,2,0.000,ALERT,213.29,302.07,59.954,1496217603,"201051344000988","219011344069620",0.00,9.00,0,297.26,303.58,0.0,0.0,0.000,634946.3,634946.3,7935,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217639,2044833.00
05/31/2017 04:00,2,0.000,ALERT,213.51,302.07,59.959,1496217603,"201051344001025","219011344069620",0.00,8.50,0,299.37,304.18,0.0,0.0,0.000,715245.6,715245.6,7926,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217641,2044834.00
05/31/2017 04:00,2,0.000,ALERT,213.29,302.37,59.975,1496217603,"201051344000458","219011344069620",0.00,9.70,0,299.67,304.18,0.0,0.0,0.000,721401.6,721401.6,7902,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217643,2044835.00
05/31/2017 04:00,2,0.000,ALERT,214.19,302.07,59.938,1496217603,"201051344000853","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,722082.3,722082.3,7910,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496217645,2044836.00
05/31/2017 04:00,2,0.000,ALERT,213.96,302.68,59.965,1496217603,"201051344000685","219011344069620",0.00,9.00,0,299.67,304.48,0.0,0.0,0.000,715835.1,715835.1,7926,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217646,2044837.00
05/31/2017 04:00,2,0.000,ALERT,213.74,302.07,59.965,1496217603,"201051344000917","219011344069620",0.00,9.70,0,298.47,303.88,0.0,0.0,0.000,712448.6,712448.6,7915,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217648,2044838.00
05/31/2017 04:00,2,0.000,ALERT,213.96,302.68,59.959,1496217603,"201051344001145","219011344069620",0.00,9.00,0,299.97,304.48,0.0,0.0,0.000,720407.8,720407.8,7905,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217650,2044839.00
05/31/2017 04:00,2,0.000,ALERT,213.74,302.07,59.965,1496217603,"201051344000651","219011344069620",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,708922.5,708922.5,7920,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217652,2044840.00
05/31/2017 04:00,2,0.000,ALERT,211.93,299.37,59.954,1496217603,"274151322000088","219011344069620",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,924276.3,924276.3,7873,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496217654,2044841.00
05/31/2017 04:00,2,0.000,ALERT,213.29,299.07,59.986,1496217603,"274151322000068","219011344069620",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,798469.7,798469.7,8106,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217655,2044842.00
05/31/2017 04:00,2,0.000,ALERT,213.51,302.68,59.922,1496217603,"201051344001135","219011344069620",0.00,9.00,0,299.67,304.18,0.0,0.0,0.000,704388.4,704388.4,7911,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217657,2044843.00
05/31/2017 04:00,2,0.000,ALERT,213.29,302.68,59.965,1496217603,"201051344000594","219011344069620",0.00,9.00,0,299.07,303.88,0.0,0.0,0.000,723897.8,723897.8,7914,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496217659,2044844.00
05/31/2017 04:00,2,0.000,ALERT,213.74,302.37,59.970,1496217603,"201051344001203","219011344069620",0.00,9.00,0,299.67,305.38,0.0,0.0,0.000,713577.2,713577.2,7931,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496217661,2044845.00
05/31/2017 04:00,2,0.000,ALERT,212.38,299.97,59.959,1496217603,"274151322000054","219011344069620",0.00,10.00,0,296.66,301.47,0.0,0.0,0.000,941843.5,941843.5,7860,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217662,2044846.00
05/31/2017 04:00,2,0.000,ALERT,213.74,301.77,59.954,1496217603,"201051344000867","219011344069620",0.00,9.30,0,299.07,303.88,0.0,0.0,0.000,708254.2,708254.2,7933,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496217664,2044847.00
05/31/2017 04:00,2,0.000,ALERT,213.74,302.37,59.959,1496217603,"201051344001093","219011344069620",0.00,9.70,0,299.37,304.18,0.0,0.0,0.000,712283.1,712283.1,7924,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496217666,2044848.00
05/31/2017 04:00,2,0.000,ALERT,213.51,302.37,59.959,1496217603,"201051344000900","219011344069620",0.00,8.50,0,299.97,303.58,0.0,0.0,0.000,729658.6,729658.6,7911,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217668,2044849.00
05/31/2017 04:00,2,0.000,ALERT,213.74,301.77,59.917,1496217603,"201051344000648","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,718594.1,718594.1,7907,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217670,2044850.00
05/31/2017 04:00,2,0.000,ALERT,213.74,302.98,59.928,1496217603,"201051344000569","219011344069620",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,732037.0,732037.0,7894,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217671,2044851.00
05/31/2017 04:00,2,0.000,ALERT,213.74,302.68,59.954,1496217603,"201051344000983","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,722480.8,722480.8,7913,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496217673,2044852.00
05/31/2017 04:00,2,0.000,ALERT,213.51,302.07,59.986,1496217603,"201051344001158","219011344069620",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,707776.9,707776.9,7916,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217675,2044853.00
05/31/2017 04:00,2,0.000,ALERT,214.19,302.68,59.965,1496217603,"201051344000576","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,722426.2,722426.2,7913,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217677,2044854.00
05/31/2017 04:00,2,0.000,ALERT,212.61,298.47,59.954,1496217603,"274151322000087","219011344069620",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,914723.0,914723.0,7992,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496217679,2044855.00
05/31/2017 04:15,2,0.000,ALERT,213.96,301.77,59.981,1496218503,"201051344000645","219011344069620",0.00,9.30,0,300.27,303.88,0.0,0.0,0.000,721353.7,721353.7,7905,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496218505,2044856.00
05/31/2017 04:15,2,0.000,ALERT,212.38,299.37,59.991,1496218503,"274151322000085","219011344069620",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,938194.5,938194.5,7867,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218507,2044857.00
05/31/2017 04:15,2,0.000,ALERT,214.19,301.47,59.970,1496218503,"201051344000633","219011344069620",0.00,8.50,0,298.47,303.28,0.0,0.0,0.000,707788.3,707788.3,7939,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218508,2044858.00
05/31/2017 04:15,2,0.000,ALERT,213.74,301.77,59.975,1496218503,"201051344000469","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,710924.6,710924.6,7916,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218510,2044859.00
05/31/2017 04:15,2,0.000,ALERT,213.29,301.77,59.981,1496218503,"201051344000646","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,705871.6,705871.6,7919,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218512,2044860.00
05/31/2017 04:15,2,0.000,ALERT,212.16,299.07,59.944,1496218503,"274151322000052","219011344069620",0.00,9.70,0,296.66,301.47,0.0,0.0,0.000,973905.7,973905.7,7871,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496218514,2044861.00
05/31/2017 04:15,2,0.000,ALERT,213.51,302.07,59.981,1496218503,"201051344000585","219011344069620",0.00,9.30,0,299.37,303.88,0.0,0.0,0.000,717645.5,717645.5,7921,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496218516,2044862.00
05/31/2017 04:15,2,0.000,ALERT,213.29,302.07,59.965,1496218503,"201051344001230","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,710490.6,710490.6,7922,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496218517,2044863.00
05/31/2017 04:15,2,0.000,ALERT,213.96,302.68,59.970,1496218503,"201051344000582","219011344069620",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,700154.5,700154.5,7910,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496218519,2044864.00
05/31/2017 04:15,2,0.000,ALERT,213.06,301.77,59.970,1496218503,"201051344000955","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,719121.6,719121.6,7923,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218521,2044865.00
05/31/2017 04:15,2,0.000,ALERT,212.38,298.77,59.949,1496218503,"274151322000094","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,798051.3,798051.3,8090,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218523,2044866.00
