ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2017 04:15,2,0.000,ALERT,213.51,302.37,59.965,1496218503,"201051344000579","219011344069620",0.00,9.00,0,300.87,304.48,0.0,0.0,0.000,728861.4,728861.4,7914,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218525,2044867.00
05/31/2017 04:15,2,0.000,ALERT,213.29,302.37,59.965,1496218503,"201051344000890","219011344069620",0.00,9.30,0,300.57,304.78,0.0,0.0,0.000,713076.0,713076.0,7919,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218527,2044868.00
05/31/2017 04:15,2,0.000,ALERT,213.51,301.77,59.965,1496218503,"201051344000438","219011344069620",0.00,8.50,0,299.97,304.18,0.0,0.0,0.000,715818.4,715818.4,7916,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496218529,2044869.00
05/31/2017 04:15,2,0.000,ALERT,213.51,301.17,59.954,1496218503,"201051344000417","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,660986.9,660986.9,7937,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218530,2044870.00
05/31/2017 04:15,2,0.000,ALERT,212.61,299.37,59.959,1496218503,"274151322000083","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,964020.0,964020.0,7880,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218532,2044871.00
05/31/2017 04:15,2,0.000,ALERT,212.83,299.07,59.954,1496218503,"274151322000076","219011344069620",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,1028079.5,1028079.5,7869,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218534,2044872.00
05/31/2017 04:15,2,0.000,ALERT,213.51,302.37,59.949,1496218503,"201051344000868","219011344069620",0.00,8.50,0,300.87,304.48,0.0,0.0,0.000,709389.8,709389.8,7919,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496218536,2044873.00
05/31/2017 04:15,2,0.000,ALERT,212.38,300.27,59.959,1496218503,"274151322000095","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,1018096.1,1018096.1,7879,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218538,2044874.00
05/31/2017 04:15,2,0.000,ALERT,213.29,301.47,59.959,1496218503,"201051344000988","219011344069620",0.00,9.00,0,297.87,303.58,0.0,0.0,0.000,634946.3,634946.3,7937,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218539,2044875.00
05/31/2017 04:15,2,0.000,ALERT,213.29,300.87,59.959,1496218503,"201051344001025","219011344069620",0.00,8.00,0,299.37,304.48,0.0,0.0,0.000,715245.6,715245.6,7928,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218541,2044876.00
05/31/2017 04:15,2,0.000,ALERT,213.51,301.47,59.959,1496218503,"201051344000458","219011344069620",0.00,9.70,0,300.27,304.48,0.0,0.0,0.000,721401.6,721401.6,7904,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218543,2044877.00
05/31/2017 04:15,2,0.000,ALERT,214.19,301.77,59.986,1496218503,"201051344000853","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,722082.3,722082.3,7912,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218545,2044878.00
05/31/2017 04:15,2,0.000,ALERT,213.74,301.77,59.938,1496218503,"201051344000685","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,715835.1,715835.1,7928,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218547,2044879.00
05/31/2017 04:15,2,0.000,ALERT,213.51,301.17,59.959,1496218503,"201051344000917","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,712448.6,712448.6,7917,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218548,2044880.00
05/31/2017 04:15,2,0.000,ALERT,213.51,301.77,59.954,1496218503,"201051344001145","219011344069620",0.00,8.50,0,300.27,304.78,0.0,0.0,0.000,720407.8,720407.8,7907,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218550,2044881.00
05/31/2017 04:15,2,0.000,ALERT,213.51,300.87,59.975,1496218503,"201051344000651","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,708922.5,708922.5,7922,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218552,2044882.00
05/31/2017 04:15,2,0.000,ALERT,212.16,298.77,59.965,1496218503,"274151322000088","219011344069620",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,924276.3,924276.3,7875,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218554,2044883.00
05/31/2017 04:15,2,0.000,ALERT,213.06,298.17,59.959,1496218503,"274151322000068","219011344069620",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,798469.7,798469.7,8108,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218556,2044884.00
05/31/2017 04:15,2,0.000,ALERT,213.06,301.47,60.002,1496218503,"201051344001135","219011344069620",0.00,8.50,0,299.97,304.78,0.0,0.0,0.000,704388.4,704388.4,7913,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218558,2044885.00
05/31/2017 04:15,2,0.000,ALERT,213.29,302.37,59.970,1496218503,"201051344000594","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,723897.8,723897.8,7916,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218559,2044886.00
05/31/2017 04:15,2,0.000,ALERT,213.51,301.47,59.965,1496218503,"201051344001203","219011344069620",0.00,9.00,0,299.97,305.98,0.0,0.0,0.000,713577.2,713577.2,7933,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218561,2044887.00
05/31/2017 04:15,2,0.000,ALERT,212.38,299.37,59.954,1496218503,"274151322000054","219011344069620",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,941843.5,941843.5,7862,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218563,2044888.00
05/31/2017 04:15,2,0.000,ALERT,213.74,301.47,59.917,1496218503,"201051344000867","219011344069620",0.00,9.30,0,299.67,304.18,0.0,0.0,0.000,708254.2,708254.2,7935,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218565,2044889.00
05/31/2017 04:15,2,0.000,ALERT,213.29,301.47,59.959,1496218503,"201051344001093","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,712283.1,712283.1,7926,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496218567,2044890.00
05/31/2017 04:15,2,0.000,ALERT,213.51,302.07,59.922,1496218503,"201051344000900","219011344069620",0.00,8.00,0,299.97,303.88,0.0,0.0,0.000,729658.6,729658.6,7913,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218568,2044891.00
05/31/2017 04:15,2,0.000,ALERT,213.74,301.17,59.970,1496218503,"201051344000648","219011344069620",0.00,8.00,0,299.67,304.18,0.0,0.0,0.000,718594.1,718594.1,7909,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496218570,2044892.00
05/31/2017 04:15,2,0.000,ALERT,213.74,302.37,59.970,1496218503,"201051344000569","219011344069620",0.00,8.50,0,300.87,304.78,0.0,0.0,0.000,732037.0,732037.0,7896,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496218572,2044893.00
05/31/2017 04:15,2,0.000,ALERT,213.74,302.37,59.970,1496218503,"201051344000983","219011344069620",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,722480.8,722480.8,7915,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218574,2044894.00
05/31/2017 04:15,2,0.000,ALERT,213.74,301.77,59.917,1496218503,"201051344001158","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,707776.9,707776.9,7918,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218576,2044895.00
05/31/2017 04:15,2,0.000,ALERT,214.19,302.37,59.944,1496218503,"201051344000576","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,722426.2,722426.2,7915,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496218577,2044896.00
05/31/2017 04:15,2,0.000,ALERT,212.38,299.07,59.970,1496218503,"274151322000087","219011344069620",0.00,10.30,0,296.06,300.57,0.0,0.0,0.000,914723.0,914723.0,7994,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496218579,2044897.00
05/31/2017 04:30,2,0.000,ALERT,213.74,300.57,59.981,1496219403,"201051344000645","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,721353.7,721353.7,7907,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496219405,2044898.00
05/31/2017 04:30,2,0.000,ALERT,212.38,298.47,59.975,1496219403,"274151322000085","219011344069620",0.00,9.70,0,297.26,300.87,0.0,0.0,0.000,938194.5,938194.5,7869,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496219407,2044899.00
05/31/2017 04:30,2,0.000,ALERT,213.74,300.27,59.986,1496219403,"201051344000633","219011344069620",0.00,8.50,0,297.57,302.98,0.0,0.0,0.000,707788.3,707788.3,7941,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496219409,2044900.00
05/31/2017 04:30,2,0.000,ALERT,213.29,300.57,59.975,1496219403,"201051344000469","219011344069620",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,710924.6,710924.6,7918,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496219411,2044901.00
05/31/2017 04:30,2,0.000,ALERT,213.06,301.47,60.002,1496219403,"201051344000646","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,705871.6,705871.6,7921,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496219412,2044902.00
05/31/2017 04:30,2,0.000,ALERT,211.93,297.87,59.981,1496219403,"274151322000052","219011344069620",0.00,9.70,0,296.66,301.47,0.0,0.0,0.000,973905.7,973905.7,7873,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496219414,2044903.00
05/31/2017 04:30,2,0.000,ALERT,213.51,302.07,59.986,1496219403,"201051344000585","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,717645.5,717645.5,7923,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496219416,2044904.00
05/31/2017 04:30,2,0.000,ALERT,213.29,302.07,59.981,1496219403,"201051344001230","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,710490.6,710490.6,7924,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496219418,2044905.00
05/31/2017 04:30,2,0.000,ALERT,213.74,302.37,59.975,1496219403,"201051344000582","219011344069620",0.00,8.00,0,300.57,304.18,0.0,0.0,0.000,700154.5,700154.5,7912,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496219419,2044906.00
05/31/2017 04:30,2,0.000,ALERT,212.83,301.77,59.975,1496219403,"201051344000955","219011344069620",0.00,9.00,0,299.97,303.28,0.0,0.0,0.000,719121.6,719121.6,7925,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496219421,2044907.00
05/31/2017 04:30,2,0.000,ALERT,212.38,298.17,59.975,1496219403,"274151322000094","219011344069620",0.00,9.00,0,296.66,300.27,0.0,0.0,0.000,798051.3,798051.3,8092,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496219423,2044908.00
05/31/2017 04:30,2,0.000,ALERT,213.29,301.47,59.970,1496219403,"201051344000579","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,728861.4,728861.4,7916,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496219425,2044909.00
05/31/2017 04:30,2,0.000,ALERT,213.06,302.07,59.933,1496219403,"201051344000890","219011344069620",0.00,9.30,0,300.57,304.48,0.0,0.0,0.000,713076.0,713076.0,7921,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496219427,2044910.00
05/31/2017 04:30,2,0.000,ALERT,213.29,301.47,59.986,1496219403,"201051344000438","219011344069620",0.00,8.50,0,299.97,303.58,0.0,0.0,0.000,715818.4,715818.4,7918,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496219428,2044911.00
05/31/2017 04:30,2,0.000,ALERT,213.51,300.87,59.986,1496219403,"201051344000417","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,660986.9,660986.9,7939,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496219430,2044912.00
05/31/2017 04:30,2,0.000,ALERT,212.38,299.67,59.975,1496219403,"274151322000083","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,964020.0,964020.0,7882,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496219432,2044913.00
05/31/2017 04:30,2,0.000,ALERT,213.06,298.77,59.981,1496219403,"274151322000076","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,1028079.5,1028079.5,7871,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496219434,2044914.00
05/31/2017 04:30,2,0.000,ALERT,213.29,301.47,59.981,1496219403,"201051344000868","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,709389.8,709389.8,7921,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496219436,2044915.00
05/31/2017 04:30,2,0.000,ALERT,212.38,299.67,59.981,1496219403,"274151322000095","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,1018096.1,1018096.1,7881,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496219438,2044916.00
05/31/2017 04:30,2,0.000,ALERT,213.29,300.87,59.975,1496219403,"201051344000988","219011344069620",0.00,9.00,0,296.96,302.98,0.0,0.0,0.000,634946.3,634946.3,7939,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496219439,2044917.00
05/31/2017 04:30,2,0.000,ALERT,213.06,300.57,59.970,1496219403,"201051344001025","219011344069620",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,715245.6,715245.6,7930,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496219441,2044918.00
05/31/2017 04:30,2,0.000,ALERT,213.29,301.17,59.975,1496219403,"201051344000458","219011344069620",0.00,9.70,0,299.37,304.18,0.0,0.0,0.000,721401.6,721401.6,7906,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496219443,2044919.00
05/31/2017 04:30,2,0.000,ALERT,213.96,301.17,59.996,1496219403,"201051344000853","219011344069620",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,722082.3,722082.3,7914,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496219445,2044920.00
05/31/2017 04:30,2,0.000,ALERT,213.74,301.47,59.970,1496219403,"201051344000685","219011344069620",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,715835.1,715835.1,7930,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496219447,2044921.00
05/31/2017 04:30,2,0.000,ALERT,213.51,301.17,59.981,1496219403,"201051344000917","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,712448.6,712448.6,7919,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496219449,2044922.00
05/31/2017 04:30,2,0.000,ALERT,213.51,301.47,59.970,1496219403,"201051344001145","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,720407.8,720407.8,7909,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496219450,2044923.00
05/31/2017 04:30,2,0.000,ALERT,213.29,300.87,59.981,1496219403,"201051344000651","219011344069620",0.00,7.70,0,299.07,302.68,0.0,0.0,0.000,708922.5,708922.5,7924,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496219452,2044924.00
05/31/2017 04:30,2,0.000,ALERT,211.93,298.77,59.991,1496219403,"274151322000088","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,924276.3,924276.3,7877,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496219454,2044925.00
05/31/2017 04:30,2,0.000,ALERT,212.83,297.57,59.970,1496219403,"274151322000068","219011344069620",0.00,10.00,0,296.36,299.97,0.0,0.0,0.000,798469.7,798469.7,8110,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496219456,2044926.00
05/31/2017 04:30,2,0.000,ALERT,212.83,301.17,59.965,1496219403,"201051344001135","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,704388.4,704388.4,7915,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496219457,2044927.00
05/31/2017 04:30,2,0.000,ALERT,213.06,301.77,59.975,1496219403,"201051344000594","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,723897.8,723897.8,7918,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496219459,2044928.00
05/31/2017 04:30,2,0.000,ALERT,213.29,301.17,59.970,1496219403,"201051344001203","219011344069620",0.00,8.50,0,299.67,304.78,0.0,0.0,0.000,713577.2,713577.2,7935,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496219461,2044929.00
05/31/2017 04:30,2,0.000,ALERT,212.16,298.77,59.970,1496219403,"274151322000054","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,941843.5,941843.5,7864,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496219463,2044930.00
05/31/2017 04:30,2,0.000,ALERT,213.74,300.87,59.965,1496219403,"201051344000867","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,708254.2,708254.2,7937,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496219465,2044931.00
05/31/2017 04:30,2,0.000,ALERT,213.29,301.47,59.959,1496219403,"201051344001093","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,712283.1,712283.1,7928,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496219466,2044932.00
05/31/2017 04:30,2,0.000,ALERT,213.29,301.17,59.965,1496219403,"201051344000900","219011344069620",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,729658.6,729658.6,7915,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496219468,2044933.00
05/31/2017 04:30,2,0.000,ALERT,213.51,300.57,59.959,1496219403,"201051344000648","219011344069620",0.00,8.00,0,298.77,303.58,0.0,0.0,0.000,718594.1,718594.1,7911,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496219470,2044934.00
05/31/2017 04:30,2,0.000,ALERT,213.29,301.47,59.965,1496219403,"201051344000569","219011344069620",0.00,8.50,0,299.97,304.48,0.0,0.0,0.000,732037.0,732037.0,7898,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496219472,2044935.00
05/31/2017 04:30,2,0.000,ALERT,213.51,301.17,59.965,1496219403,"201051344000983","219011344069620",0.00,9.00,0,299.67,304.18,0.0,0.0,0.000,722480.8,722480.8,7917,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496219474,2044936.00
05/31/2017 04:30,2,0.000,ALERT,213.51,300.87,59.965,1496219403,"201051344001158","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,707776.9,707776.9,7920,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496219475,2044937.00
05/31/2017 04:30,2,0.000,ALERT,213.74,301.47,59.970,1496219403,"201051344000576","219011344069620",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,722426.2,722426.2,7917,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496219477,2044938.00
05/31/2017 04:30,2,0.000,ALERT,212.38,297.87,59.965,1496219403,"274151322000087","219011344069620",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,914723.0,914723.0,7996,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496219479,2044939.00
05/31/2017 04:45,2,0.000,ALERT,213.51,301.17,59.965,1496220303,"201051344000645","219011344069620",0.00,9.30,0,298.47,303.28,0.0,0.0,0.000,721353.7,721353.7,7909,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496220305,2044940.00
05/31/2017 04:45,2,0.000,ALERT,212.16,299.07,59.970,1496220303,"274151322000085","219011344069620",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,938194.5,938194.5,7871,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220307,2044941.00
05/31/2017 04:45,2,0.000,ALERT,213.74,301.47,59.965,1496220303,"201051344000633","219011344069620",0.00,8.50,0,296.96,302.68,0.0,0.0,0.000,707788.3,707788.3,7943,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220309,2044942.00
05/31/2017 04:45,2,0.000,ALERT,213.29,301.77,59.970,1496220303,"201051344000469","219011344069620",0.00,7.70,0,297.87,302.98,0.0,0.0,0.000,710924.6,710924.6,7920,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220311,2044943.00
05/31/2017 04:45,2,0.000,ALERT,213.06,302.07,59.944,1496220303,"201051344000646","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,705871.6,705871.6,7923,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220313,2044944.00
05/31/2017 04:45,2,0.000,ALERT,211.93,298.47,59.959,1496220303,"274151322000052","219011344069620",0.00,10.00,0,296.36,301.17,0.0,0.0,0.000,973905.7,973905.7,7875,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220314,2044945.00
05/31/2017 04:45,2,0.000,ALERT,213.51,302.07,59.986,1496220303,"201051344000585","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,717645.5,717645.5,7925,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220316,2044946.00
05/31/2017 04:45,2,0.000,ALERT,213.29,302.37,59.981,1496220303,"201051344001230","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,710490.6,710490.6,7926,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220318,2044947.00
05/31/2017 04:45,2,0.000,ALERT,213.74,302.68,59.975,1496220303,"201051344000582","219011344069620",0.00,8.50,0,300.57,303.88,0.0,0.0,0.000,700154.5,700154.5,7914,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220320,2044948.00
05/31/2017 04:45,2,0.000,ALERT,212.83,302.07,59.975,1496220303,"201051344000955","219011344069620",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,719121.6,719121.6,7927,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220321,2044949.00
05/31/2017 04:45,2,0.000,ALERT,212.16,298.47,59.970,1496220303,"274151322000094","219011344069620",0.00,9.00,0,296.36,299.97,0.0,0.0,0.000,798051.3,798051.3,8094,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220323,2044950.00
05/31/2017 04:45,2,0.000,ALERT,213.29,302.07,59.970,1496220303,"201051344000579","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,728861.4,728861.4,7918,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220325,2044951.00
05/31/2017 04:45,2,0.000,ALERT,213.06,302.07,59.970,1496220303,"201051344000890","219011344069620",0.00,9.30,0,300.27,304.18,0.0,0.0,0.000,713076.0,713076.0,7923,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220327,2044952.00
05/31/2017 04:45,2,0.000,ALERT,213.29,301.77,60.023,1496220303,"201051344000438","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,715818.4,715818.4,7920,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220329,2044953.00
05/31/2017 04:45,2,0.000,ALERT,213.51,301.47,59.970,1496220303,"201051344000417","219011344069620",0.00,9.00,0,299.37,302.68,0.0,0.0,0.000,660986.9,660986.9,7941,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496220330,2044954.00
05/31/2017 04:45,2,0.000,ALERT,211.93,299.37,59.970,1496220303,"274151322000083","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,964020.0,964020.0,7884,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496220332,2044955.00
05/31/2017 04:45,2,0.000,ALERT,212.61,298.77,59.949,1496220303,"274151322000076","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,1028079.5,1028079.5,7873,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220334,2044956.00
05/31/2017 04:45,2,0.000,ALERT,213.06,302.37,59.986,1496220303,"201051344000868","219011344069620",0.00,9.00,0,299.67,304.18,0.0,0.0,0.000,709389.8,709389.8,7923,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496220336,2044957.00
05/31/2017 04:45,2,0.000,ALERT,212.16,299.67,59.970,1496220303,"274151322000095","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,1018096.1,1018096.1,7883,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220338,2044958.00
05/31/2017 04:45,2,0.000,ALERT,213.06,301.47,59.981,1496220303,"201051344000988","219011344069620",0.00,9.00,0,296.66,302.98,0.0,0.0,0.000,634946.3,634946.3,7941,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496220340,2044959.00
05/31/2017 04:45,2,0.000,ALERT,213.29,301.17,59.981,1496220303,"201051344001025","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,715245.6,715245.6,7932,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220341,2044960.00
05/31/2017 04:45,2,0.000,ALERT,213.29,301.77,60.007,1496220303,"201051344000458","219011344069620",0.00,9.70,0,299.37,304.18,0.0,0.0,0.000,721401.6,721401.6,7908,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220343,2044961.00
05/31/2017 04:45,2,0.000,ALERT,213.96,301.77,59.981,1496220303,"201051344000853","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,722082.3,722082.3,7916,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220345,2044962.00
05/31/2017 04:45,2,0.000,ALERT,213.51,301.77,59.975,1496220303,"201051344000685","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,715835.1,715835.1,7932,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220347,2044963.00
05/31/2017 04:45,2,0.000,ALERT,213.51,301.47,59.981,1496220303,"201051344000917","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,712448.6,712448.6,7921,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220348,2044964.00
05/31/2017 04:45,2,0.000,ALERT,213.74,302.37,59.959,1496220303,"201051344001145","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,720407.8,720407.8,7911,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220350,2044965.00
05/31/2017 04:45,2,0.000,ALERT,213.29,301.17,59.970,1496220303,"201051344000651","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,708922.5,708922.5,7926,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220352,2044966.00
05/31/2017 04:45,2,0.000,ALERT,211.70,299.07,59.981,1496220303,"274151322000088","219011344069620",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,924276.3,924276.3,7879,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220354,2044967.00
05/31/2017 04:45,2,0.000,ALERT,212.83,298.77,59.986,1496220303,"274151322000068","219011344069620",0.00,10.00,0,296.06,299.67,0.0,0.0,0.000,798469.7,798469.7,8112,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220356,2044968.00
05/31/2017 04:45,2,0.000,ALERT,213.06,301.77,59.986,1496220303,"201051344001135","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,704388.4,704388.4,7917,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220357,2044969.00
05/31/2017 04:45,2,0.000,ALERT,213.06,302.37,59.996,1496220303,"201051344000594","219011344069620",0.00,9.00,0,298.77,303.58,0.0,0.0,0.000,723897.8,723897.8,7920,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496220359,2044970.00
05/31/2017 04:45,2,0.000,ALERT,213.51,301.77,59.975,1496220303,"201051344001203","219011344069620",0.00,8.50,0,299.67,304.78,0.0,0.0,0.000,713577.2,713577.2,7937,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496220361,2044971.00
05/31/2017 04:45,2,0.000,ALERT,211.93,299.67,59.981,1496220303,"274151322000054","219011344069620",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,941843.5,941843.5,7866,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220363,2044972.00
05/31/2017 04:45,2,0.000,ALERT,213.51,301.47,59.959,1496220303,"201051344000867","219011344069620",0.00,9.30,0,298.47,303.58,0.0,0.0,0.000,708254.2,708254.2,7939,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220365,2044973.00
05/31/2017 04:45,2,0.000,ALERT,213.29,301.77,59.975,1496220303,"201051344001093","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,712283.1,712283.1,7930,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220367,2044974.00
05/31/2017 04:45,2,0.000,ALERT,213.29,301.77,59.986,1496220303,"201051344000900","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,729658.6,729658.6,7917,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496220368,2044975.00
05/31/2017 04:45,2,0.000,ALERT,213.51,301.17,59.975,1496220303,"201051344000648","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,718594.1,718594.1,7913,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220370,2044976.00
05/31/2017 04:45,2,0.000,ALERT,213.29,302.07,59.981,1496220303,"201051344000569","219011344069620",0.00,9.00,0,299.67,304.18,0.0,0.0,0.000,732037.0,732037.0,7900,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220372,2044977.00
05/31/2017 04:45,2,0.000,ALERT,213.29,301.77,59.981,1496220303,"201051344000983","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,722480.8,722480.8,7919,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220374,2044978.00
05/31/2017 04:45,2,0.000,ALERT,213.51,301.47,59.981,1496220303,"201051344001158","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,707776.9,707776.9,7922,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220376,2044979.00
05/31/2017 04:45,2,0.000,ALERT,213.74,302.07,59.965,1496220303,"201051344000576","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,722426.2,722426.2,7919,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220377,2044980.00
05/31/2017 04:45,2,0.000,ALERT,212.16,298.77,59.981,1496220303,"274151322000087","219011344069620",0.00,10.30,0,295.76,299.97,0.0,0.0,0.000,914723.0,914723.0,7998,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496220379,2044981.00
05/31/2017 05:00,2,0.000,ALERT,213.51,300.87,59.944,1496221203,"201051344000645","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,721353.7,721353.7,7911,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496221205,2044982.00
05/31/2017 05:00,2,0.000,ALERT,211.93,298.77,59.949,1496221203,"274151322000085","219011344069620",0.00,9.70,0,297.26,300.87,0.0,0.0,0.000,938194.5,938194.5,7873,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496221207,2044983.00
05/31/2017 05:00,2,0.000,ALERT,213.74,300.57,59.954,1496221203,"201051344000633","219011344069620",0.00,8.50,0,298.17,302.98,0.0,0.0,0.000,707788.3,707788.3,7945,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496221209,2044984.00
05/31/2017 05:00,2,0.000,ALERT,213.06,300.87,59.991,1496221203,"201051344000469","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,710924.6,710924.6,7922,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496221211,2044985.00
05/31/2017 05:00,2,0.000,ALERT,212.61,301.47,59.933,1496221203,"201051344000646","219011344069620",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,705871.6,705871.6,7925,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496221212,2044986.00
05/31/2017 05:00,2,0.000,ALERT,211.48,299.37,59.944,1496221203,"274151322000052","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,973905.7,973905.7,7877,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496221214,2044987.00
05/31/2017 05:00,2,0.000,ALERT,213.06,301.77,59.922,1496221203,"201051344000585","219011344069620",0.00,9.30,0,298.77,303.58,0.0,0.0,0.000,717645.5,717645.5,7927,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496221216,2044988.00
05/31/2017 05:00,2,0.000,ALERT,212.83,302.07,59.938,1496221203,"201051344001230","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,710490.6,710490.6,7928,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496221218,2044989.00
05/31/2017 05:00,2,0.000,ALERT,213.51,302.37,59.949,1496221203,"201051344000582","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,700154.5,700154.5,7916,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496221220,2044990.00
05/31/2017 05:00,2,0.000,ALERT,212.61,301.47,59.922,1496221203,"201051344000955","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,719121.6,719121.6,7929,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496221222,2044991.00
05/31/2017 05:00,2,0.000,ALERT,211.93,298.17,59.959,1496221203,"274151322000094","219011344069620",0.00,9.30,0,296.96,300.27,0.0,0.0,0.000,798051.3,798051.3,8096,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496221224,2044992.00
05/31/2017 05:00,2,0.000,ALERT,213.06,301.47,59.944,1496221203,"201051344000579","219011344069620",0.00,9.00,0,300.57,304.18,0.0,0.0,0.000,728861.4,728861.4,7920,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496221226,2044993.00
05/31/2017 05:00,2,0.000,ALERT,212.83,302.07,59.944,1496221203,"201051344000890","219011344069620",0.00,9.30,0,300.27,304.78,0.0,0.0,0.000,713076.0,713076.0,7925,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496221227,2044994.00
05/31/2017 05:00,2,0.000,ALERT,213.06,301.77,59.949,1496221203,"201051344000438","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,715818.4,715818.4,7922,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496221229,2044995.00
05/31/2017 05:00,2,0.000,ALERT,213.06,300.87,59.959,1496221203,"201051344000417","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,660986.9,660986.9,7943,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496221231,2044996.00
05/31/2017 05:00,2,0.000,ALERT,211.93,298.77,59.954,1496221203,"274151322000083","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,964020.0,964020.0,7886,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496221233,2044997.00
05/31/2017 05:00,2,0.000,ALERT,212.61,298.77,59.949,1496221203,"274151322000076","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,1028079.5,1028079.5,7875,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496221235,2044998.00
05/31/2017 05:00,2,0.000,ALERT,212.83,301.47,59.954,1496221203,"201051344000868","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,709389.8,709389.8,7925,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496221236,2044999.00
05/31/2017 05:00,2,0.000,ALERT,211.93,299.97,59.933,1496221203,"274151322000095","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,1018096.1,1018096.1,7885,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496221238,2045000.00
05/31/2017 05:00,2,0.000,ALERT,212.83,300.87,59.949,1496221203,"201051344000988","219011344069620",0.00,9.00,0,297.57,303.28,0.0,0.0,0.000,634946.3,634946.3,7943,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496221240,2045001.00
05/31/2017 05:00,2,0.000,ALERT,212.83,300.87,59.944,1496221203,"201051344001025","219011344069620",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,715245.6,715245.6,7934,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496221242,2045002.00
05/31/2017 05:00,2,0.000,ALERT,212.83,300.87,59.912,1496221203,"201051344000458","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,721401.6,721401.6,7910,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496221243,2045003.00
05/31/2017 05:00,2,0.000,ALERT,213.74,300.87,59.944,1496221203,"201051344000853","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,722082.3,722082.3,7918,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496221245,2045004.00
05/31/2017 05:00,2,0.000,ALERT,213.51,301.77,59.991,1496221203,"201051344000685","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,715835.1,715835.1,7934,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496221247,2045005.00
05/31/2017 05:00,2,0.000,ALERT,213.29,301.17,59.970,1496221203,"201051344000917","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,712448.6,712448.6,7923,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496221249,2045006.00
05/31/2017 05:00,2,0.000,ALERT,213.29,301.77,59.996,1496221203,"201051344001145","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,720407.8,720407.8,7913,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496221251,2045007.00
05/31/2017 05:00,2,0.000,ALERT,213.06,300.57,59.944,1496221203,"201051344000651","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,708922.5,708922.5,7928,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496221252,2045008.00
05/31/2017 05:00,2,0.000,ALERT,211.48,299.07,59.949,1496221203,"274151322000088","219011344069620",0.00,10.00,0,296.96,300.57,0.0,0.0,0.000,924276.3,924276.3,7881,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496221254,2045009.00
05/31/2017 05:00,2,0.000,ALERT,212.61,298.17,59.954,1496221203,"274151322000068","219011344069620",0.00,10.30,0,296.66,299.97,0.0,0.0,0.000,798469.7,798469.7,8114,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496221256,2045010.00
05/31/2017 05:00,2,0.000,ALERT,212.61,301.47,59.949,1496221203,"201051344001135","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,704388.4,704388.4,7919,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496221258,2045011.00
