ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2017 05:00,2,0.000,ALERT,212.83,301.47,59.912,1496221203,"201051344000594","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,723897.8,723897.8,7922,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496221259,2045012.00
05/31/2017 05:00,2,0.000,ALERT,213.06,301.47,59.944,1496221203,"201051344001203","219011344069620",0.00,9.00,0,299.67,305.08,0.0,0.0,0.000,713577.2,713577.2,7939,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496221261,2045013.00
05/31/2017 05:00,2,0.000,ALERT,211.70,298.77,59.944,1496221203,"274151322000054","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,941843.5,941843.5,7868,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496221263,2045014.00
05/31/2017 05:00,2,0.000,ALERT,213.29,300.57,59.954,1496221203,"201051344000867","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,708254.2,708254.2,7941,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496221265,2045015.00
05/31/2017 05:00,2,0.000,ALERT,213.06,301.47,59.944,1496221203,"201051344001093","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,712283.1,712283.1,7932,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496221267,2045016.00
05/31/2017 05:00,2,0.000,ALERT,212.83,300.87,59.949,1496221203,"201051344000900","219011344069620",0.00,8.50,0,299.67,303.28,0.0,0.0,0.000,729658.6,729658.6,7919,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496221269,2045017.00
05/31/2017 05:00,2,0.000,ALERT,213.06,300.27,59.959,1496221203,"201051344000648","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,718594.1,718594.1,7915,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496221270,2045018.00
05/31/2017 05:00,2,0.000,ALERT,213.06,301.17,59.954,1496221203,"201051344000569","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,732037.0,732037.0,7902,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496221272,2045019.00
05/31/2017 05:00,2,0.000,ALERT,213.06,300.87,59.949,1496221203,"201051344000983","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,722480.8,722480.8,7921,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496221274,2045020.00
05/31/2017 05:00,2,0.000,ALERT,213.06,300.57,59.949,1496221203,"201051344001158","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,707776.9,707776.9,7924,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496221276,2045021.00
05/31/2017 05:00,2,0.000,ALERT,213.29,300.87,59.954,1496221203,"201051344000576","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,722426.2,722426.2,7921,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496221278,2045022.00
05/31/2017 05:00,2,0.000,ALERT,211.93,297.87,59.917,1496221203,"274151322000087","219011344069620",0.00,10.30,0,296.66,300.27,0.0,0.0,0.000,914723.0,914723.0,8000,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496221279,2045023.00
05/31/2017 05:15,2,0.000,ALERT,213.06,300.57,59.986,1496222103,"201051344000645","219011344069620",0.00,9.30,0,299.07,302.37,0.0,0.0,0.000,721353.7,721353.7,7913,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496222105,2045024.00
05/31/2017 05:15,2,0.000,ALERT,211.70,298.47,59.959,1496222103,"274151322000085","219011344069620",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,938194.5,938194.5,7875,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222106,2045025.00
05/31/2017 05:15,2,0.000,ALERT,213.29,300.87,59.954,1496222103,"201051344000633","219011344069620",0.00,8.50,0,296.96,302.07,0.0,0.0,0.000,707788.3,707788.3,7947,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222108,2045026.00
05/31/2017 05:15,2,0.000,ALERT,212.61,300.87,59.954,1496222103,"201051344000469","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,710924.6,710924.6,7924,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222110,2045027.00
05/31/2017 05:15,2,0.000,ALERT,212.38,300.87,60.028,1496222103,"201051344000646","219011344069620",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,705871.6,705871.6,7927,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222112,2045028.00
05/31/2017 05:15,2,0.000,ALERT,211.48,298.47,59.981,1496222103,"274151322000052","219011344069620",0.00,10.00,0,296.06,300.87,0.0,0.0,0.000,973905.7,973905.7,7879,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222114,2045029.00
05/31/2017 05:15,2,0.000,ALERT,212.83,301.17,60.002,1496222103,"201051344000585","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,717645.5,717645.5,7929,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496222116,2045030.00
05/31/2017 05:15,2,0.000,ALERT,212.61,301.47,59.981,1496222103,"201051344001230","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,710490.6,710490.6,7930,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222117,2045031.00
05/31/2017 05:15,2,0.000,ALERT,213.06,301.77,60.028,1496222103,"201051344000582","219011344069620",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,700154.5,700154.5,7918,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496222119,2045032.00
05/31/2017 05:15,2,0.000,ALERT,212.38,301.17,60.034,1496222103,"201051344000955","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,719121.6,719121.6,7931,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222121,2045033.00
05/31/2017 05:15,2,0.000,ALERT,211.93,298.47,59.996,1496222103,"274151322000094","219011344069620",0.00,9.30,0,296.06,299.67,0.0,0.0,0.000,798051.3,798051.3,8098,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222123,2045034.00
05/31/2017 05:15,2,0.000,ALERT,212.61,301.77,59.991,1496222103,"201051344000579","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,728861.4,728861.4,7922,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496222125,2045035.00
05/31/2017 05:15,2,0.000,ALERT,212.61,301.47,59.991,1496222103,"201051344000890","219011344069620",0.00,9.30,0,300.27,304.48,0.0,0.0,0.000,713076.0,713076.0,7927,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222127,2045036.00
05/31/2017 05:15,2,0.000,ALERT,212.83,300.87,60.028,1496222103,"201051344000438","219011344069620",0.00,8.50,0,299.97,303.58,0.0,0.0,0.000,715818.4,715818.4,7924,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222128,2045037.00
05/31/2017 05:15,2,0.000,ALERT,212.83,300.27,59.996,1496222103,"201051344000417","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,660986.9,660986.9,7945,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222130,2045038.00
05/31/2017 05:15,2,0.000,ALERT,211.93,299.97,59.991,1496222103,"274151322000083","219011344069620",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,964020.0,964020.0,7888,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222132,2045039.00
05/31/2017 05:15,2,0.000,ALERT,212.38,298.47,59.986,1496222103,"274151322000076","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,1028079.5,1028079.5,7877,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222134,2045040.00
05/31/2017 05:15,2,0.000,ALERT,212.61,301.47,59.965,1496222103,"201051344000868","219011344069620",0.00,8.50,0,299.67,303.28,0.0,0.0,0.000,709389.8,709389.8,7927,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222135,2045041.00
05/31/2017 05:15,2,0.000,ALERT,211.93,299.67,59.965,1496222103,"274151322000095","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,1018096.1,1018096.1,7887,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496222137,2045042.00
05/31/2017 05:15,2,0.000,ALERT,212.61,300.87,59.986,1496222103,"201051344000988","219011344069620",0.00,9.00,0,296.66,302.37,0.0,0.0,0.000,634946.3,634946.3,7945,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222139,2045043.00
05/31/2017 05:15,2,0.000,ALERT,212.38,300.27,59.970,1496222103,"201051344001025","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,715245.6,715245.6,7936,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222141,2045044.00
05/31/2017 05:15,2,0.000,ALERT,212.61,301.17,59.991,1496222103,"201051344000458","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,721401.6,721401.6,7912,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222143,2045045.00
05/31/2017 05:15,2,0.000,ALERT,213.29,301.17,59.991,1496222103,"201051344000853","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,722082.3,722082.3,7920,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222144,2045046.00
05/31/2017 05:15,2,0.000,ALERT,213.06,300.87,59.991,1496222103,"201051344000685","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,715835.1,715835.1,7936,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222146,2045047.00
05/31/2017 05:15,2,0.000,ALERT,212.83,300.57,59.991,1496222103,"201051344000917","219011344069620",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,712448.6,712448.6,7925,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496222148,2045048.00
05/31/2017 05:15,2,0.000,ALERT,213.06,301.17,59.991,1496222103,"201051344001145","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,720407.8,720407.8,7915,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496222150,2045049.00
05/31/2017 05:15,2,0.000,ALERT,212.61,299.97,59.981,1496222103,"201051344000651","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,708922.5,708922.5,7930,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222151,2045050.00
05/31/2017 05:15,2,0.000,ALERT,211.48,298.17,59.996,1496222103,"274151322000088","219011344069620",0.00,10.00,0,296.36,300.27,0.0,0.0,0.000,924276.3,924276.3,7883,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222153,2045051.00
05/31/2017 05:15,2,0.000,ALERT,212.38,297.87,60.018,1496222103,"274151322000068","219011344069620",0.00,10.30,0,295.76,299.37,0.0,0.0,0.000,798469.7,798469.7,8116,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222155,2045052.00
05/31/2017 05:15,2,0.000,ALERT,212.38,300.87,59.981,1496222103,"201051344001135","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,704388.4,704388.4,7921,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222157,2045053.00
05/31/2017 05:15,2,0.000,ALERT,212.38,301.47,59.991,1496222103,"201051344000594","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,723897.8,723897.8,7924,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222159,2045054.00
05/31/2017 05:15,2,0.000,ALERT,212.83,300.87,59.959,1496222103,"201051344001203","219011344069620",0.00,9.00,0,299.67,305.08,0.0,0.0,0.000,713577.2,713577.2,7941,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222160,2045055.00
05/31/2017 05:15,2,0.000,ALERT,211.48,299.07,59.986,1496222103,"274151322000054","219011344069620",0.00,10.00,0,296.06,300.87,0.0,0.0,0.000,941843.5,941843.5,7870,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222162,2045056.00
05/31/2017 05:15,2,0.000,ALERT,212.83,300.57,60.002,1496222103,"201051344000867","219011344069620",0.00,9.30,0,298.17,302.98,0.0,0.0,0.000,708254.2,708254.2,7943,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222164,2045057.00
05/31/2017 05:15,2,0.000,ALERT,212.83,301.17,59.986,1496222103,"201051344001093","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,712283.1,712283.1,7934,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496222166,2045058.00
05/31/2017 05:15,2,0.000,ALERT,212.61,300.87,59.996,1496222103,"201051344000900","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,729658.6,729658.6,7921,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496222168,2045059.00
05/31/2017 05:15,2,0.000,ALERT,212.83,300.27,59.996,1496222103,"201051344000648","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,718594.1,718594.1,7917,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222169,2045060.00
05/31/2017 05:15,2,0.000,ALERT,212.61,301.77,60.034,1496222103,"201051344000569","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,732037.0,732037.0,7904,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222171,2045061.00
05/31/2017 05:15,2,0.000,ALERT,212.61,300.87,59.991,1496222103,"201051344000983","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,722480.8,722480.8,7923,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496222173,2045062.00
05/31/2017 05:15,2,0.000,ALERT,212.83,300.87,59.965,1496222103,"201051344001158","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,707776.9,707776.9,7926,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222175,2045063.00
05/31/2017 05:15,2,0.000,ALERT,213.06,301.47,59.986,1496222103,"201051344000576","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,722426.2,722426.2,7923,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496222176,2045064.00
05/31/2017 05:15,2,0.000,ALERT,211.93,298.47,59.986,1496222103,"274151322000087","219011344069620",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,914723.0,914723.0,8002,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496222178,2045065.00
05/31/2017 05:30,2,0.000,ALERT,212.61,299.97,59.986,1496223003,"201051344000645","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,721353.7,721353.7,7915,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496223005,2045066.00
05/31/2017 05:30,2,0.000,ALERT,211.25,297.57,59.981,1496223003,"274151322000085","219011344069620",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,938194.5,938194.5,7877,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496223007,2045067.00
05/31/2017 05:30,2,0.000,ALERT,212.83,299.97,59.986,1496223003,"201051344000633","219011344069620",0.00,8.50,0,297.26,302.37,0.0,0.0,0.000,707788.3,707788.3,7949,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223009,2045068.00
05/31/2017 05:30,2,0.000,ALERT,212.38,299.97,60.002,1496223003,"201051344000469","219011344069620",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,710924.6,710924.6,7926,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223010,2045069.00
05/31/2017 05:30,2,0.000,ALERT,212.16,300.57,59.986,1496223003,"201051344000646","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,705871.6,705871.6,7929,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496223012,2045070.00
05/31/2017 05:30,2,0.000,ALERT,211.03,298.47,59.975,1496223003,"274151322000052","219011344069620",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,973905.7,973905.7,7881,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496223014,2045071.00
05/31/2017 05:30,2,0.000,ALERT,212.38,300.57,59.981,1496223003,"201051344000585","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,717645.5,717645.5,7931,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223016,2045072.00
05/31/2017 05:30,2,0.000,ALERT,212.38,301.17,59.991,1496223003,"201051344001230","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,710490.6,710490.6,7932,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223017,2045073.00
05/31/2017 05:30,2,0.000,ALERT,212.83,301.47,59.975,1496223003,"201051344000582","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,700154.5,700154.5,7920,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223019,2045074.00
05/31/2017 05:30,2,0.000,ALERT,211.93,300.87,59.991,1496223003,"201051344000955","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,719121.6,719121.6,7933,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223021,2045075.00
05/31/2017 05:30,2,0.000,ALERT,211.48,297.87,59.938,1496223003,"274151322000094","219011344069620",0.00,9.00,0,295.76,299.97,0.0,0.0,0.000,798051.3,798051.3,8100,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223023,2045076.00
05/31/2017 05:30,2,0.000,ALERT,212.38,301.17,59.991,1496223003,"201051344000579","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,728861.4,728861.4,7924,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223025,2045077.00
05/31/2017 05:30,2,0.000,ALERT,212.16,301.17,59.981,1496223003,"201051344000890","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,713076.0,713076.0,7929,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223026,2045078.00
05/31/2017 05:30,2,0.000,ALERT,212.38,300.57,59.981,1496223003,"201051344000438","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,715818.4,715818.4,7926,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223028,2045079.00
05/31/2017 05:30,2,0.000,ALERT,212.61,299.97,59.986,1496223003,"201051344000417","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,660986.9,660986.9,7947,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223030,2045080.00
05/31/2017 05:30,2,0.000,ALERT,211.25,298.17,59.981,1496223003,"274151322000083","219011344069620",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,964020.0,964020.0,7890,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223032,2045081.00
05/31/2017 05:30,2,0.000,ALERT,211.93,297.87,59.944,1496223003,"274151322000076","219011344069620",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,1028079.5,1028079.5,7879,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223034,2045082.00
05/31/2017 05:30,2,0.000,ALERT,212.16,300.87,59.975,1496223003,"201051344000868","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,709389.8,709389.8,7929,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223035,2045083.00
05/31/2017 05:30,2,0.000,ALERT,211.25,299.07,59.975,1496223003,"274151322000095","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,1018096.1,1018096.1,7889,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223037,2045084.00
05/31/2017 05:30,2,0.000,ALERT,212.16,300.27,59.949,1496223003,"201051344000988","219011344069620",0.00,8.50,0,296.36,302.37,0.0,0.0,0.000,634946.3,634946.3,7947,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496223039,2045085.00
05/31/2017 05:30,2,0.000,ALERT,212.16,299.67,59.970,1496223003,"201051344001025","219011344069620",0.00,8.00,0,297.87,302.98,0.0,0.0,0.000,715245.6,715245.6,7938,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496223041,2045086.00
05/31/2017 05:30,2,0.000,ALERT,212.16,300.27,59.981,1496223003,"201051344000458","219011344069620",0.00,9.70,0,298.77,303.58,0.0,0.0,0.000,721401.6,721401.6,7914,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496223043,2045087.00
05/31/2017 05:30,2,0.000,ALERT,213.06,300.57,59.933,1496223003,"201051344000853","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,722082.3,722082.3,7922,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223044,2045088.00
05/31/2017 05:30,2,0.000,ALERT,212.61,300.57,59.981,1496223003,"201051344000685","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,715835.1,715835.1,7938,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223046,2045089.00
05/31/2017 05:30,2,0.000,ALERT,212.38,299.97,60.023,1496223003,"201051344000917","219011344069620",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,712448.6,712448.6,7927,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223048,2045090.00
05/31/2017 05:30,2,0.000,ALERT,212.61,300.87,59.986,1496223003,"201051344001145","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,720407.8,720407.8,7917,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223050,2045091.00
05/31/2017 05:30,2,0.000,ALERT,212.38,299.97,60.023,1496223003,"201051344000651","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,708922.5,708922.5,7932,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496223051,2045092.00
05/31/2017 05:30,2,0.000,ALERT,211.03,297.87,59.970,1496223003,"274151322000088","219011344069620",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,924276.3,924276.3,7885,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223053,2045093.00
05/31/2017 05:30,2,0.000,ALERT,211.93,297.57,59.938,1496223003,"274151322000068","219011344069620",0.00,10.00,0,295.76,299.37,0.0,0.0,0.000,798469.7,798469.7,8118,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223055,2045094.00
05/31/2017 05:30,2,0.000,ALERT,211.93,300.57,59.965,1496223003,"201051344001135","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,704388.4,704388.4,7923,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223057,2045095.00
05/31/2017 05:30,2,0.000,ALERT,212.16,300.87,59.959,1496223003,"201051344000594","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,723897.8,723897.8,7926,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223059,2045096.00
05/31/2017 05:30,2,0.000,ALERT,212.38,300.27,59.965,1496223003,"201051344001203","219011344069620",0.00,8.50,0,298.47,304.18,0.0,0.0,0.000,713577.2,713577.2,7943,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223060,2045097.00
05/31/2017 05:30,2,0.000,ALERT,211.03,298.77,59.954,1496223003,"274151322000054","219011344069620",0.00,10.00,0,296.06,300.57,0.0,0.0,0.000,941843.5,941843.5,7872,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223063,2045098.00
05/31/2017 05:30,2,0.000,ALERT,212.61,299.97,59.922,1496223003,"201051344000867","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,708254.2,708254.2,7945,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223064,2045099.00
05/31/2017 05:30,2,0.000,ALERT,212.16,300.27,59.965,1496223003,"201051344001093","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,712283.1,712283.1,7936,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223066,2045100.00
05/31/2017 05:30,2,0.000,ALERT,212.16,299.97,59.965,1496223003,"201051344000900","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,729658.6,729658.6,7923,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223068,2045101.00
05/31/2017 05:30,2,0.000,ALERT,212.38,299.67,59.965,1496223003,"201051344000648","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,718594.1,718594.1,7919,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223070,2045102.00
05/31/2017 05:30,2,0.000,ALERT,212.16,300.57,59.965,1496223003,"201051344000569","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,732037.0,732037.0,7906,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223072,2045103.00
05/31/2017 05:30,2,0.000,ALERT,212.16,300.27,59.949,1496223003,"201051344000983","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,722480.8,722480.8,7925,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223073,2045104.00
05/31/2017 05:30,2,0.000,ALERT,212.38,299.97,59.954,1496223003,"201051344001158","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,707776.9,707776.9,7928,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223075,2045105.00
05/31/2017 05:30,2,0.000,ALERT,212.61,300.57,59.917,1496223003,"201051344000576","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,722426.2,722426.2,7925,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223077,2045106.00
05/31/2017 05:30,2,0.000,ALERT,211.25,297.26,59.954,1496223003,"274151322000087","219011344069620",0.00,10.30,0,295.46,299.97,0.0,0.0,0.000,914723.0,914723.0,8004,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496223079,2045107.00
05/31/2017 05:45,2,0.000,ALERT,212.38,299.07,59.986,1496223903,"201051344000645","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,721353.7,721353.7,7917,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496223905,2045108.00
05/31/2017 05:45,2,0.000,ALERT,211.03,296.96,59.959,1496223903,"274151322000085","219011344069620",0.00,9.70,0,295.16,303.28,0.0,0.0,0.000,938194.5,938194.5,7879,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496223907,2045109.00
05/31/2017 05:45,2,0.000,ALERT,212.61,299.07,59.975,1496223903,"201051344000633","219011344069620",0.00,8.00,0,296.36,302.07,0.0,0.0,0.000,707788.3,707788.3,7951,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496223909,2045110.00
05/31/2017 05:45,2,0.000,ALERT,212.16,299.07,59.975,1496223903,"201051344000469","219011344069620",0.00,7.30,0,296.96,302.07,0.0,0.0,0.000,710924.6,710924.6,7928,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223910,2045111.00
05/31/2017 05:45,2,0.000,ALERT,211.48,299.67,59.970,1496223903,"201051344000646","219011344069620",0.00,8.50,0,298.17,303.58,0.0,0.0,0.000,705871.6,705871.6,7931,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223912,2045112.00
05/31/2017 05:45,2,0.000,ALERT,210.35,297.57,59.970,1496223903,"274151322000052","219011344069620",0.00,9.70,0,294.86,304.18,0.0,0.0,0.000,973905.7,973905.7,7883,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223914,2045113.00
05/31/2017 05:45,2,0.000,ALERT,211.70,299.67,59.970,1496223903,"201051344000585","219011344069620",0.00,9.30,0,297.87,303.88,0.0,0.0,0.000,717645.5,717645.5,7933,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223916,2045114.00
05/31/2017 05:45,2,0.000,ALERT,211.70,299.67,60.012,1496223903,"201051344001230","219011344069620",0.00,8.50,0,298.77,304.48,0.0,0.0,0.000,710490.6,710490.6,7934,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496223918,2045115.00
05/31/2017 05:45,2,0.000,ALERT,212.16,300.57,59.970,1496223903,"201051344000582","219011344069620",0.00,8.00,0,299.37,304.78,0.0,0.0,0.000,700154.5,700154.5,7922,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496223919,2045116.00
05/31/2017 05:45,2,0.000,ALERT,211.25,299.67,59.959,1496223903,"201051344000955","219011344069620",0.00,9.00,0,298.77,304.18,0.0,0.0,0.000,719121.6,719121.6,7935,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223921,2045117.00
05/31/2017 05:45,2,0.000,ALERT,210.80,296.06,59.970,1496223903,"274151322000094","219011344069620",0.00,9.00,0,294.56,302.98,0.0,0.0,0.000,798051.3,798051.3,8102,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223923,2045118.00
05/31/2017 05:45,2,0.000,ALERT,211.70,299.37,59.959,1496223903,"201051344000579","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,728861.4,728861.4,7926,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223925,2045119.00
05/31/2017 05:45,2,0.000,ALERT,211.48,299.97,59.944,1496223903,"201051344000890","219011344069620",0.00,9.30,0,299.07,305.38,0.0,0.0,0.000,713076.0,713076.0,7931,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223927,2045120.00
05/31/2017 05:45,2,0.000,ALERT,211.93,299.37,59.965,1496223903,"201051344000438","219011344069620",0.00,8.50,0,298.77,304.48,0.0,0.0,0.000,715818.4,715818.4,7928,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496223928,2045121.00
05/31/2017 05:45,2,0.000,ALERT,211.93,299.07,59.949,1496223903,"201051344000417","219011344069620",0.00,9.00,0,298.17,303.88,0.0,0.0,0.000,660986.9,660986.9,7949,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223930,2045122.00
05/31/2017 05:45,2,0.000,ALERT,210.57,296.96,59.954,1496223903,"274151322000083","219011344069620",0.00,9.30,0,295.46,304.18,0.0,0.0,0.000,964020.0,964020.0,7892,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223932,2045123.00
05/31/2017 05:45,2,0.000,ALERT,211.25,296.66,59.928,1496223903,"274151322000076","219011344069620",0.00,9.30,0,294.86,303.28,0.0,0.0,0.000,1028079.5,1028079.5,7881,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223934,2045124.00
05/31/2017 05:45,2,0.000,ALERT,211.70,299.67,59.975,1496223903,"201051344000868","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,709389.8,709389.8,7931,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496223936,2045125.00
05/31/2017 05:45,2,0.000,ALERT,210.80,297.57,59.954,1496223903,"274151322000095","219011344069620",0.00,9.00,0,296.06,304.48,0.0,0.0,0.000,1018096.1,1018096.1,7891,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223937,2045126.00
05/31/2017 05:45,2,0.000,ALERT,211.70,299.37,59.944,1496223903,"201051344000988","219011344069620",0.00,8.50,0,295.46,302.07,0.0,0.0,0.000,634946.3,634946.3,7949,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496223939,2045127.00
05/31/2017 05:45,2,0.000,ALERT,211.93,299.37,59.954,1496223903,"201051344001025","219011344069620",0.00,8.00,0,297.87,304.78,0.0,0.0,0.000,715245.6,715245.6,7940,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223941,2045128.00
05/31/2017 05:45,2,0.000,ALERT,211.93,299.37,59.959,1496223903,"201051344000458","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,721401.6,721401.6,7916,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223943,2045129.00
05/31/2017 05:45,2,0.000,ALERT,212.61,299.37,59.954,1496223903,"201051344000853","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,722082.3,722082.3,7924,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223945,2045130.00
05/31/2017 05:45,2,0.000,ALERT,212.61,300.27,59.954,1496223903,"201051344000685","219011344069620",0.00,9.00,0,298.47,304.18,0.0,0.0,0.000,715835.1,715835.1,7940,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223946,2045131.00
05/31/2017 05:45,2,0.000,ALERT,212.16,299.67,59.933,1496223903,"201051344000917","219011344069620",0.00,9.70,0,296.96,302.98,0.0,0.0,0.000,712448.6,712448.6,7929,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496223948,2045132.00
05/31/2017 05:45,2,0.000,ALERT,212.38,300.27,59.965,1496223903,"201051344001145","219011344069620",0.00,8.50,0,299.07,305.08,0.0,0.0,0.000,720407.8,720407.8,7919,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223950,2045133.00
05/31/2017 05:45,2,0.000,ALERT,212.16,299.37,59.954,1496223903,"201051344000651","219011344069620",0.00,7.70,0,298.17,303.88,0.0,0.0,0.000,708922.5,708922.5,7934,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223952,2045134.00
05/31/2017 05:45,2,0.000,ALERT,210.57,297.26,59.912,1496223903,"274151322000088","219011344069620",0.00,9.70,0,294.86,303.28,0.0,0.0,0.000,924276.3,924276.3,7887,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223954,2045135.00
05/31/2017 05:45,2,0.000,ALERT,211.48,296.66,59.938,1496223903,"274151322000068","219011344069620",0.00,10.00,0,294.56,302.68,0.0,0.0,0.000,798469.7,798469.7,8120,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223955,2045136.00
05/31/2017 05:45,2,0.000,ALERT,211.93,299.97,59.944,1496223903,"201051344001135","219011344069620",0.00,8.50,0,298.77,304.78,0.0,0.0,0.000,704388.4,704388.4,7925,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496223957,2045137.00
05/31/2017 05:45,2,0.000,ALERT,211.70,299.67,59.970,1496223903,"201051344000594","219011344069620",0.00,8.50,0,297.57,302.98,0.0,0.0,0.000,723897.8,723897.8,7928,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496223959,2045138.00
05/31/2017 05:45,2,0.000,ALERT,212.38,299.97,59.959,1496223903,"201051344001203","219011344069620",0.00,8.50,0,298.47,305.98,0.0,0.0,0.000,713577.2,713577.2,7945,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223961,2045139.00
05/31/2017 05:45,2,0.000,ALERT,210.80,297.87,59.954,1496223903,"274151322000054","219011344069620",0.00,10.00,0,295.16,304.18,0.0,0.0,0.000,941843.5,941843.5,7874,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496223962,2045140.00
05/31/2017 05:45,2,0.000,ALERT,212.16,298.77,59.917,1496223903,"201051344000867","219011344069620",0.00,9.00,0,297.26,302.07,0.0,0.0,0.000,708254.2,708254.2,7947,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496223964,2045141.00
05/31/2017 05:45,2,0.000,ALERT,212.16,300.27,59.965,1496223903,"201051344001093","219011344069620",0.00,9.30,0,298.47,303.88,0.0,0.0,0.000,712283.1,712283.1,7938,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223966,2045142.00
05/31/2017 05:45,2,0.000,ALERT,211.93,299.37,59.938,1496223903,"201051344000900","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,729658.6,729658.6,7925,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223968,2045143.00
05/31/2017 05:45,2,0.000,ALERT,212.16,298.17,59.933,1496223903,"201051344000648","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,718594.1,718594.1,7921,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223970,2045144.00
05/31/2017 05:45,2,0.000,ALERT,211.93,299.37,59.954,1496223903,"201051344000569","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,732037.0,732037.0,7908,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496223972,2045145.00
05/31/2017 05:45,2,0.000,ALERT,211.70,299.07,59.959,1496223903,"201051344000983","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,722480.8,722480.8,7927,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223973,2045146.00
05/31/2017 05:45,2,0.000,ALERT,212.16,299.07,59.970,1496223903,"201051344001158","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,707776.9,707776.9,7930,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223975,2045147.00
05/31/2017 05:45,2,0.000,ALERT,212.38,299.67,59.970,1496223903,"201051344000576","219011344069620",0.00,8.00,0,297.87,302.68,0.0,0.0,0.000,722426.2,722426.2,7927,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223977,2045148.00
05/31/2017 05:45,2,0.000,ALERT,211.03,296.36,59.954,1496223903,"274151322000087","219011344069620",0.00,10.00,0,294.26,302.98,0.0,0.0,0.000,914723.0,914723.0,8006,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496223979,2045149.00
05/31/2017 06:00,2,0.000,ALERT,211.93,298.17,59.970,1496224803,"201051344000645","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,721353.7,721353.7,7919,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496224805,2045150.00
05/31/2017 06:00,2,0.000,ALERT,210.35,295.76,59.944,1496224803,"274151322000085","219011344069620",0.00,9.30,0,294.56,298.77,0.0,0.0,0.000,938194.5,938194.5,7881,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496224807,2045151.00
05/31/2017 06:00,2,0.000,ALERT,211.93,298.17,59.970,1496224803,"201051344000633","219011344069620",0.00,8.00,0,295.46,300.57,0.0,0.0,0.000,707788.3,707788.3,7953,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496224809,2045152.00
05/31/2017 06:00,2,0.000,ALERT,211.48,298.47,59.970,1496224803,"201051344000469","219011344069620",0.00,7.30,0,296.36,300.87,0.0,0.0,0.000,710924.6,710924.6,7930,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496224811,2045153.00
05/31/2017 06:00,2,0.000,ALERT,210.57,298.47,59.944,1496224803,"201051344000646","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,705871.6,705871.6,7933,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496224812,2045154.00
05/31/2017 06:00,2,0.000,ALERT,209.90,295.76,59.965,1496224803,"274151322000052","219011344069620",0.00,9.70,0,294.26,299.37,0.0,0.0,0.000,973905.7,973905.7,7885,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496224814,2045155.00
05/31/2017 06:00,2,0.000,ALERT,211.03,298.77,59.965,1496224803,"201051344000585","219011344069620",0.00,9.00,0,296.96,301.47,0.0,0.0,0.000,717645.5,717645.5,7935,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496224816,2045156.00
