ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2017 06:00,2,0.000,ALERT,210.80,298.77,59.965,1496224803,"201051344001230","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,710490.6,710490.6,7936,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496224818,2045157.00
05/31/2017 06:00,2,0.000,ALERT,211.25,299.67,59.949,1496224803,"201051344000582","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,700154.5,700154.5,7924,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496224820,2045158.00
05/31/2017 06:00,2,0.000,ALERT,210.35,298.47,59.954,1496224803,"201051344000955","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,719121.6,719121.6,7937,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496224821,2045159.00
05/31/2017 06:00,2,0.000,ALERT,210.35,295.46,59.949,1496224803,"274151322000094","219011344069620",0.00,9.00,0,294.26,298.17,0.0,0.0,0.000,798051.3,798051.3,8104,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496224823,2045160.00
05/31/2017 06:00,2,0.000,ALERT,211.48,299.07,59.959,1496224803,"201051344000579","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,728861.4,728861.4,7928,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496224825,2045161.00
05/31/2017 06:00,2,0.000,ALERT,210.57,299.07,59.949,1496224803,"201051344000890","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,713076.0,713076.0,7933,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496224827,2045162.00
05/31/2017 06:00,2,0.000,ALERT,211.03,298.47,59.954,1496224803,"201051344000438","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,715818.4,715818.4,7930,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496224829,2045163.00
05/31/2017 06:00,2,0.000,ALERT,211.03,298.47,59.981,1496224803,"201051344000417","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,660986.9,660986.9,7951,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496224830,2045164.00
05/31/2017 06:00,2,0.000,ALERT,210.35,296.66,59.933,1496224803,"274151322000083","219011344069620",0.00,9.30,0,294.86,299.37,0.0,0.0,0.000,964020.0,964020.0,7894,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496224832,2045165.00
05/31/2017 06:00,2,0.000,ALERT,210.80,295.76,59.959,1496224803,"274151322000076","219011344069620",0.00,9.30,0,294.56,299.07,0.0,0.0,0.000,1028079.5,1028079.5,7883,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496224834,2045166.00
05/31/2017 06:00,2,0.000,ALERT,211.25,299.07,59.954,1496224803,"201051344000868","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,709389.8,709389.8,7933,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496224836,2045167.00
05/31/2017 06:00,2,0.000,ALERT,210.12,296.96,59.949,1496224803,"274151322000095","219011344069620",0.00,8.50,0,295.76,299.67,0.0,0.0,0.000,1018096.1,1018096.1,7893,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496224838,2045168.00
05/31/2017 06:00,2,0.000,ALERT,211.25,298.47,59.996,1496224803,"201051344000988","219011344069620",0.00,8.00,0,294.86,300.87,0.0,0.0,0.000,634946.3,634946.3,7951,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496224839,2045169.00
05/31/2017 06:00,2,0.000,ALERT,210.80,297.87,59.996,1496224803,"201051344001025","219011344069620",0.00,8.00,0,296.96,302.07,0.0,0.0,0.000,715245.6,715245.6,7942,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496224841,2045170.00
05/31/2017 06:00,2,0.000,ALERT,211.25,298.47,59.970,1496224803,"201051344000458","219011344069620",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,721401.6,721401.6,7918,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496224843,2045171.00
05/31/2017 06:00,2,0.000,ALERT,212.16,298.47,59.954,1496224803,"201051344000853","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,722082.3,722082.3,7926,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496224845,2045172.00
05/31/2017 06:00,2,0.000,ALERT,211.25,298.77,59.986,1496224803,"201051344000685","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,715835.1,715835.1,7942,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496224847,2045173.00
05/31/2017 06:00,2,0.000,ALERT,211.03,298.17,59.965,1496224803,"201051344000917","219011344069620",0.00,9.30,0,296.06,300.87,0.0,0.0,0.000,712448.6,712448.6,7931,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496224848,2045174.00
05/31/2017 06:00,2,0.000,ALERT,211.25,298.77,59.928,1496224803,"201051344001145","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,720407.8,720407.8,7921,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496224850,2045175.00
05/31/2017 06:00,2,0.000,ALERT,211.03,297.87,59.959,1496224803,"201051344000651","219011344069620",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,708922.5,708922.5,7936,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496224852,2045176.00
05/31/2017 06:00,2,0.000,ALERT,209.90,296.06,59.965,1496224803,"274151322000088","219011344069620",0.00,9.70,0,294.56,298.77,0.0,0.0,0.000,924276.3,924276.3,7889,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496224854,2045177.00
05/31/2017 06:00,2,0.000,ALERT,210.80,295.46,59.954,1496224803,"274151322000068","219011344069620",0.00,10.00,0,293.96,298.17,0.0,0.0,0.000,798469.7,798469.7,8122,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496224856,2045178.00
05/31/2017 06:00,2,0.000,ALERT,210.35,298.77,59.959,1496224803,"201051344001135","219011344069620",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,704388.4,704388.4,7927,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496224858,2045179.00
05/31/2017 06:00,2,0.000,ALERT,211.03,298.77,59.970,1496224803,"201051344000594","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,723897.8,723897.8,7930,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496224859,2045180.00
05/31/2017 06:00,2,0.000,ALERT,211.03,298.47,59.954,1496224803,"201051344001203","219011344069620",0.00,8.50,0,297.26,303.28,0.0,0.0,0.000,713577.2,713577.2,7947,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496224861,2045181.00
05/31/2017 06:00,2,0.000,ALERT,209.90,295.76,59.949,1496224803,"274151322000054","219011344069620",0.00,9.70,0,294.26,299.07,0.0,0.0,0.000,941843.5,941843.5,7876,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496224863,2045182.00
05/31/2017 06:00,2,0.000,ALERT,211.70,298.17,59.991,1496224803,"201051344000867","219011344069620",0.00,9.00,0,296.36,301.17,0.0,0.0,0.000,708254.2,708254.2,7949,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496224865,2045183.00
05/31/2017 06:00,2,0.000,ALERT,211.03,298.77,60.002,1496224803,"201051344001093","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,712283.1,712283.1,7940,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496224866,2045184.00
05/31/2017 06:00,2,0.000,ALERT,211.03,298.17,59.965,1496224803,"201051344000900","219011344069620",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,729658.6,729658.6,7927,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496224868,2045185.00
05/31/2017 06:00,2,0.000,ALERT,211.48,297.87,59.975,1496224803,"201051344000648","219011344069620",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,718594.1,718594.1,7923,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496224870,2045186.00
05/31/2017 06:00,2,0.000,ALERT,211.25,298.77,60.007,1496224803,"201051344000569","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,732037.0,732037.0,7910,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496224872,2045187.00
05/31/2017 06:00,2,0.000,ALERT,211.25,298.17,59.959,1496224803,"201051344000983","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,722480.8,722480.8,7929,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496224874,2045188.00
05/31/2017 06:00,2,0.000,ALERT,211.25,298.17,59.922,1496224803,"201051344001158","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,707776.9,707776.9,7932,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496224875,2045189.00
05/31/2017 06:00,2,0.000,ALERT,211.70,298.77,59.933,1496224803,"201051344000576","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,722426.2,722426.2,7929,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496224877,2045190.00
05/31/2017 06:00,2,0.000,ALERT,210.12,295.16,59.938,1496224803,"274151322000087","219011344069620",0.00,10.00,0,293.66,298.47,0.0,0.0,0.000,914723.0,914723.0,8008,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496224879,2045191.00
05/31/2017 06:15,2,0.000,ALERT,211.70,298.47,59.970,1496225704,"201051344000645","219011344069620",0.00,9.00,0,296.36,310.19,0.0,0.0,0.000,721353.7,721353.7,7921,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225706,2045192.00
05/31/2017 06:15,2,0.000,ALERT,211.25,296.66,59.970,1496225704,"274151322000085","219011344069620",0.00,9.30,0,293.66,298.77,0.0,0.0,0.000,938194.5,938194.5,7883,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496225707,2045193.00
05/31/2017 06:15,2,0.000,ALERT,211.93,298.17,59.970,1496225704,"201051344000633","219011344069620",0.00,8.00,0,294.26,311.09,0.0,0.0,0.000,707788.3,707788.3,7955,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225709,2045194.00
05/31/2017 06:15,2,0.000,ALERT,211.48,298.47,59.970,1496225704,"201051344000469","219011344069620",0.00,7.30,0,295.46,309.29,0.0,0.0,0.000,710924.6,710924.6,7932,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225711,2045195.00
05/31/2017 06:15,2,0.000,ALERT,211.25,298.77,59.975,1496225704,"201051344000646","219011344069620",0.00,8.50,0,295.76,301.17,0.0,0.0,0.000,705871.6,705871.6,7935,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225713,2045196.00
05/31/2017 06:15,2,0.000,ALERT,210.80,296.66,59.944,1496225704,"274151322000052","219011344069620",0.00,9.30,0,293.36,299.07,0.0,0.0,0.000,973905.7,973905.7,7887,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225715,2045197.00
05/31/2017 06:15,2,0.000,ALERT,211.70,299.07,59.965,1496225704,"201051344000585","219011344069620",0.00,8.50,0,296.06,301.17,0.0,0.0,0.000,717645.5,717645.5,7937,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225717,2045198.00
05/31/2017 06:15,2,0.000,ALERT,211.48,299.07,59.975,1496225704,"201051344001230","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,710490.6,710490.6,7938,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225718,2045199.00
05/31/2017 06:15,2,0.000,ALERT,211.93,299.67,59.975,1496225704,"201051344000582","219011344069620",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,700154.5,700154.5,7926,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496225720,2045200.00
05/31/2017 06:15,2,0.000,ALERT,211.03,298.77,59.970,1496225704,"201051344000955","219011344069620",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,719121.6,719121.6,7939,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225722,2045201.00
05/31/2017 06:15,2,0.000,ALERT,211.25,296.36,59.996,1496225704,"274151322000094","219011344069620",0.00,8.50,0,293.06,297.87,0.0,0.0,0.000,798051.3,798051.3,8106,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225724,2045202.00
05/31/2017 06:15,2,0.000,ALERT,211.48,299.37,59.970,1496225704,"201051344000579","219011344069620",0.00,8.50,0,296.96,309.89,0.0,0.0,0.000,728861.4,728861.4,7930,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225725,2045203.00
05/31/2017 06:15,2,0.000,ALERT,211.25,299.37,59.975,1496225704,"201051344000890","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,713076.0,713076.0,7935,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496225727,2045204.00
05/31/2017 06:15,2,0.000,ALERT,211.70,298.77,59.970,1496225704,"201051344000438","219011344069620",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,715818.4,715818.4,7932,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225729,2045205.00
05/31/2017 06:15,2,0.000,ALERT,211.70,298.47,59.975,1496225704,"201051344000417","219011344069620",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,660986.9,660986.9,7953,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225731,2045206.00
05/31/2017 06:15,2,0.000,ALERT,211.03,297.87,59.975,1496225704,"274151322000083","219011344069620",0.00,9.30,0,293.96,299.07,0.0,0.0,0.000,964020.0,964020.0,7896,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225733,2045207.00
05/31/2017 06:15,2,0.000,ALERT,211.70,296.66,59.975,1496225704,"274151322000076","219011344069620",0.00,9.30,0,293.66,299.07,0.0,0.0,0.000,1028079.5,1028079.5,7885,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225734,2045208.00
05/31/2017 06:15,2,0.000,ALERT,211.25,299.67,59.991,1496225704,"201051344000868","219011344069620",0.00,8.00,0,296.96,311.69,0.0,0.0,0.000,709389.8,709389.8,7935,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225736,2045209.00
05/31/2017 06:15,2,0.000,ALERT,211.03,297.57,59.981,1496225704,"274151322000095","219011344069620",0.00,8.50,0,294.56,299.37,0.0,0.0,0.000,1018096.1,1018096.1,7895,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225738,2045210.00
05/31/2017 06:15,2,0.000,ALERT,211.25,298.47,59.975,1496225704,"201051344000988","219011344069620",0.00,8.00,0,294.26,309.29,0.0,0.0,0.000,634946.3,634946.3,7953,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225740,2045211.00
05/31/2017 06:15,2,0.000,ALERT,211.25,297.87,59.986,1496225704,"201051344001025","219011344069620",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,715245.6,715245.6,7944,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225742,2045212.00
05/31/2017 06:15,2,0.000,ALERT,211.25,298.77,60.002,1496225704,"201051344000458","219011344069620",0.00,9.00,0,296.36,309.59,0.0,0.0,0.000,721401.6,721401.6,7920,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225743,2045213.00
05/31/2017 06:15,2,0.000,ALERT,211.93,298.77,59.986,1496225704,"201051344000853","219011344069620",0.00,7.70,0,296.36,309.59,0.0,0.0,0.000,722082.3,722082.3,7928,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225745,2045214.00
05/31/2017 06:15,2,0.000,ALERT,211.70,298.77,59.975,1496225704,"201051344000685","219011344069620",0.00,8.50,0,296.36,301.17,0.0,0.0,0.000,715835.1,715835.1,7944,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225747,2045215.00
05/31/2017 06:15,2,0.000,ALERT,211.70,298.47,59.959,1496225704,"201051344000917","219011344069620",0.00,9.30,0,295.46,300.87,0.0,0.0,0.000,712448.6,712448.6,7933,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225749,2045216.00
05/31/2017 06:15,2,0.000,ALERT,211.93,299.07,59.970,1496225704,"201051344001145","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,720407.8,720407.8,7923,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496225751,2045217.00
05/31/2017 06:15,2,0.000,ALERT,211.70,298.17,59.981,1496225704,"201051344000651","219011344069620",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,708922.5,708922.5,7938,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225752,2045218.00
05/31/2017 06:15,2,0.000,ALERT,210.80,296.36,59.981,1496225704,"274151322000088","219011344069620",0.00,9.70,0,293.36,298.47,0.0,0.0,0.000,924276.3,924276.3,7891,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225754,2045219.00
05/31/2017 06:15,2,0.000,ALERT,211.93,296.06,59.965,1496225704,"274151322000068","219011344069620",0.00,9.70,0,293.06,297.87,0.0,0.0,0.000,798469.7,798469.7,8124,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225756,2045220.00
05/31/2017 06:15,2,0.000,ALERT,211.25,298.77,59.965,1496225704,"201051344001135","219011344069620",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,704388.4,704388.4,7929,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225758,2045221.00
05/31/2017 06:15,2,0.000,ALERT,211.25,299.37,59.965,1496225704,"201051344000594","219011344069620",0.00,8.00,0,296.36,312.29,0.0,0.0,0.000,723897.8,723897.8,7932,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225760,2045222.00
05/31/2017 06:15,2,0.000,ALERT,211.70,299.07,60.007,1496225704,"201051344001203","219011344069620",0.00,8.00,0,296.66,302.37,0.0,0.0,0.000,713577.2,713577.2,7949,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225762,2045223.00
05/31/2017 06:15,2,0.000,ALERT,211.03,297.26,59.959,1496225704,"274151322000054","219011344069620",0.00,10.00,0,293.36,298.77,0.0,0.0,0.000,941843.5,941843.5,7878,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225763,2045224.00
05/31/2017 06:15,2,0.000,ALERT,211.70,298.47,59.938,1496225704,"201051344000867","219011344069620",0.00,9.00,0,295.76,310.79,0.0,0.0,0.000,708254.2,708254.2,7951,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225765,2045225.00
05/31/2017 06:15,2,0.000,ALERT,211.48,298.77,59.959,1496225704,"201051344001093","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,712283.1,712283.1,7942,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496225767,2045226.00
05/31/2017 06:15,2,0.000,ALERT,211.25,298.77,59.965,1496225704,"201051344000900","219011344069620",0.00,7.70,0,296.06,310.19,0.0,0.0,0.000,729658.6,729658.6,7929,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225769,2045227.00
05/31/2017 06:15,2,0.000,ALERT,211.70,298.17,59.938,1496225704,"201051344000648","219011344069620",0.00,7.70,0,295.76,309.89,0.0,0.0,0.000,718594.1,718594.1,7925,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225771,2045228.00
05/31/2017 06:15,2,0.000,ALERT,211.48,299.37,59.954,1496225704,"201051344000569","219011344069620",0.00,8.00,0,296.96,310.19,0.0,0.0,0.000,732037.0,732037.0,7912,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225772,2045229.00
05/31/2017 06:15,2,0.000,ALERT,211.25,298.77,59.944,1496225704,"201051344000983","219011344069620",0.00,8.00,0,296.66,309.89,0.0,0.0,0.000,722480.8,722480.8,7931,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225774,2045230.00
05/31/2017 06:15,2,0.000,ALERT,211.48,298.77,59.965,1496225704,"201051344001158","219011344069620",0.00,7.30,0,295.76,309.29,0.0,0.0,0.000,707776.9,707776.9,7934,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225776,2045231.00
05/31/2017 06:15,2,0.000,ALERT,211.93,299.37,59.959,1496225704,"201051344000576","219011344069620",0.00,8.00,0,296.36,310.49,0.0,0.0,0.000,722426.2,722426.2,7931,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496225778,2045232.00
05/31/2017 06:15,2,0.000,ALERT,211.25,295.76,59.970,1496225704,"274151322000087","219011344069620",0.00,10.00,0,292.76,298.17,0.0,0.0,0.000,914723.0,914723.0,8010,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496225780,2045233.00
05/31/2017 06:30,2,0.000,ALERT,211.70,298.47,60.028,1496226603,"201051344000645","219011344069620",0.00,8.50,0,296.06,300.87,0.0,0.0,0.000,721353.7,721353.7,7923,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496226605,2045234.00
05/31/2017 06:30,2,0.020,ALERT,210.80,297.26,59.991,1496226603,"274151322000085","219011344069620",27.47,9.30,0,294.26,299.07,0.0,0.0,0.000,938194.5,938194.5,7885,0,0,0,L,1151911521,0,121.78,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1496226607,2045235.00
05/31/2017 06:30,2,0.000,ALERT,211.93,298.47,59.975,1496226603,"201051344000633","219011344069620",0.00,8.00,0,294.26,300.57,0.0,0.0,0.000,707788.3,707788.3,7957,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496226609,2045236.00
05/31/2017 06:30,2,0.000,ALERT,211.48,298.77,60.007,1496226603,"201051344000469","219011344069620",0.00,7.30,0,295.16,300.57,0.0,0.0,0.000,710924.6,710924.6,7934,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496226610,2045237.00
05/31/2017 06:30,2,0.000,ALERT,211.25,298.77,59.996,1496226603,"201051344000646","219011344069620",0.00,8.00,0,295.46,300.27,0.0,0.0,0.000,705871.6,705871.6,7937,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496226612,2045238.00
05/31/2017 06:30,2,0.043,ALERT,210.57,297.26,60.002,1496226603,"274151322000052","219011344069620",27.67,9.30,0,293.96,299.37,0.0,0.0,0.000,973905.7,973905.7,7889,0,0,0,L,1151911521,0,120.65,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1496226614,2045239.00
05/31/2017 06:30,2,0.000,ALERT,211.48,299.07,59.991,1496226603,"201051344000585","219011344069620",0.00,8.50,0,295.76,300.57,0.0,0.0,0.000,717645.5,717645.5,7939,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496226616,2045240.00
05/31/2017 06:30,2,0.000,ALERT,211.48,299.37,59.991,1496226603,"201051344001230","219011344069620",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,710490.6,710490.6,7940,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496226618,2045241.00
05/31/2017 06:30,2,0.000,ALERT,211.93,299.67,59.975,1496226603,"201051344000582","219011344069620",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,700154.5,700154.5,7928,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496226619,2045242.00
05/31/2017 06:30,2,0.000,ALERT,211.03,298.77,59.986,1496226603,"201051344000955","219011344069620",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,719121.6,719121.6,7941,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496226621,2045243.00
05/31/2017 06:30,2,0.000,ALERT,210.80,295.76,59.975,1496226603,"274151322000094","219011344069620",0.00,8.50,0,293.96,298.17,0.0,0.0,0.000,798051.3,798051.3,8108,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496226623,2045244.00
05/31/2017 06:30,2,0.000,ALERT,211.25,299.07,59.975,1496226603,"201051344000579","219011344069620",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,728861.4,728861.4,7932,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496226625,2045245.00
05/31/2017 06:30,2,0.000,ALERT,211.25,299.37,59.996,1496226603,"201051344000890","219011344069620",0.00,9.00,0,296.66,301.77,0.0,0.0,0.000,713076.0,713076.0,7937,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496226627,2045246.00
05/31/2017 06:30,2,0.000,ALERT,211.48,298.47,59.981,1496226603,"201051344000438","219011344069620",0.00,8.00,0,296.06,300.87,0.0,0.0,0.000,715818.4,715818.4,7934,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496226628,2045247.00
05/31/2017 06:30,2,0.000,ALERT,211.25,298.17,59.975,1496226603,"201051344000417","219011344069620",0.00,8.50,0,295.46,299.97,0.0,0.0,0.000,660986.9,660986.9,7955,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496226630,2045248.00
05/31/2017 06:30,2,0.021,ALERT,211.03,296.66,59.986,1496226603,"274151322000083","219011344069620",27.69,9.30,0,294.56,299.37,0.0,0.0,0.000,964020.0,964020.0,7898,0,0,0,L,1151911521,0,121.10,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1496226632,2045249.00
05/31/2017 06:30,2,0.018,ALERT,211.70,296.66,59.991,1496226603,"274151322000076","219011344069620",28.45,9.30,0,294.56,299.37,0.0,0.0,0.000,1028079.5,1028079.5,7887,0,0,0,L,1151911521,0,121.10,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1496226634,2045250.00
05/31/2017 06:30,2,0.000,ALERT,211.25,299.37,59.981,1496226603,"201051344000868","219011344069620",0.00,8.00,0,296.66,301.77,0.0,0.0,0.000,709389.8,709389.8,7937,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496226636,2045251.00
05/31/2017 06:30,2,0.014,ALERT,211.03,298.17,59.975,1496226603,"274151322000095","219011344069620",27.79,8.50,0,295.46,299.97,0.0,0.0,0.000,1018096.1,1018096.1,7897,0,0,0,L,1151911521,0,121.55,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1496226637,2045252.00
05/31/2017 06:30,2,0.000,ALERT,211.03,298.47,60.012,1496226603,"201051344000988","219011344069620",0.00,8.00,0,293.66,300.87,0.0,0.0,0.000,634946.3,634946.3,7955,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496226639,2045253.00
05/31/2017 06:30,2,0.000,ALERT,211.25,297.87,59.975,1496226603,"201051344001025","219011344069620",0.00,7.70,0,295.46,300.87,0.0,0.0,0.000,715245.6,715245.6,7946,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496226641,2045254.00
05/31/2017 06:30,2,0.000,ALERT,211.93,298.47,59.975,1496226603,"201051344000853","219011344069620",0.00,7.70,0,296.06,301.17,0.0,0.0,0.000,722082.3,722082.3,7930,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496226644,2045255.00
05/31/2017 06:30,2,0.000,ALERT,211.70,298.77,59.975,1496226603,"201051344000685","219011344069620",0.00,8.50,0,296.06,300.57,0.0,0.0,0.000,715835.1,715835.1,7946,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496226646,2045256.00
05/31/2017 06:30,2,0.000,ALERT,211.48,297.87,59.975,1496226603,"201051344000917","219011344069620",0.00,9.30,0,294.86,299.97,0.0,0.0,0.000,712448.6,712448.6,7935,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496226648,2045257.00
05/31/2017 06:30,2,0.000,ALERT,211.70,299.07,59.981,1496226603,"201051344001145","219011344069620",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,720407.8,720407.8,7925,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496226649,2045258.00
05/31/2017 06:30,2,0.000,ALERT,211.25,297.87,59.991,1496226603,"201051344000651","219011344069620",0.00,7.30,0,295.46,299.97,0.0,0.0,0.000,708922.5,708922.5,7940,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496226651,2045259.00
05/31/2017 06:30,2,0.008,ALERT,210.57,296.36,59.975,1496226603,"274151322000088","219011344069620",26.42,9.70,0,294.26,298.77,0.0,0.0,0.000,924276.3,924276.3,7893,0,0,0,L,1151911521,0,121.55,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1496226653,2045260.00
05/31/2017 06:30,2,0.000,ALERT,211.48,296.06,59.970,1496226603,"274151322000068","219011344069620",0.00,9.70,0,293.96,298.17,0.0,0.0,0.000,798469.7,798469.7,8126,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496226655,2045261.00
05/31/2017 06:30,2,0.000,ALERT,211.03,298.47,59.970,1496226603,"201051344001135","219011344069620",0.00,8.00,0,296.06,300.87,0.0,0.0,0.000,704388.4,704388.4,7931,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496226656,2045262.00
05/31/2017 06:30,2,0.000,ALERT,210.80,298.47,59.981,1496226603,"201051344000594","219011344069620",0.00,8.00,0,295.76,301.17,0.0,0.0,0.000,723897.8,723897.8,7934,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496226658,2045263.00
05/31/2017 06:30,2,0.000,ALERT,211.48,298.47,59.970,1496226603,"201051344001203","219011344069620",0.00,8.00,0,296.06,302.37,0.0,0.0,0.000,713577.2,713577.2,7951,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496226660,2045264.00
05/31/2017 06:30,2,0.016,ALERT,210.80,296.66,59.965,1496226603,"274151322000054","219011344069620",27.87,9.70,0,294.26,299.37,0.0,0.0,0.000,941843.5,941843.5,7880,0,0,0,L,1151911521,0,120.88,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1496226662,2045265.00
05/31/2017 06:30,2,0.000,ALERT,211.48,298.17,59.970,1496226603,"201051344000867","219011344069620",0.00,9.00,0,295.76,301.17,0.0,0.0,0.000,708254.2,708254.2,7953,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496226664,2045266.00
05/31/2017 06:30,2,0.000,ALERT,211.25,298.47,59.970,1496226603,"201051344001093","219011344069620",0.00,9.30,0,295.76,300.57,0.0,0.0,0.000,712283.1,712283.1,7944,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496226665,2045267.00
05/31/2017 06:30,2,0.000,ALERT,211.25,298.17,59.970,1496226603,"201051344000900","219011344069620",0.00,7.70,0,295.76,300.87,0.0,0.0,0.000,729658.6,729658.6,7931,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496226667,2045268.00
05/31/2017 06:30,2,0.000,ALERT,211.25,297.57,59.975,1496226603,"201051344000648","219011344069620",0.00,7.70,0,295.46,300.87,0.0,0.0,0.000,718594.1,718594.1,7927,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496226669,2045269.00
05/31/2017 06:30,2,0.000,ALERT,211.48,299.07,59.970,1496226603,"201051344000569","219011344069620",0.00,8.00,0,296.66,301.77,0.0,0.0,0.000,732037.0,732037.0,7914,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496226671,2045270.00
05/31/2017 06:30,2,0.000,ALERT,211.25,298.77,59.996,1496226603,"201051344000983","219011344069620",0.00,8.00,0,296.36,301.47,0.0,0.0,0.000,722480.8,722480.8,7933,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496226673,2045271.00
05/31/2017 06:30,2,0.000,ALERT,211.25,298.17,59.975,1496226603,"201051344001158","219011344069620",0.00,7.70,0,295.46,300.57,0.0,0.0,0.000,707776.9,707776.9,7936,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496226675,2045272.00
05/31/2017 06:30,2,0.000,ALERT,211.70,298.77,59.965,1496226603,"201051344000576","219011344069620",0.00,8.00,0,296.06,301.17,0.0,0.0,0.000,722426.2,722426.2,7933,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496226676,2045273.00
05/31/2017 06:30,2,0.031,ALERT,211.03,295.76,59.970,1496226603,"274151322000087","219011344069620",27.06,10.00,0,293.36,298.47,0.0,0.0,0.000,914723.0,914723.0,8012,0,0,0,L,1151911521,0,121.10,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1496226678,2045274.00
05/31/2017 06:30,2,0.000,ALERT,211.25,298.47,59.965,1496226603,"201051344000458","219011344069620",0.00,9.30,0,296.36,301.77,0.0,0.0,0.000,721401.6,721401.6,7922,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496226680,2045275.00
05/31/2017 06:45,2,0.107,ALERT,211.25,297.26,59.933,1496227504,"201051344000645","219011344069620",16.84,9.00,0,296.06,300.27,1.9,0.0,0.000,721353.7,721353.7,7925,0,0,0,L,1122011218,0,120.65,121.55,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496227506,2045276.00
05/31/2017 06:45,2,0.051,ALERT,210.35,294.86,59.912,1496227504,"274151322000085","219011344069620",16.92,9.30,0,293.06,298.47,0.9,0.0,0.000,938194.5,938194.5,7887,0,0,0,L,1151911521,0,121.33,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1496227507,2045277.00
05/31/2017 06:45,2,0.121,ALERT,211.48,297.26,59.996,1496227504,"201051344000633","219011344069620",13.38,8.00,0,294.26,299.67,1.6,0.0,0.000,707788.3,707788.3,7959,0,0,0,L,1122011218,0,120.88,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1496227509,2045278.00
05/31/2017 06:45,2,0.150,ALERT,211.03,297.57,59.965,1496227504,"201051344000469","219011344069620",15.78,7.30,0,295.16,300.57,2.4,0.4,0.000,710924.7,710924.7,7936,0,0,0,L,1122011218,0,119.97,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1496227511,2045279.00
05/31/2017 06:45,2,0.123,ALERT,210.80,297.87,59.944,1496227504,"201051344000646","219011344069620",16.70,8.50,0,296.06,300.87,2.1,0.1,0.000,705871.7,705871.7,7939,0,0,0,L,1122011218,0,120.88,120.65,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1496227513,2045280.00
05/31/2017 06:45,2,0.074,ALERT,209.90,295.16,59.954,1496227504,"274151322000052","219011344069620",15.55,9.30,0,293.06,299.07,1.2,0.0,0.000,973905.7,973905.7,7891,0,0,0,L,1151911521,0,120.42,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1496227515,2045281.00
05/31/2017 06:45,2,0.129,ALERT,211.25,298.47,59.954,1496227504,"201051344000585","219011344069620",16.48,9.00,0,296.36,301.17,2.1,0.2,0.000,717645.6,717645.6,7941,0,0,0,L,1122011218,0,120.42,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1496227516,2045282.00
05/31/2017 06:45,2,0.076,ALERT,210.80,298.47,59.954,1496227504,"201051344001230","219011344069620",29.38,8.50,0,296.96,301.17,2.3,0.3,0.000,710490.6,710490.6,7942,0,0,0,L,1122011218,0,120.88,120.65,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1496227518,2045283.00
05/31/2017 06:45,2,0.129,ALERT,211.48,299.07,59.965,1496227504,"201051344000582","219011344069620",16.70,8.00,0,297.26,301.77,2.2,0.2,0.000,700154.6,700154.6,7930,0,0,0,L,1122011218,0,120.88,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496227520,2045284.00
05/31/2017 06:45,2,0.148,ALERT,210.57,298.17,59.922,1496227504,"201051344000955","219011344069620",15.55,8.50,0,296.06,300.87,2.4,0.3,0.000,719121.8,719121.8,7943,0,0,0,L,1122011218,0,120.42,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1496227522,2045285.00
05/31/2017 06:45,2,0.000,ALERT,210.12,294.56,59.917,1496227504,"274151322000094","219011344069620",39.06,9.00,0,292.76,379.02,0.0,0.0,0.000,798051.3,798051.3,8110,0,0,0,L,1151911521,0,120.42,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496227524,2045286.00
05/31/2017 06:45,2,0.096,ALERT,210.80,297.87,59.986,1496227504,"201051344000579","219011344069620",29.66,8.50,0,296.66,300.57,2.9,0.9,0.000,728861.5,728861.5,7934,0,0,0,L,1122011218,0,120.20,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1496227525,2045287.00
05/31/2017 06:45,2,0.145,ALERT,211.03,298.77,59.965,1496227504,"201051344000890","219011344069620",16.46,9.00,0,296.96,301.47,2.4,0.4,0.000,713076.2,713076.2,7939,0,0,0,L,1122011218,0,121.10,120.42,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496227527,2045288.00
05/31/2017 06:45,2,0.088,ALERT,211.03,298.17,59.970,1496227504,"201051344000438","219011344069620",29.74,8.00,0,296.66,300.87,2.7,0.7,0.000,715818.5,715818.5,7936,0,0,0,L,1122011218,0,121.10,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1496227529,2045289.00
05/31/2017 06:45,2,0.123,ALERT,211.03,297.57,59.965,1496227504,"201051344000417","219011344069620",19.20,8.50,0,296.06,300.57,2.4,0.4,0.000,660987.0,660987.0,7957,0,0,0,L,1122011218,0,120.65,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1496227531,2045290.00
05/31/2017 06:45,2,0.018,ALERT,210.12,295.16,59.954,1496227504,"274151322000083","219011344069620",28.53,9.30,0,293.36,299.07,0.0,0.0,0.000,964020.0,964020.0,7900,0,0,0,L,1151911521,0,120.65,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1496227533,2045291.00
05/31/2017 06:45,2,0.018,ALERT,210.57,295.16,59.975,1496227504,"274151322000076","219011344069620",29.28,9.30,0,293.06,298.77,0.0,0.0,0.000,1028079.5,1028079.5,7889,0,0,0,L,1151911521,0,120.88,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1496227534,2045292.00
05/31/2017 06:45,2,0.072,ALERT,210.80,297.87,59.970,1496227504,"201051344000868","219011344069620",29.18,8.00,0,296.66,301.17,2.2,0.2,0.000,709389.8,709389.8,7939,0,0,0,L,1122011218,0,120.20,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1496227536,2045293.00
05/31/2017 06:45,2,0.008,ALERT,210.12,296.36,59.944,1496227504,"274151322000095","219011344069620",28.59,8.50,0,294.26,299.37,0.0,0.0,0.000,1018096.1,1018096.1,7899,0,0,0,L,1151911521,0,121.10,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1496227538,2045294.00
05/31/2017 06:45,2,0.053,ALERT,210.57,297.26,59.965,1496227504,"201051344000988","219011344069620",19.28,8.50,0,293.66,300.57,1.1,0.0,0.000,634946.3,634946.3,7957,0,0,0,L,1122011218,0,119.97,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1496227540,2045295.00
05/31/2017 06:45,2,0.113,ALERT,210.80,297.57,59.965,1496227504,"201051344001025","219011344069620",14.61,8.00,0,295.76,300.87,1.7,0.0,0.000,715245.7,715245.7,7948,0,0,0,L,1122011218,0,120.42,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1496227542,2045296.00
05/31/2017 06:45,2,0.086,ALERT,210.57,297.26,60.007,1496227504,"201051344000458","219011344069620",29.12,9.30,0,296.36,300.57,2.5,0.5,0.000,721401.6,721401.6,7924,0,0,0,L,1122011218,0,120.20,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1496227544,2045297.00
05/31/2017 06:45,2,0.064,ALERT,211.25,296.96,59.965,1496227504,"201051344000853","219011344069620",29.54,7.70,0,296.36,300.27,2.0,0.0,0.000,722082.3,722082.3,7932,0,0,0,L,1122011218,0,120.88,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1496227545,2045298.00
05/31/2017 06:45,2,0.057,ALERT,211.25,297.87,59.965,1496227504,"201051344000685","219011344069620",29.38,8.50,0,296.66,301.17,1.7,0.0,0.000,715835.1,715835.1,7948,0,0,0,L,1122011218,0,121.55,120.65,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1496227547,2045299.00
05/31/2017 06:45,2,0.066,ALERT,211.03,297.26,59.933,1496227504,"201051344000917","219011344069620",29.26,9.30,0,295.16,300.57,2.0,0.0,0.000,712448.7,712448.7,7937,0,0,0,L,1122011218,0,120.65,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1496227549,2045300.00
05/31/2017 06:45,2,0.062,ALERT,211.25,298.47,59.965,1496227504,"201051344001145","219011344069620",29.56,8.00,0,296.96,301.47,1.9,0.0,0.000,720407.8,720407.8,7927,0,0,0,L,1122011218,0,120.88,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1496227551,2045301.00
