ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2017 06:45,2,0.072,ALERT,211.03,297.26,59.970,1496227504,"201051344000651","219011344069620",29.34,7.70,0,296.06,300.27,2.2,0.2,0.000,708922.7,708922.7,7942,0,0,0,L,1122011218,0,121.10,120.42,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1496227553,2045302.00
05/31/2017 06:45,2,0.008,ALERT,209.67,294.86,59.959,1496227504,"274151322000088","219011344069620",27.29,9.70,0,293.06,298.47,0.0,0.0,0.000,924276.3,924276.3,7895,0,0,0,L,1151911521,0,121.10,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1496227555,2045303.00
05/31/2017 06:45,2,0.008,ALERT,210.57,361.59,59.959,1496227504,"274151322000068","219011344069620",39.30,10.00,0,293.66,385.33,0.0,0.0,0.000,798469.7,798469.7,8128,0,0,0,L,1151911521,0,121.33,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496227556,2045304.00
05/31/2017 06:45,2,0.121,ALERT,210.57,297.87,59.970,1496227504,"201051344001135","219011344069620",14.81,8.50,0,296.66,300.87,1.8,0.0,0.000,704388.5,704388.5,7933,0,0,0,L,1122011218,0,120.65,120.65,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1496227558,2045305.00
05/31/2017 06:45,2,0.076,ALERT,210.57,297.87,59.975,1496227504,"201051344000594","219011344069620",29.62,8.50,0,295.76,300.27,2.4,0.3,0.000,723897.9,723897.9,7936,0,0,0,L,1122011218,0,120.20,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1496227560,2045306.00
05/31/2017 06:45,2,0.125,ALERT,211.03,298.17,59.975,1496227504,"201051344001203","219011344069620",12.15,8.00,0,296.36,302.07,1.6,0.0,0.000,713577.3,713577.3,7953,0,0,0,L,1122011218,0,121.33,120.42,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1496227562,2045307.00
05/31/2017 06:45,2,0.014,ALERT,209.67,295.16,59.970,1496227504,"274151322000054","219011344069620",28.55,9.70,0,293.36,298.77,0.0,0.0,0.000,941843.5,941843.5,7882,0,0,0,L,1151911521,0,120.65,120.88,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1496227564,2045308.00
05/31/2017 06:45,2,0.072,ALERT,211.03,296.66,59.981,1496227504,"201051344000867","219011344069620",29.02,9.00,0,295.76,300.27,2.2,0.2,0.000,708254.2,708254.2,7955,0,0,0,L,1122011218,0,120.65,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1496227565,2045309.00
05/31/2017 06:45,2,0.119,ALERT,211.03,298.17,59.981,1496227504,"201051344001093","219011344069620",29.24,9.30,0,296.36,300.87,3.5,1.5,0.000,712283.4,712283.4,7946,0,0,0,L,1122011218,0,120.88,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1496227567,2045310.00
05/31/2017 06:45,2,0.021,ALERT,210.57,297.26,59.981,1496227504,"201051344000900","219011344069620",29.18,8.00,0,295.76,299.97,0.7,0.0,0.000,729658.6,729658.6,7933,0,0,0,L,1122011218,0,120.20,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1496227569,2045311.00
05/31/2017 06:45,2,0.078,ALERT,211.03,296.36,59.970,1496227504,"201051344000648","219011344069620",29.40,7.70,0,295.76,300.27,2.4,0.3,0.000,718594.1,718594.1,7929,0,0,0,L,1122011218,0,119.75,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1496227571,2045312.00
05/31/2017 06:45,2,0.082,ALERT,211.03,297.57,59.981,1496227504,"201051344000569","219011344069620",29.66,8.00,0,296.66,300.87,2.5,0.5,0.000,732037.0,732037.0,7916,0,0,0,L,1122011218,0,119.75,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1496227573,2045313.00
05/31/2017 06:45,2,0.078,ALERT,210.80,297.26,59.981,1496227504,"201051344000983","219011344069620",29.46,8.00,0,296.66,300.57,2.4,0.4,0.000,722480.8,722480.8,7935,0,0,0,L,1122011218,0,120.20,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1496227575,2045314.00
05/31/2017 06:45,2,0.053,ALERT,210.80,296.96,59.944,1496227504,"201051344001158","219011344069620",29.42,7.70,0,295.46,299.97,1.6,0.0,0.000,707776.9,707776.9,7938,0,0,0,L,1122011218,0,119.97,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1496227576,2045315.00
05/31/2017 06:45,2,0.080,ALERT,211.25,297.57,59.986,1496227504,"201051344000576","219011344069620",28.94,8.00,0,296.06,300.27,2.4,0.4,0.000,722426.3,722426.3,7935,0,0,0,L,1122011218,0,120.42,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1496227578,2045316.00
05/31/2017 06:45,2,0.027,ALERT,209.90,294.26,59.981,1496227504,"274151322000087","219011344069620",27.93,10.00,0,292.46,297.87,0.0,0.0,0.000,914723.0,914723.0,8014,0,0,0,L,1151911521,0,120.65,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1496227580,2045317.00
05/31/2017 07:00,2,0.188,ALERT,211.48,335.44,59.981,1496228403,"201051344000645","219011344069620",27.08,9.30,0,295.46,350.77,5.2,3.0,0.009,721354.0,721354.0,7927,0,0,0,L,1122011218,0,120.88,121.55,0100,7,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1496228405,2045318.00
05/31/2017 07:00,2,0.107,ALERT,210.35,334.54,59.970,1496228403,"274151322000085","219011344069620",27.00,10.30,0,293.66,351.67,3.0,0.9,0.000,938194.5,938194.5,7889,0,0,0,L,1151911521,0,121.55,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1496228407,2045319.00
05/31/2017 07:00,2,0.188,ALERT,211.70,337.24,59.959,1496228403,"201051344000633","219011344069620",28.19,9.00,0,293.96,345.96,5.4,3.3,0.009,707788.7,707788.7,7961,0,0,0,L,1122011218,0,121.10,121.55,0100,8,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1496228409,2045320.00
05/31/2017 07:00,2,0.238,ALERT,211.25,335.14,59.949,1496228403,"201051344000469","219011344069620",25.47,7.70,0,294.86,358.58,6.2,4.1,0.000,710925.3,710925.3,7938,0,0,0,L,1122011218,0,119.97,121.55,0100,5,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1496228410,2045321.00
05/31/2017 07:00,2,0.215,ALERT,211.48,336.34,59.975,1496228403,"201051344000646","219011344069620",26.60,9.30,0,295.76,361.59,5.8,3.7,0.009,705872.1,705872.1,7941,0,0,0,L,1122011218,0,121.33,120.88,0100,6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1496228412,2045322.00
05/31/2017 07:00,2,0.133,ALERT,210.12,333.03,59.959,1496228403,"274151322000052","219011344069620",26.94,10.70,0,293.36,347.16,3.7,1.6,0.009,973905.8,973905.8,7893,0,0,0,L,1151911521,0,120.65,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1496228414,2045323.00
05/31/2017 07:00,2,0.217,ALERT,211.70,336.64,59.965,1496228403,"201051344000585","219011344069620",26.12,9.30,0,295.76,363.99,5.8,3.7,0.009,717646.0,717646.0,7943,0,0,0,L,1122011218,0,120.88,121.33,0100,6,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1496228416,2045324.00
05/31/2017 07:00,2,0.225,ALERT,211.48,335.74,59.970,1496228403,"201051344001230","219011344069620",24.11,9.30,0,296.36,353.77,5.5,3.4,0.004,710491.0,710491.0,7944,0,0,0,L,1122011218,0,121.33,120.42,0002,6,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1496228418,2045325.00
05/31/2017 07:00,2,0.223,ALERT,212.16,337.24,59.933,1496228403,"201051344000582","219011344069620",26.06,8.50,0,296.96,361.89,5.9,3.8,0.004,700155.1,700155.1,7932,0,0,0,L,1122011218,0,121.33,121.33,0002,7,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496228419,2045326.00
05/31/2017 07:00,2,0.246,ALERT,211.25,335.74,59.975,1496228403,"201051344000955","219011344069620",26.24,9.30,0,296.06,367.00,6.5,4.4,0.013,719122.3,719122.3,7945,0,0,0,L,1122011218,0,120.65,120.88,0002,7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1496228421,2045327.00
05/31/2017 07:00,2,0.061,ALERT,210.57,332.43,59.975,1496228403,"274151322000094","219011344069620",28.19,9.30,0,293.36,403.07,1.7,0.0,0.000,798051.3,798051.3,8112,0,0,0,L,1151911521,0,120.88,121.33,0002,7,0,0,0,0,0,0,242,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1496228423,2045328.00
05/31/2017 07:00,2,0.248,ALERT,211.03,334.84,60.012,1496228403,"201051344000579","219011344069620",25.98,9.30,0,296.06,347.76,6.5,4.3,0.004,728862.1,728862.1,7936,0,0,0,L,1122011218,0,120.42,121.10,0100,5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1496228425,2045329.00
05/31/2017 07:00,2,0.234,ALERT,211.48,335.44,59.954,1496228403,"201051344000890","219011344069620",25.52,9.70,0,296.96,347.76,6.1,4.0,0.009,713076.7,713076.7,7941,0,0,0,L,1122011218,0,121.33,120.20,0002,9,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496228427,2045330.00
05/31/2017 07:00,2,0.238,ALERT,211.70,336.64,59.996,1496228403,"201051344000438","219011344069620",26.08,9.00,0,296.36,359.48,6.3,4.2,0.009,715819.1,715819.1,7938,0,0,0,L,1122011218,0,121.55,120.88,0100,8,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1496228428,2045331.00
05/31/2017 07:00,2,0.186,ALERT,211.70,299.67,60.018,1496228403,"201051344000417","219011344069620",20.28,9.00,0,295.46,301.77,3.9,1.8,0.000,660987.4,660987.4,7959,0,0,0,L,1122011218,0,120.88,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1496228430,2045332.00
05/31/2017 07:00,2,0.096,ALERT,210.12,334.54,59.986,1496228403,"274151322000083","219011344069620",28.51,10.30,0,293.96,344.45,2.7,0.7,0.000,964020.1,964020.1,7902,0,0,0,L,1151911521,0,121.10,121.10,0100,7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1496228432,2045333.00
05/31/2017 07:00,2,0.117,ALERT,211.03,334.54,59.991,1496228403,"274151322000076","219011344069620",26.72,10.30,0,293.66,353.17,3.2,1.1,0.004,1028079.6,1028079.6,7891,0,0,0,L,1151911521,0,121.55,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1496228434,2045334.00
05/31/2017 07:00,2,0.199,ALERT,211.03,334.84,59.991,1496228403,"201051344000868","219011344069620",26.14,9.00,0,295.46,357.08,5.3,3.2,0.009,709390.2,709390.2,7941,0,0,0,L,1122011218,0,120.42,121.55,0100,6,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1496228436,2045335.00
05/31/2017 07:00,2,0.107,ALERT,210.35,333.93,59.981,1496228403,"274151322000095","219011344069620",26.24,9.70,0,294.56,338.14,2.9,0.8,0.004,1018096.1,1018096.1,7901,0,0,0,L,1151911521,0,121.55,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1496228437,2045336.00
05/31/2017 07:00,2,0.168,ALERT,211.03,327.62,59.996,1496228403,"201051344000988","219011344069620",18.21,8.50,0,292.76,337.24,3.1,1.1,0.000,634946.4,634946.4,7959,0,0,0,L,1122011218,0,120.20,121.55,0100,6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1496228439,2045337.00
05/31/2017 07:00,2,0.211,ALERT,211.48,335.74,59.981,1496228403,"201051344001025","219011344069620",25.47,9.00,0,295.46,365.49,5.5,3.4,0.009,715246.2,715246.2,7950,0,0,0,L,1122011218,0,120.88,120.88,0002,6,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496228441,2045338.00
05/31/2017 07:00,2,0.215,ALERT,211.03,333.93,60.012,1496228403,"201051344000458","219011344069620",25.80,9.70,0,295.16,348.36,5.6,3.5,0.000,721402.1,721402.1,7926,0,0,0,L,1122011218,0,120.65,121.10,0100,7,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1496228443,2045339.00
05/31/2017 07:00,2,0.184,ALERT,211.70,336.04,59.975,1496228403,"201051344000853","219011344069620",27.02,8.50,0,295.16,353.17,5.0,2.9,0.004,722082.7,722082.7,7934,0,0,0,L,1122011218,0,121.10,121.55,0100,8,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1496228445,2045340.00
05/31/2017 07:00,2,0.213,ALERT,211.93,337.54,60.023,1496228403,"201051344000685","219011344069620",25.23,9.30,0,296.06,357.08,5.5,3.4,0.004,715835.5,715835.5,7950,0,0,0,L,1122011218,0,122.01,120.88,0100,7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1496228447,2045341.00
05/31/2017 07:00,2,0.211,ALERT,211.93,337.24,59.986,1496228403,"201051344000917","219011344069620",24.85,10.00,0,294.86,365.80,5.3,3.2,0.009,712449.1,712449.1,7939,0,0,0,L,1122011218,0,121.10,121.33,0002,7,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1496228448,2045342.00
05/31/2017 07:00,2,0.195,ALERT,211.93,337.54,59.991,1496228403,"201051344001145","219011344069620",25.29,9.00,0,296.36,367.60,5.0,2.9,0.004,720408.2,720408.2,7929,0,0,0,L,1122011218,0,121.33,121.10,0002,8,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1496228450,2045343.00
05/31/2017 07:00,2,0.230,ALERT,211.70,336.64,59.981,1496228403,"201051344000651","219011344069620",25.62,8.00,0,295.46,366.10,6.0,3.8,0.004,708923.2,708923.2,7944,0,0,0,L,1122011218,0,121.55,120.65,0002,6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496228452,2045344.00
05/31/2017 07:00,2,0.094,ALERT,210.12,333.03,59.975,1496228403,"274151322000088","219011344069620",25.29,10.70,0,293.66,356.78,2.4,0.4,0.009,924276.3,924276.3,7897,0,0,0,L,1151911521,0,121.55,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1496228454,2045345.00
05/31/2017 07:00,2,0.076,ALERT,211.25,317.70,59.986,1496228403,"274151322000068","219011344069620",25.84,10.30,0,293.06,402.77,2.1,0.1,0.000,798469.7,798469.7,8130,0,0,0,L,1151911521,0,121.33,121.55,0002,9,0,0,0,0,0,0,244,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1496228456,2045346.00
05/31/2017 07:00,2,0.207,ALERT,211.25,334.84,59.949,1496228403,"201051344001135","219011344069620",25.92,9.00,0,296.36,345.36,5.5,3.3,0.009,704389.0,704389.0,7935,0,0,0,L,1122011218,0,121.10,120.88,0002,8,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496228458,2045347.00
05/31/2017 07:00,2,0.211,ALERT,210.80,334.24,59.991,1496228403,"201051344000594","219011344069620",25.88,9.00,0,294.86,359.78,5.5,3.4,0.009,723898.3,723898.3,7938,0,0,0,L,1122011218,0,120.42,120.88,0100,6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1496228459,2045348.00
05/31/2017 07:00,2,0.217,ALERT,211.70,336.04,59.996,1496228403,"201051344001203","219011344069620",25.17,9.00,0,296.36,367.90,5.5,3.4,0.009,713577.7,713577.7,7955,0,0,0,L,1122011218,0,121.78,120.88,0002,6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496228461,2045349.00
05/31/2017 07:00,2,0.104,ALERT,210.35,333.93,59.981,1496228403,"274151322000054","219011344069620",26.66,10.70,0,293.66,346.86,2.8,0.8,0.000,941843.5,941843.5,7884,0,0,0,L,1151911521,0,121.33,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1496228463,2045350.00
05/31/2017 07:00,2,0.199,ALERT,211.48,334.84,60.002,1496228403,"201051344000867","219011344069620",25.56,9.70,0,294.56,346.86,5.2,3.0,0.004,708254.6,708254.6,7957,0,0,0,L,1122011218,0,120.88,121.33,0100,7,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1496228465,2045351.00
05/31/2017 07:00,2,0.254,ACTIVE,211.70,336.94,59.975,1496228403,"201051344001093","219011344069620",24.77,10.00,0,296.06,360.38,6.4,4.3,0.009,712284.0,712284.0,7948,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496228466,2045352.00
05/31/2017 07:00,2,0.145,ALERT,211.03,335.14,59.996,1496228403,"201051344000900","219011344069620",25.21,8.50,0,294.86,348.96,3.7,1.7,0.004,729658.8,729658.8,7935,0,0,0,L,1122011218,0,120.65,121.33,0100,6,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1496228467,2045353.00
05/31/2017 07:00,2,0.221,ALERT,211.25,335.14,59.996,1496228403,"201051344000648","219011344069620",25.19,8.50,0,294.56,356.18,5.7,3.5,0.009,718594.6,718594.6,7931,0,0,0,L,1122011218,0,120.20,121.55,0100,6,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1496228469,2045354.00
05/31/2017 07:00,2,0.203,ALERT,211.03,334.24,59.996,1496228403,"201051344000569","219011344069620",26.38,9.00,0,295.76,357.38,5.5,3.3,0.009,732037.5,732037.5,7918,0,0,0,L,1122011218,0,119.97,121.55,0100,6,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1496228471,2045355.00
05/31/2017 07:00,2,0.209,ALERT,211.03,333.93,59.996,1496228403,"201051344000983","219011344069620",25.33,9.00,0,295.16,349.26,5.4,3.3,0.004,722481.3,722481.3,7937,0,0,0,L,1122011218,0,120.65,121.10,0002,8,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1496228473,2045356.00
05/31/2017 07:00,2,0.193,ALERT,211.25,335.14,59.986,1496228403,"201051344001158","219011344069620",25.31,8.00,0,294.56,348.06,5.0,2.9,0.000,707777.3,707777.3,7940,0,0,0,L,1122011218,0,120.42,121.10,0100,8,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496228475,2045357.00
05/31/2017 07:00,2,0.219,ALERT,211.70,336.34,59.996,1496228403,"201051344000576","219011344069620",24.63,8.50,0,295.16,344.76,5.5,3.4,0.000,722426.7,722426.7,7937,0,0,0,L,1122011218,0,120.88,121.10,0100,6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1496228476,2045358.00
05/31/2017 07:00,2,0.029,ALERT,210.57,296.36,59.991,1496228403,"274151322000087","219011344069620",30.81,10.30,0,292.76,335.14,0.0,0.0,0.000,914723.0,914723.0,8016,0,0,0,L,1151911521,0,121.10,121.33,0002,9,0,0,0,0,0,0,51,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1496228478,2045359.00
05/31/2017 07:15,2,0.221,ACTIVE,211.70,336.64,59.959,1496229303,"201051344000645","219011344069620",28.80,10.00,0,295.76,357.68,6.5,4.3,0.018,721354.7,721354.7,7929,0,0,0,L,1122011218,0,120.88,121.55,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229305,2045360.00
05/31/2017 07:15,2,0.160,ALERT,210.12,333.63,59.970,1496229303,"274151322000085","219011344069620",26.46,11.00,0,295.16,352.57,4.3,2.2,0.013,938194.7,938194.7,7891,0,0,0,L,1151911521,0,121.33,121.10,0002,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229306,2045361.00
05/31/2017 07:15,2,0.248,ACTIVE,211.93,338.44,59.965,1496229303,"201051344000633","219011344069620",28.29,9.30,0,293.96,371.21,7.1,5.0,0.018,707789.5,707789.5,7963,0,0,0,L,1122011218,0,121.10,121.55,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229307,2045362.00
05/31/2017 07:15,2,0.260,ACTIVE,211.48,336.34,59.970,1496229303,"201051344000469","219011344069620",28.29,8.50,0,295.46,349.56,7.4,5.2,0.018,710926.2,710926.2,7940,0,0,0,L,1122011218,0,120.20,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229308,2045363.00
05/31/2017 07:15,2,0.252,ACTIVE,210.80,336.34,59.996,1496229303,"201051344000646","219011344069620",28.13,9.70,0,296.96,347.16,7.2,5.1,0.018,705873.0,705873.0,7943,0,0,0,L,1122011218,0,121.33,120.42,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229309,2045364.00
05/31/2017 07:15,2,0.180,ACTIVE,209.67,332.43,59.959,1496229303,"274151322000052","219011344069620",27.79,11.30,0,322.51,358.58,5.1,3.0,0.013,973906.2,973906.2,7895,0,0,0,L,1151911521,0,120.20,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229310,2045365.00
05/31/2017 07:15,2,0.250,ACTIVE,211.25,336.64,59.970,1496229303,"201051344000585","219011344069620",29.12,10.00,0,297.26,340.25,7.4,5.2,0.018,717646.9,717646.9,7945,0,0,0,L,1122011218,0,120.88,120.88,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229311,2045366.00
05/31/2017 07:15,2,0.256,ACTIVE,211.03,335.14,60.002,1496229303,"201051344001230","219011344069620",27.69,9.70,0,297.87,338.44,7.2,5.0,0.018,710491.8,710491.8,7946,0,0,0,L,1122011218,0,121.33,120.20,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229312,2045367.00
05/31/2017 07:15,2,0.260,ACTIVE,211.48,336.64,60.007,1496229303,"201051344000582","219011344069620",28.31,9.30,0,298.77,340.25,7.5,5.3,0.022,700156.0,700156.0,7934,0,0,0,L,1122011218,0,121.33,120.88,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229313,2045368.00
05/31/2017 07:15,2,0.279,ACTIVE,210.57,335.44,59.959,1496229303,"201051344000955","219011344069620",28.07,10.00,0,297.57,339.65,8.0,5.8,0.022,719123.4,719123.4,7947,0,0,0,L,1122011218,0,120.65,120.42,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229314,2045369.00
05/31/2017 07:15,2,0.096,ALERT,209.90,333.93,59.938,1496229303,"274151322000094","219011344069620",29.54,10.00,0,292.76,403.07,2.9,0.8,0.013,798051.3,798051.3,8114,0,0,0,L,1151911521,0,120.42,121.33,0002,6,0,0,0,0,0,0,134,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229315,2045370.00
05/31/2017 07:15,2,0.270,ACTIVE,211.25,335.74,59.965,1496229303,"201051344000579","219011344069620",29.20,9.70,0,296.66,358.88,8.0,5.8,0.018,728863.1,728863.1,7938,0,0,0,L,1122011218,0,120.42,120.88,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229316,2045371.00
05/31/2017 07:15,2,0.273,ACTIVE,211.03,335.44,59.965,1496229303,"201051344000890","219011344069620",28.33,10.30,0,298.17,339.34,7.9,5.7,0.022,713077.7,713077.7,7943,0,0,0,L,1122011218,0,121.33,119.97,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229317,2045372.00
05/31/2017 07:15,2,0.271,ACTIVE,211.25,336.34,60.002,1496229303,"201051344000438","219011344069620",28.29,9.70,0,297.87,362.19,7.8,5.6,0.022,715820.1,715820.1,7940,0,0,0,L,1122011218,0,121.55,120.65,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229318,2045373.00
05/31/2017 07:15,2,0.303,ALERT,211.25,336.04,59.949,1496229303,"201051344000417","219011344069620",18.21,9.70,0,297.57,347.16,5.6,3.5,0.013,660987.9,660987.9,7961,0,0,0,L,1122011218,0,120.88,120.42,0002,7,0,0,0,0,0,0,8,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229320,2045374.00
05/31/2017 07:15,2,0.160,ACTIVE,209.90,333.63,59.954,1496229303,"274151322000083","219011344069620",27.10,11.30,0,295.16,351.07,4.4,2.3,0.009,964020.3,964020.3,7904,0,0,0,L,1151911521,0,120.65,121.10,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229321,2045375.00
05/31/2017 07:15,2,0.166,ACTIVE,210.57,333.33,59.933,1496229303,"274151322000076","219011344069620",27.79,11.30,0,326.12,346.26,4.7,2.6,0.013,1028079.8,1028079.8,7893,0,0,0,L,1151911521,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229322,2045376.00
05/31/2017 07:15,2,0.242,ACTIVE,211.25,336.04,59.970,1496229303,"201051344000868","219011344069620",28.15,9.30,0,296.36,338.74,6.9,4.8,0.022,709390.9,709390.9,7943,0,0,0,L,1122011218,0,120.42,121.55,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229323,2045377.00
05/31/2017 07:15,2,0.158,ALERT,209.90,333.33,59.970,1496229303,"274151322000095","219011344069620",27.19,10.70,0,295.46,346.56,4.3,2.3,0.013,1018096.3,1018096.3,7903,0,0,0,L,1151911521,0,121.10,120.88,0002,9,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229325,2045378.00
05/31/2017 07:15,2,0.219,ALERT,211.25,337.24,59.954,1496229303,"201051344000988","219011344069620",18.49,9.30,0,294.26,357.38,4.1,2.0,0.004,634946.7,634946.7,7961,0,0,0,L,1122011218,0,120.42,121.33,0002,6,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229326,2045379.00
05/31/2017 07:15,2,0.250,ACTIVE,210.80,335.14,59.970,1496229303,"201051344001025","219011344069620",28.35,9.70,0,297.26,339.04,7.2,5.0,0.018,715247.0,715247.0,7952,0,0,0,L,1122011218,0,120.88,120.42,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229327,2045380.00
05/31/2017 07:15,2,0.250,ACTIVE,211.25,335.74,59.970,1496229303,"201051344000458","219011344069620",28.51,10.30,0,295.76,352.27,7.2,5.0,0.018,721402.9,721402.9,7928,0,0,0,L,1122011218,0,120.65,121.10,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229328,2045381.00
05/31/2017 07:15,2,0.252,ACTIVE,211.93,337.24,59.970,1496229303,"201051344000853","219011344069620",26.94,9.00,0,296.06,360.38,6.9,4.8,0.018,722083.4,722083.4,7936,0,0,0,L,1122011218,0,121.10,121.55,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229329,2045382.00
05/31/2017 07:15,2,0.246,ACTIVE,211.25,336.94,59.965,1496229303,"201051344000685","219011344069620",28.09,10.00,0,297.57,361.59,7.0,4.9,0.018,715836.3,715836.3,7952,0,0,0,L,1122011218,0,122.01,120.42,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229330,2045383.00
05/31/2017 07:15,2,0.246,ACTIVE,211.25,336.64,59.970,1496229303,"201051344000917","219011344069620",28.35,10.70,0,296.36,362.79,7.1,4.9,0.018,712449.9,712449.9,7941,0,0,0,L,1122011218,0,121.10,120.88,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229331,2045384.00
05/31/2017 07:15,2,0.232,ACTIVE,211.25,336.64,59.996,1496229303,"201051344001145","219011344069620",28.61,9.70,0,298.17,344.15,6.8,4.6,0.022,720408.9,720408.9,7931,0,0,0,L,1122011218,0,121.10,120.42,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229332,2045385.00
05/31/2017 07:15,2,0.262,ACTIVE,211.03,336.34,59.965,1496229303,"201051344000651","219011344069620",28.13,9.00,0,297.26,352.27,7.5,5.3,0.018,708924.1,708924.1,7946,0,0,0,L,1122011218,0,121.55,120.20,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229333,2045386.00
05/31/2017 07:15,2,0.146,ALERT,209.67,332.73,59.949,1496229303,"274151322000088","219011344069620",25.76,11.30,0,294.56,347.16,3.9,1.8,0.013,924276.4,924276.4,7899,0,0,0,L,1151911521,0,121.33,120.88,0002,8,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229335,2045387.00
05/31/2017 07:15,2,0.113,ALERT,210.57,334.24,59.959,1496229303,"274151322000068","219011344069620",29.74,11.00,0,292.76,402.77,3.4,1.4,0.009,798469.7,798469.7,8132,0,0,0,L,1151911521,0,121.10,121.55,0002,9,0,0,0,0,0,0,125,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229336,2045388.00
05/31/2017 07:15,2,0.246,ACTIVE,210.80,335.14,59.959,1496229303,"201051344001135","219011344069620",28.17,9.70,0,297.87,339.04,7.1,4.9,0.022,704389.8,704389.8,7937,0,0,0,L,1122011218,0,121.10,120.42,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229337,2045389.00
05/31/2017 07:15,2,0.250,ACTIVE,211.03,335.74,59.975,1496229303,"201051344000594","219011344069620",28.53,10.00,0,295.76,360.08,7.2,5.0,0.022,723899.2,723899.2,7940,0,0,0,L,1122011218,0,120.42,120.88,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229338,2045390.00
05/31/2017 07:15,2,0.244,ACTIVE,211.25,336.34,59.959,1496229303,"201051344001203","219011344069620",28.01,9.70,0,297.87,361.59,7.0,4.8,0.018,713578.6,713578.6,7957,0,0,0,L,1122011218,0,121.78,120.42,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229339,2045391.00
05/31/2017 07:15,2,0.154,ACTIVE,210.12,333.93,59.959,1496229303,"274151322000054","219011344069620",26.94,11.70,0,312.29,357.68,4.3,2.2,0.009,941843.7,941843.7,7886,0,0,0,L,1151911521,0,120.88,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229340,2045392.00
05/31/2017 07:15,2,0.238,ACTIVE,211.70,335.44,59.959,1496229303,"201051344000867","219011344069620",27.79,10.30,0,295.46,361.29,6.8,4.6,0.018,708255.3,708255.3,7959,0,0,0,L,1122011218,0,120.88,121.10,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229341,2045393.00
05/31/2017 07:15,2,0.281,ALERT,211.03,336.34,59.965,1496229303,"201051344001093","219011344069620",28.27,10.30,0,297.26,345.96,8.1,5.8,0.013,712285.1,712285.1,7949,0,0,0,L,1122011218,0,121.10,120.65,0002,9,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229343,2045394.00
05/31/2017 07:15,2,0.170,ACTIVE,211.25,336.04,59.959,1496229303,"201051344000900","219011344069620",28.69,9.00,0,296.06,361.89,4.9,2.8,0.013,729659.1,729659.1,7937,0,0,0,L,1122011218,0,120.65,121.10,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229343,2045395.00
05/31/2017 07:15,2,0.246,ACTIVE,211.48,336.04,59.933,1496229303,"201051344000648","219011344069620",28.31,9.00,0,295.76,358.88,7.1,4.9,0.013,718595.5,718595.5,7933,0,0,0,L,1122011218,0,120.20,121.55,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229344,2045396.00
05/31/2017 07:15,2,0.236,ACTIVE,211.48,335.74,59.970,1496229303,"201051344000569","219011344069620",28.35,9.70,0,296.66,357.08,6.8,4.7,0.018,732038.3,732038.3,7920,0,0,0,L,1122011218,0,120.20,121.55,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229345,2045397.00
05/31/2017 07:15,2,0.230,ACTIVE,211.48,335.74,59.933,1496229303,"201051344000983","219011344069620",28.73,9.30,0,296.36,353.77,6.7,4.6,0.013,722482.0,722482.0,7939,0,0,0,L,1122011218,0,120.65,121.10,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229346,2045398.00
05/31/2017 07:15,2,0.229,ALERT,211.48,335.74,59.949,1496229303,"201051344001158","219011344069620",27.41,9.00,0,295.76,344.45,6.4,4.2,0.018,707778.0,707778.0,7942,0,0,0,L,1122011218,0,120.42,121.10,0002,8,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229348,2045399.00
05/31/2017 07:15,2,0.252,ALERT,211.93,337.84,59.959,1496229303,"201051344000576","219011344069620",27.19,9.30,0,296.66,360.08,7.0,4.8,0.013,722427.5,722427.5,7939,0,0,0,L,1122011218,0,120.88,121.33,0002,6,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229350,2045400.00
05/31/2017 07:15,2,0.154,ALERT,210.35,333.63,59.965,1496229303,"274151322000087","219011344069620",26.48,11.00,0,291.85,358.28,4.2,2.1,0.000,914723.2,914723.2,8018,0,0,0,L,1151911521,0,121.10,121.33,0002,10,0,0,0,0,0,0,154,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496229352,2045401.00
05/31/2017 07:30,2,0.256,ACTIVE,211.93,336.64,59.959,1496230204,"201051344000645","219011344069620",28.17,10.30,0,330.93,342.05,7.3,5.1,0.027,721355.9,721355.9,7930,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230205,2045402.00
05/31/2017 07:30,2,0.186,ACTIVE,210.80,334.54,59.944,1496230204,"274151322000085","219011344069620",27.43,11.70,0,330.03,338.74,5.2,3.1,0.027,938195.3,938195.3,7893,0,0,0,L,1151911521,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230206,2045403.00
05/31/2017 07:30,2,0.270,ACTIVE,212.16,337.84,59.959,1496230204,"201051344000633","219011344069620",28.94,9.70,0,329.43,346.26,7.9,5.7,0.027,707790.8,707790.8,7964,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230207,2045404.00
05/31/2017 07:30,2,0.252,ACTIVE,211.48,336.04,59.954,1496230204,"201051344000469","219011344069620",30.49,8.50,0,329.73,341.15,7.9,5.7,0.013,710927.6,710927.6,7941,0,0,0,L,1122011218,0,120.20,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230208,2045405.00
05/31/2017 07:30,2,0.279,ACTIVE,211.25,336.34,59.949,1496230204,"201051344000646","219011344069620",28.63,10.00,0,330.03,341.45,8.2,5.9,0.022,705874.4,705874.4,7944,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230209,2045406.00
05/31/2017 07:30,2,0.215,ACTIVE,210.80,335.14,59.965,1496230204,"274151322000052","219011344069620",27.85,12.00,0,328.82,339.65,6.0,3.9,0.013,973907.0,973907.0,7896,0,0,0,L,1151911521,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230210,2045407.00
05/31/2017 07:30,2,0.289,ACTIVE,211.48,336.94,59.959,1496230204,"201051344000585","219011344069620",28.39,10.30,0,329.73,341.75,8.4,6.2,0.031,717648.3,717648.3,7946,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230211,2045408.00
05/31/2017 07:30,2,0.277,ACTIVE,211.25,336.04,59.944,1496230204,"201051344001230","219011344069620",28.23,10.00,0,329.73,340.55,8.0,5.8,0.027,710493.1,710493.1,7947,0,0,0,L,1122011218,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230212,2045409.00
05/31/2017 07:30,2,0.295,ACTIVE,211.93,336.64,59.928,1496230204,"201051344000582","219011344069620",27.43,9.70,0,330.63,341.75,8.2,6.0,0.027,700157.4,700157.4,7935,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230213,2045410.00
05/31/2017 07:30,2,0.309,ACTIVE,211.03,336.04,59.949,1496230204,"201051344000955","219011344069620",27.83,10.30,0,328.82,340.25,8.8,6.5,0.027,719124.9,719124.9,7948,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230214,2045411.00
05/31/2017 07:30,2,0.119,ACTIVE,210.80,335.44,59.954,1496230204,"274151322000094","219011344069620",30.12,10.70,0,330.33,370.90,3.6,1.6,0.018,798051.7,798051.7,8116,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230215,2045412.00
05/31/2017 07:30,2,0.301,ACTIVE,211.48,335.74,59.959,1496230204,"201051344000579","219011344069620",28.63,10.00,0,330.33,341.45,8.8,6.5,0.027,728864.6,728864.6,7939,0,0,0,L,1122011218,0,120.65,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230215,2045413.00
05/31/2017 07:30,2,0.303,ACTIVE,211.25,335.44,59.959,1496230204,"201051344000890","219011344069620",28.69,10.70,0,330.03,341.45,8.8,6.6,0.031,713079.2,713079.2,7944,0,0,0,L,1122011218,0,121.33,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230216,2045414.00
05/31/2017 07:30,2,0.283,ACTIVE,211.48,336.64,59.965,1496230204,"201051344000438","219011344069620",29.80,10.00,0,331.23,341.75,8.6,6.3,0.027,715821.6,715821.6,7941,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230217,2045415.00
05/31/2017 07:30,2,0.330,ACTIVE,211.48,336.04,59.959,1496230204,"201051344000417","219011344069620",18.57,10.00,0,296.36,351.07,6.2,4.1,0.018,660988.8,660988.8,7963,0,0,0,L,1122011218,0,121.10,120.88,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230218,2045416.00
05/31/2017 07:30,2,0.195,ACTIVE,211.03,335.74,59.954,1496230204,"274151322000083","219011344069620",27.21,12.00,0,329.43,339.04,5.4,3.3,0.022,964020.9,964020.9,7905,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230219,2045417.00
05/31/2017 07:30,2,0.197,ACTIVE,211.48,336.94,59.970,1496230204,"274151322000076","219011344069620",27.83,11.70,0,330.93,339.65,5.6,3.5,0.018,1028080.6,1028080.6,7894,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230220,2045418.00
05/31/2017 07:30,2,0.271,ACTIVE,211.48,336.34,59.986,1496230204,"201051344000868","219011344069620",28.25,9.30,0,330.63,341.15,7.8,5.6,0.027,709392.2,709392.2,7944,0,0,0,L,1122011218,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230221,2045419.00
05/31/2017 07:30,2,0.184,ACTIVE,210.80,333.93,59.949,1496230204,"274151322000095","219011344069620",27.97,11.30,0,329.73,338.44,5.2,3.1,0.013,1018096.9,1018096.9,7905,0,0,0,L,1151911521,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230222,2045420.00
05/31/2017 07:30,2,0.248,ACTIVE,211.25,337.24,59.970,1496230204,"201051344000988","219011344069620",18.63,9.70,0,295.16,358.88,4.7,2.6,0.013,634947.2,634947.2,7963,0,0,0,L,1122011218,0,120.42,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230223,2045421.00
05/31/2017 07:30,2,0.275,ACTIVE,211.25,335.74,59.959,1496230204,"201051344001025","219011344069620",28.96,9.70,0,329.43,341.45,8.1,5.9,0.027,715248.3,715248.3,7953,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230224,2045422.00
05/31/2017 07:30,2,0.273,ACTIVE,211.48,335.74,59.991,1496230204,"201051344000458","219011344069620",28.90,10.30,0,330.63,341.15,8.1,5.9,0.022,721404.2,721404.2,7929,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230225,2045423.00
05/31/2017 07:30,2,0.273,ACTIVE,212.16,337.54,59.965,1496230204,"201051344000853","219011344069620",28.13,9.30,0,331.83,343.55,7.8,5.6,0.022,722084.7,722084.7,7937,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230225,2045424.00
05/31/2017 07:30,2,0.268,ACTIVE,211.70,336.94,59.959,1496230204,"201051344000685","219011344069620",28.69,10.30,0,330.63,343.55,7.8,5.6,0.027,715837.6,715837.6,7953,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230227,2045425.00
05/31/2017 07:30,2,0.270,ACTIVE,211.48,336.94,59.949,1496230204,"201051344000917","219011344069620",28.35,11.00,0,330.03,342.05,7.8,5.6,0.027,712451.2,712451.2,7942,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230228,2045426.00
05/31/2017 07:30,2,0.248,ACTIVE,211.70,336.64,59.965,1496230204,"201051344001145","219011344069620",29.42,9.70,0,331.23,342.05,7.4,5.2,0.027,720410.2,720410.2,7932,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230228,2045427.00
05/31/2017 07:30,2,0.285,ACTIVE,211.48,336.34,59.965,1496230204,"201051344000651","219011344069620",28.59,9.30,0,331.53,341.45,8.3,6.1,0.027,708925.6,708925.6,7947,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230229,2045428.00
05/31/2017 07:30,2,0.170,ACTIVE,210.57,333.93,59.933,1496230204,"274151322000088","219011344069620",26.70,11.70,0,329.13,339.04,4.6,2.5,0.022,924276.9,924276.9,7901,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230230,2045429.00
05/31/2017 07:30,2,0.135,ACTIVE,211.70,335.14,59.959,1496230204,"274151322000068","219011344069620",30.28,12.00,0,330.93,381.42,4.1,2.1,0.013,798470.2,798470.2,8134,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230231,2045430.00
05/31/2017 07:30,2,0.270,ACTIVE,211.25,335.14,59.954,1496230204,"201051344001135","219011344069620",28.49,10.00,0,330.33,340.85,7.8,5.6,0.027,704391.2,704391.2,7938,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230232,2045431.00
05/31/2017 07:30,2,0.277,ACTIVE,211.48,336.34,59.965,1496230204,"201051344000594","219011344069620",28.53,10.30,0,328.82,340.85,8.1,5.8,0.031,723900.5,723900.5,7941,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230233,2045432.00
05/31/2017 07:30,2,0.270,ACTIVE,211.48,335.74,59.954,1496230204,"201051344001203","219011344069620",28.33,10.00,0,330.93,342.35,7.8,5.6,0.027,713579.9,713579.9,7958,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230234,2045433.00
05/31/2017 07:30,2,0.182,ACTIVE,210.80,334.24,59.965,1496230204,"274151322000054","219011344069620",26.96,12.30,0,329.13,339.04,5.0,2.9,0.018,941844.4,941844.4,7887,0,0,0,L,1151911521,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230235,2045434.00
05/31/2017 07:30,2,0.252,ACTIVE,211.70,336.04,59.959,1496230204,"201051344000867","219011344069620",28.88,10.30,0,330.03,341.45,7.4,5.2,0.022,708256.5,708256.5,7960,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230236,2045435.00
05/31/2017 07:30,2,0.291,ACTIVE,211.25,336.04,59.949,1496230204,"201051344001093","219011344069620",29.24,10.70,0,330.03,341.45,8.6,6.4,0.022,712286.7,712286.7,7951,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230237,2045436.00
05/31/2017 07:30,2,0.197,ACTIVE,211.70,336.64,59.959,1496230204,"201051344000900","219011344069620",28.29,9.30,0,328.22,344.15,5.7,3.6,0.022,729660.0,729660.0,7938,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230237,2045437.00
05/31/2017 07:30,2,0.264,ACTIVE,211.70,336.04,59.949,1496230204,"201051344000648","219011344069620",28.80,9.30,0,331.23,341.15,7.8,5.6,0.022,718596.8,718596.8,7934,0,0,0,L,1122011218,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230238,2045438.00
05/31/2017 07:30,2,0.262,ACTIVE,211.70,336.04,59.922,1496230204,"201051344000569","219011344069620",28.43,9.70,0,330.63,340.85,7.6,5.4,0.022,732039.6,732039.6,7921,0,0,0,L,1122011218,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230239,2045439.00
05/31/2017 07:30,2,0.262,ACTIVE,211.70,335.44,59.922,1496230204,"201051344000983","219011344069620",28.13,9.70,0,329.13,342.35,7.5,5.3,0.022,722483.3,722483.3,7940,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230240,2045440.00
05/31/2017 07:30,2,0.244,ACTIVE,211.70,336.34,59.912,1496230204,"201051344001158","219011344069620",28.23,9.00,0,328.82,342.35,7.0,4.8,0.027,707779.1,707779.1,7944,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230241,2045441.00
05/31/2017 07:30,2,0.266,ACTIVE,211.93,337.24,59.949,1496230204,"201051344000576","219011344069620",28.37,9.30,0,322.51,354.07,7.6,5.4,0.018,722428.9,722428.9,7941,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230242,2045442.00
05/31/2017 07:30,2,0.184,ALERT,211.25,334.24,59.970,1496230204,"274151322000087","219011344069620",26.36,12.70,0,293.06,365.19,4.9,2.8,0.009,914723.9,914723.9,8020,0,0,0,L,1151911521,0,121.10,121.55,0002,11,0,0,0,0,0,0,36,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496230244,2045443.00
05/31/2017 07:45,2,0.291,ACTIVE,211.93,336.34,59.981,1496231103,"201051344000645","219011344069620",27.71,10.30,0,331.23,342.05,8.2,6.0,0.035,721357.1,721357.1,7931,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231104,2045444.00
05/31/2017 07:45,2,0.221,ACTIVE,210.80,335.14,59.970,1496231103,"274151322000085","219011344069620",27.31,12.00,0,331.53,338.74,6.1,4.0,0.027,938196.0,938196.0,7894,0,0,0,L,1151911521,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231105,2045445.00
