ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2017 07:45,2,0.295,ACTIVE,212.16,338.14,59.986,1496231103,"201051344000633","219011344069620",29.14,9.70,0,331.23,342.65,8.8,6.5,0.027,707792.1,707792.1,7965,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231106,2045446.00
05/31/2017 07:45,2,0.311,ACTIVE,211.70,336.34,59.965,1496231103,"201051344000469","219011344069620",28.67,8.50,0,329.43,340.85,9.0,6.8,0.035,710929.0,710929.0,7942,0,0,0,L,1122011218,0,120.42,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231107,2045447.00
05/31/2017 07:45,2,0.320,ACTIVE,211.25,336.34,59.970,1496231103,"201051344000646","219011344069620",28.82,10.30,0,329.73,341.15,9.4,7.1,0.040,705875.7,705875.7,7945,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231108,2045448.00
05/31/2017 07:45,2,0.252,ACTIVE,210.57,334.84,59.975,1496231103,"274151322000052","219011344069620",27.45,12.70,0,330.33,339.65,7.0,4.8,0.027,973907.8,973907.8,7897,0,0,0,L,1151911521,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231109,2045449.00
05/31/2017 07:45,2,0.312,ACTIVE,211.48,336.94,59.981,1496231103,"201051344000585","219011344069620",29.94,10.70,0,330.03,342.05,9.5,7.2,0.040,717649.7,717649.7,7947,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231110,2045450.00
05/31/2017 07:45,2,0.314,ACTIVE,211.25,335.44,59.938,1496231103,"201051344001230","219011344069620",28.71,10.00,0,329.73,340.55,9.2,6.9,0.035,710494.4,710494.4,7948,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231111,2045451.00
05/31/2017 07:45,2,0.324,ACTIVE,211.93,337.54,59.981,1496231103,"201051344000582","219011344069620",28.78,9.70,0,330.93,341.45,9.5,7.2,0.035,700158.8,700158.8,7936,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231111,2045452.00
05/31/2017 07:45,2,0.338,ACTIVE,211.25,336.04,59.970,1496231103,"201051344000955","219011344069620",29.24,10.30,0,330.33,340.85,10.1,7.8,0.040,719126.4,719126.4,7949,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231112,2045453.00
05/31/2017 07:45,2,0.145,ACTIVE,210.80,335.74,59.959,1496231103,"274151322000094","219011344069620",30.97,11.30,0,332.13,338.44,4.6,2.5,0.022,798051.9,798051.9,8117,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231113,2045454.00
05/31/2017 07:45,2,0.336,ACTIVE,211.70,335.74,59.959,1496231103,"201051344000579","219011344069620",28.82,10.30,0,330.33,340.85,9.8,7.6,0.040,728866.1,728866.1,7940,0,0,0,L,1122011218,0,120.65,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231114,2045455.00
05/31/2017 07:45,2,0.348,ACTIVE,211.48,336.34,59.975,1496231103,"201051344000890","219011344069620",28.86,10.70,0,329.73,341.15,10.2,7.9,0.040,713080.7,713080.7,7945,0,0,0,L,1122011218,0,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231115,2045456.00
05/31/2017 07:45,2,0.338,ACTIVE,211.70,336.64,59.965,1496231103,"201051344000438","219011344069620",29.24,10.00,0,331.23,340.85,10.0,7.7,0.040,715823.0,715823.0,7942,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231116,2045457.00
05/31/2017 07:45,2,0.393,ACTIVE,211.70,336.64,59.970,1496231103,"201051344000417","219011344069620",18.29,10.30,0,329.43,343.25,7.3,5.1,0.027,660989.8,660989.8,7964,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231117,2045458.00
05/31/2017 07:45,2,0.236,ACTIVE,210.57,334.84,59.975,1496231103,"274151322000083","219011344069620",27.41,12.00,0,331.53,339.34,6.6,4.5,0.031,964021.6,964021.6,7906,0,0,0,L,1151911521,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231118,2045459.00
05/31/2017 07:45,2,0.246,ACTIVE,211.25,336.64,59.975,1496231103,"274151322000076","219011344069620",27.73,12.00,0,332.43,339.34,7.0,4.8,0.031,1028081.3,1028081.3,7895,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231119,2045460.00
05/31/2017 07:45,2,0.307,ACTIVE,211.48,336.34,59.970,1496231103,"201051344000868","219011344069620",28.77,9.70,0,330.33,341.45,9.0,6.7,0.035,709393.4,709393.4,7945,0,0,0,L,1122011218,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231120,2045461.00
05/31/2017 07:45,2,0.236,ACTIVE,210.80,334.24,59.970,1496231103,"274151322000095","219011344069620",27.49,11.70,0,330.33,338.14,6.6,4.4,0.031,1018097.6,1018097.6,7906,0,0,0,L,1151911521,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231121,2045462.00
05/31/2017 07:45,2,0.303,ACTIVE,211.48,336.94,59.970,1496231103,"201051344000988","219011344069620",18.41,9.70,0,327.02,344.76,5.7,3.5,0.018,634947.8,634947.8,7964,0,0,0,L,1122011218,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231121,2045463.00
05/31/2017 07:45,2,0.330,ACTIVE,211.25,335.74,59.954,1496231103,"201051344001025","219011344069620",29.10,9.70,0,330.03,341.15,9.7,7.5,0.044,715249.7,715249.7,7954,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231122,2045464.00
05/31/2017 07:45,2,0.316,ACTIVE,211.70,336.34,59.981,1496231103,"201051344000458","219011344069620",29.06,10.70,0,330.63,340.55,9.3,7.1,0.035,721405.5,721405.5,7930,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231123,2045465.00
05/31/2017 07:45,2,0.316,ACTIVE,212.16,338.14,59.970,1496231103,"201051344000853","219011344069620",28.17,9.30,0,332.13,342.05,9.1,6.8,0.040,722085.9,722085.9,7938,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231124,2045466.00
05/31/2017 07:45,2,0.320,ACTIVE,211.70,338.14,59.975,1496231103,"201051344000685","219011344069620",29.16,10.30,0,330.63,342.35,9.5,7.3,0.049,715838.9,715838.9,7954,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231125,2045467.00
05/31/2017 07:45,2,0.326,ACTIVE,211.70,337.54,59.981,1496231103,"201051344000917","219011344069620",28.63,11.00,0,328.82,341.45,9.5,7.2,0.044,712452.5,712452.5,7943,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231126,2045468.00
05/31/2017 07:45,2,0.318,ACTIVE,211.70,337.54,59.970,1496231103,"201051344001145","219011344069620",29.02,10.00,0,331.83,342.05,9.4,7.1,0.049,720411.4,720411.4,7933,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231127,2045469.00
05/31/2017 07:45,2,0.352,ACTIVE,211.48,336.94,59.986,1496231103,"201051344000651","219011344069620",28.05,9.30,0,331.23,341.15,10.0,7.8,0.044,708927.0,708927.0,7948,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231128,2045470.00
05/31/2017 07:45,2,0.229,ACTIVE,210.35,336.04,59.970,1496231103,"274151322000088","219011344069620",26.86,12.00,0,330.63,338.44,6.2,4.1,0.031,924277.4,924277.4,7902,0,0,0,L,1151911521,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231129,2045471.00
05/31/2017 07:45,2,0.174,ACTIVE,211.48,359.78,59.986,1496231103,"274151322000068","219011344069620",33.54,12.30,0,332.73,361.89,5.9,3.8,0.027,798470.6,798470.6,8135,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231130,2045472.00
05/31/2017 07:45,2,0.336,ACTIVE,211.25,336.04,59.975,1496231103,"201051344001135","219011344069620",29.14,10.00,0,330.33,340.25,10.0,7.7,0.044,704392.5,704392.5,7939,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231130,2045473.00
05/31/2017 07:45,2,0.328,ACTIVE,211.25,336.34,59.944,1496231103,"201051344000594","219011344069620",29.12,10.30,0,328.82,341.15,9.7,7.5,0.049,723901.8,723901.8,7942,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231131,2045474.00
05/31/2017 07:45,2,0.338,ACTIVE,211.70,336.64,60.002,1496231103,"201051344001203","219011344069620",28.78,10.00,0,330.33,341.75,9.9,7.6,0.049,713581.2,713581.2,7959,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231132,2045475.00
05/31/2017 07:45,2,0.244,ACTIVE,210.57,334.84,59.991,1496231103,"274151322000054","219011344069620",27.49,12.30,0,330.63,338.44,6.8,4.7,0.035,941845.0,941845.0,7888,0,0,0,L,1151911521,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231133,2045476.00
05/31/2017 07:45,2,0.316,ACTIVE,211.93,336.04,60.023,1496231103,"201051344000867","219011344069620",29.06,10.70,0,330.93,340.85,9.3,7.1,0.044,708257.8,708257.8,7961,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231134,2045477.00
05/31/2017 07:45,2,0.371,ACTIVE,211.70,337.24,59.991,1496231103,"201051344001093","219011344069620",29.08,10.70,0,330.63,342.05,11.0,8.7,0.040,712288.2,712288.2,7952,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231135,2045478.00
05/31/2017 07:45,2,0.264,ACTIVE,211.48,336.64,60.023,1496231103,"201051344000900","219011344069620",28.55,9.30,0,329.73,341.15,7.7,5.5,0.044,729660.8,729660.8,7939,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231136,2045479.00
05/31/2017 07:45,2,0.330,ACTIVE,211.70,336.94,59.986,1496231103,"201051344000648","219011344069620",28.80,9.30,0,331.53,341.45,9.7,7.4,0.040,718598.1,718598.1,7935,0,0,0,L,1122011218,0,120.42,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231137,2045480.00
05/31/2017 07:45,2,0.330,ACTIVE,211.70,336.94,59.996,1496231103,"201051344000569","219011344069620",28.92,10.00,0,330.33,341.15,9.7,7.4,0.040,732040.9,732040.9,7922,0,0,0,L,1122011218,0,120.42,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231138,2045481.00
05/31/2017 07:45,2,0.326,ACTIVE,211.48,336.64,59.991,1496231103,"201051344000983","219011344069620",28.90,9.70,0,330.63,341.75,9.6,7.3,0.040,722484.6,722484.6,7941,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231139,2045482.00
05/31/2017 07:45,2,0.318,ACTIVE,211.70,336.34,59.986,1496231103,"201051344001158","219011344069620",28.23,9.30,0,330.33,341.15,9.1,6.9,0.049,707780.3,707780.3,7945,0,0,0,L,1122011218,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231139,2045483.00
05/31/2017 07:45,2,0.328,ACTIVE,212.16,338.14,59.970,1496231103,"201051344000576","219011344069620",28.84,9.70,0,330.03,341.45,9.6,7.4,0.040,722430.2,722430.2,7942,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231141,2045484.00
05/31/2017 07:45,2,0.254,ACTIVE,210.80,335.44,60.002,1496231103,"274151322000087","219011344069620",27.63,13.70,0,318.61,360.99,7.1,4.9,0.027,914724.6,914724.6,8022,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496231142,2045485.00
05/31/2017 08:00,2,0.305,ACTIVE,212.16,337.54,59.912,1496232003,"201051344000645","219011344069620",29.10,10.70,0,330.63,342.35,9.0,6.7,0.040,721358.7,721358.7,7932,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232005,2045486.00
05/31/2017 08:00,2,0.246,ACTIVE,211.03,335.14,59.928,1496232003,"274151322000085","219011344069620",27.35,12.30,0,331.53,338.74,6.8,4.7,0.031,938197.1,938197.1,7895,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232006,2045487.00
05/31/2017 08:00,2,0.320,ACTIVE,212.16,338.74,59.954,1496232003,"201051344000633","219011344069620",28.92,10.00,0,330.63,343.85,9.4,7.1,0.040,707793.8,707793.8,7966,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232007,2045488.00
05/31/2017 08:00,2,0.324,ACTIVE,211.70,336.04,59.959,1496232003,"201051344000469","219011344069620",29.56,9.00,0,328.52,342.05,9.8,7.5,0.040,710930.8,710930.8,7943,0,0,0,L,1122011218,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232008,2045489.00
05/31/2017 08:00,2,0.342,ACTIVE,211.03,336.04,59.986,1496232003,"201051344000646","219011344069620",28.82,10.30,0,329.73,342.95,10.0,7.7,0.053,705877.6,705877.6,7946,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232009,2045490.00
05/31/2017 08:00,2,0.275,ACTIVE,210.80,336.04,59.954,1496232003,"274151322000052","219011344069620",27.63,12.70,0,330.63,339.65,7.7,5.5,0.031,973909.2,973909.2,7898,0,0,0,L,1151911521,0,120.42,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232010,2045491.00
05/31/2017 08:00,2,0.350,ACTIVE,211.25,336.34,59.981,1496232003,"201051344000585","219011344069620",28.86,10.70,0,330.33,342.35,10.2,8.0,0.040,717651.6,717651.6,7948,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232011,2045492.00
05/31/2017 08:00,2,0.336,ACTIVE,211.03,335.44,59.917,1496232003,"201051344001230","219011344069620",28.53,10.30,0,330.03,340.25,9.7,7.5,0.040,710496.3,710496.3,7949,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232012,2045493.00
05/31/2017 08:00,2,0.350,ACTIVE,211.70,336.94,59.954,1496232003,"201051344000582","219011344069620",28.13,9.70,0,330.33,342.05,10.0,7.7,0.044,700160.7,700160.7,7937,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232012,2045494.00
05/31/2017 08:00,2,0.361,ACTIVE,210.80,335.74,59.959,1496232003,"201051344000955","219011344069620",28.71,10.30,0,329.13,341.15,10.6,8.3,0.044,719128.5,719128.5,7950,0,0,0,L,1122011218,0,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232013,2045495.00
05/31/2017 08:00,2,0.158,ACTIVE,210.80,351.37,59.944,1496232003,"274151322000094","219011344069620",32.68,11.70,0,332.43,360.69,5.2,3.1,0.018,798052.6,798052.6,8118,0,0,0,L,1151911521,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232014,2045496.00
05/31/2017 08:00,2,0.355,ACTIVE,211.70,336.34,59.933,1496232003,"201051344000579","219011344069620",28.65,10.30,0,330.33,341.15,10.3,8.1,0.040,728868.0,728868.0,7941,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232015,2045497.00
05/31/2017 08:00,2,0.361,ACTIVE,211.03,334.84,59.965,1496232003,"201051344000890","219011344069620",28.78,10.70,0,330.03,342.35,10.6,8.3,0.049,713082.7,713082.7,7946,0,0,0,L,1122011218,0,121.33,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232016,2045498.00
05/31/2017 08:00,2,0.354,ACTIVE,211.25,336.04,59.959,1496232003,"201051344000438","219011344069620",29.02,10.30,0,331.53,342.35,10.4,8.1,0.044,715825.0,715825.0,7943,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232017,2045499.00
05/31/2017 08:00,2,0.412,ACTIVE,211.25,335.44,59.959,1496232003,"201051344000417","219011344069620",18.09,10.30,0,330.63,341.45,7.6,5.4,0.022,660991.1,660991.1,7965,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232018,2045500.00
05/31/2017 08:00,2,0.250,ACTIVE,211.03,334.54,59.959,1496232003,"274151322000083","219011344069620",27.71,12.70,0,330.93,343.55,7.0,4.8,0.027,964022.8,964022.8,7907,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232019,2045501.00
05/31/2017 08:00,2,0.248,ACTIVE,211.48,335.14,59.986,1496232003,"274151322000076","219011344069620",28.80,12.30,0,332.13,343.85,7.3,5.1,0.035,1028082.5,1028082.5,7896,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232020,2045502.00
05/31/2017 08:00,2,0.318,ACTIVE,211.48,336.64,59.965,1496232003,"201051344000868","219011344069620",28.73,9.70,0,330.63,341.75,9.3,7.0,0.044,709395.1,709395.1,7946,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232021,2045503.00
05/31/2017 08:00,2,0.244,ACTIVE,211.03,336.04,59.949,1496232003,"274151322000095","219011344069620",27.79,12.00,0,331.23,338.74,6.9,4.7,0.031,1018098.7,1018098.7,7907,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232021,2045504.00
05/31/2017 08:00,2,0.318,ACTIVE,211.48,337.54,59.949,1496232003,"201051344000988","219011344069620",17.97,9.70,0,329.73,342.95,5.8,3.7,0.022,634948.7,634948.7,7965,0,0,0,L,1122011218,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232022,2045505.00
05/31/2017 08:00,2,0.334,ACTIVE,210.80,334.84,59.970,1496232003,"201051344001025","219011344069620",29.06,9.70,0,330.33,342.05,9.8,7.6,0.040,715251.5,715251.5,7955,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232023,2045506.00
05/31/2017 08:00,2,0.324,ACTIVE,211.70,336.04,59.954,1496232003,"201051344000458","219011344069620",28.71,10.70,0,331.23,341.15,9.4,7.2,0.040,721407.3,721407.3,7931,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232024,2045507.00
05/31/2017 08:00,2,0.312,ACTIVE,212.16,338.14,59.954,1496232003,"201051344000853","219011344069620",28.78,9.70,0,332.13,343.85,9.2,6.9,0.040,722087.6,722087.6,7939,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232025,2045508.00
05/31/2017 08:00,2,0.322,ACTIVE,211.48,336.94,59.917,1496232003,"201051344000685","219011344069620",28.77,10.30,0,331.23,343.55,9.5,7.2,0.049,715840.6,715840.6,7955,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232026,2045509.00
05/31/2017 08:00,2,0.318,ACTIVE,211.25,336.64,59.965,1496232003,"201051344000917","219011344069620",29.06,11.00,0,330.03,343.55,9.4,7.2,0.044,712454.3,712454.3,7944,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232027,2045510.00
05/31/2017 08:00,2,0.314,ACTIVE,211.25,336.34,59.981,1496232003,"201051344001145","219011344069620",29.06,10.00,0,331.53,344.15,9.3,7.1,0.040,720413.1,720413.1,7934,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232028,2045511.00
05/31/2017 08:00,2,0.336,ACTIVE,211.03,336.34,59.949,1496232003,"201051344000651","219011344069620",29.18,9.30,0,331.53,342.95,9.9,7.7,0.040,708928.9,708928.9,7949,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232029,2045512.00
05/31/2017 08:00,2,0.225,ACTIVE,210.57,334.84,59.954,1496232003,"274151322000088","219011344069620",26.98,12.30,0,330.63,339.04,6.1,4.0,0.031,924278.4,924278.4,7903,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232030,2045513.00
05/31/2017 08:00,2,0.170,ACTIVE,211.48,357.08,59.954,1496232003,"274151322000068","219011344069620",33.16,13.00,0,333.63,371.81,5.7,3.6,0.022,798471.5,798471.5,8136,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232031,2045514.00
05/31/2017 08:00,2,0.328,ACTIVE,210.80,335.44,59.954,1496232003,"201051344001135","219011344069620",28.73,10.00,0,330.33,342.35,9.6,7.3,0.049,704394.3,704394.3,7940,0,0,0,L,1122011218,0,121.10,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232031,2045515.00
05/31/2017 08:00,2,0.316,ACTIVE,211.48,336.34,59.959,1496232003,"201051344000594","219011344069620",29.22,10.70,0,329.43,342.35,9.4,7.2,0.035,723903.6,723903.6,7943,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232032,2045516.00
05/31/2017 08:00,2,0.320,ACTIVE,211.03,335.44,59.965,1496232003,"201051344001203","219011344069620",28.88,10.30,0,331.53,344.15,9.4,7.2,0.040,713583.0,713583.0,7960,0,0,0,L,1122011218,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232033,2045517.00
05/31/2017 08:00,2,0.234,ACTIVE,210.57,336.34,59.954,1496232003,"274151322000054","219011344069620",27.51,12.30,0,330.63,342.65,6.5,4.4,0.031,941846.1,941846.1,7889,0,0,0,L,1151911521,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232034,2045518.00
05/31/2017 08:00,2,0.305,ACTIVE,211.93,336.64,59.975,1496232003,"201051344000867","219011344069620",28.90,10.70,0,331.23,342.65,9.0,6.7,0.035,708259.5,708259.5,7962,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232035,2045519.00
05/31/2017 08:00,2,0.352,ACTIVE,211.03,336.04,59.928,1496232003,"201051344001093","219011344069620",29.06,11.00,0,330.93,342.65,10.4,8.1,0.040,712290.3,712290.3,7953,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232036,2045520.00
05/31/2017 08:00,2,0.250,ACTIVE,211.48,337.24,59.949,1496232003,"201051344000900","219011344069620",28.43,9.30,0,330.63,342.35,7.2,5.0,0.040,729662.1,729662.1,7940,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232037,2045521.00
05/31/2017 08:00,2,0.314,ACTIVE,211.70,336.94,59.938,1496232003,"201051344000648","219011344069620",28.86,9.30,0,331.53,342.95,9.2,7.0,0.035,718599.9,718599.9,7936,0,0,0,L,1122011218,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232038,2045522.00
05/31/2017 08:00,2,0.311,ACTIVE,211.70,336.64,59.975,1496232003,"201051344000569","219011344069620",28.80,10.00,0,330.93,342.05,9.1,6.9,0.040,732042.6,732042.6,7923,0,0,0,L,1122011218,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232039,2045523.00
05/31/2017 08:00,2,0.301,ACTIVE,211.48,336.04,59.938,1496232003,"201051344000983","219011344069620",29.14,10.00,0,330.93,342.05,8.9,6.7,0.040,722486.3,722486.3,7942,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232039,2045524.00
05/31/2017 08:00,2,0.293,ACTIVE,211.70,336.64,59.959,1496232003,"201051344001158","219011344069620",28.94,9.30,0,329.73,342.95,8.6,6.4,0.040,707782.0,707782.0,7946,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232040,2045525.00
05/31/2017 08:00,2,0.311,ACTIVE,211.93,337.24,59.970,1496232003,"201051344000576","219011344069620",28.73,9.70,0,331.53,342.95,9.1,6.9,0.031,722431.9,722431.9,7943,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232041,2045526.00
05/31/2017 08:00,2,0.232,ACTIVE,211.03,338.14,59.944,1496232003,"274151322000087","219011344069620",27.57,14.30,0,331.23,339.95,6.5,4.4,0.031,914725.7,914725.7,8023,0,0,0,L,1151911521,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232042,2045527.00
05/31/2017 08:15,2,0.451,ACTIVE,212.16,337.84,59.944,1496232904,"201051344000645","219011344069620",28.47,10.30,0,332.43,343.85,13.0,10.6,0.071,721360.9,721360.9,7933,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232905,2045528.00
05/31/2017 08:15,2,0.381,ACTIVE,211.03,335.74,59.981,1496232904,"274151322000085","219011344069620",27.83,12.30,0,331.53,340.55,10.8,8.5,0.062,938198.7,938198.7,7896,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232906,2045529.00
05/31/2017 08:15,2,0.447,ACTIVE,212.16,338.44,59.975,1496232904,"201051344000633","219011344069620",29.76,10.30,0,330.03,345.06,13.5,11.1,0.080,707796.1,707796.1,7967,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232907,2045530.00
05/31/2017 08:15,2,0.475,ACTIVE,211.70,337.24,59.996,1496232904,"201051344000469","219011344069620",28.49,9.00,0,329.73,343.55,13.7,11.3,0.080,710933.2,710933.2,7944,0,0,0,L,1122011218,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232908,2045531.00
05/31/2017 08:15,2,0.480,ACTIVE,210.80,337.54,59.981,1496232904,"201051344000646","219011344069620",29.30,10.70,0,328.82,343.85,14.3,11.9,0.084,705880.1,705880.1,7947,0,0,0,L,1122011218,0,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232908,2045532.00
05/31/2017 08:15,2,0.412,ACTIVE,210.57,336.64,59.986,1496232904,"274151322000052","219011344069620",27.85,13.00,0,330.63,340.85,11.6,9.3,0.066,973911.0,973911.0,7899,0,0,0,L,1151911521,0,120.42,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232910,2045533.00
05/31/2017 08:15,2,0.484,ACTIVE,211.25,338.44,59.975,1496232904,"201051344000585","219011344069620",29.40,10.70,0,330.03,343.85,14.4,12.0,0.084,717654.1,717654.1,7949,0,0,0,L,1122011218,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232911,2045534.00
05/31/2017 08:15,2,0.455,ACTIVE,210.80,336.64,59.965,1496232904,"201051344001230","219011344069620",29.86,10.30,0,327.62,342.65,13.8,11.4,0.084,710498.7,710498.7,7950,0,0,0,L,1122011218,0,121.10,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232912,2045535.00
05/31/2017 08:15,2,0.473,ACTIVE,211.48,337.84,59.975,1496232904,"201051344000582","219011344069620",29.54,10.00,0,330.03,344.15,14.2,11.7,0.084,700163.1,700163.1,7938,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232913,2045536.00
05/31/2017 08:15,2,0.502,ACTIVE,210.57,337.24,59.975,1496232904,"201051344000955","219011344069620",28.96,10.30,0,328.22,342.65,14.8,12.4,0.084,719131.1,719131.1,7951,0,0,0,L,1122011218,0,120.42,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232914,2045537.00
05/31/2017 08:15,2,0.219,ACTIVE,210.80,425.61,59.970,1496232904,"274151322000094","219011344069620",40.39,13.00,0,332.73,432.22,8.9,6.7,0.044,798053.9,798053.9,8119,0,0,0,L,1151911521,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232915,2045538.00
05/31/2017 08:15,2,0.469,ACTIVE,211.48,336.94,59.938,1496232904,"201051344000579","219011344069620",29.90,10.30,0,330.63,343.25,14.2,11.8,0.071,728870.6,728870.6,7942,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232915,2045539.00
05/31/2017 08:15,2,0.500,ACTIVE,210.80,336.94,59.975,1496232904,"201051344000890","219011344069620",29.06,11.00,0,328.52,343.85,14.7,12.3,0.080,713085.4,713085.4,7947,0,0,0,L,1122011218,0,121.10,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232916,2045540.00
05/31/2017 08:15,2,0.490,ACTIVE,211.25,337.24,59.965,1496232904,"201051344000438","219011344069620",29.50,10.30,0,330.33,343.55,14.7,12.2,0.080,715827.6,715827.6,7944,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232917,2045541.00
05/31/2017 08:15,2,0.490,ACTIVE,211.25,336.04,59.986,1496232904,"201051344000417","219011344069620",19.86,10.30,0,329.43,340.85,9.9,7.6,0.053,660992.7,660992.7,7966,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232918,2045542.00
05/31/2017 08:15,2,0.385,ACTIVE,210.80,335.74,59.975,1496232904,"274151322000083","219011344069620",27.83,12.70,0,331.53,340.85,10.8,8.5,0.071,964024.5,964024.5,7908,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232919,2045543.00
05/31/2017 08:15,2,0.387,ACTIVE,211.03,336.04,59.975,1496232904,"274151322000076","219011344069620",29.02,12.70,0,332.73,341.75,11.3,9.0,0.066,1028084.3,1028084.3,7897,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232920,2045544.00
05/31/2017 08:15,2,0.453,ACTIVE,211.48,337.24,59.981,1496232904,"201051344000868","219011344069620",28.86,9.70,0,330.63,342.95,13.3,10.9,0.075,709397.4,709397.4,7947,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232921,2045545.00
05/31/2017 08:15,2,0.373,ACTIVE,210.57,336.04,60.007,1496232904,"274151322000095","219011344069620",28.84,12.00,0,331.53,339.95,10.9,8.6,0.066,1018100.5,1018100.5,7908,0,0,0,L,1151911521,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232922,2045546.00
05/31/2017 08:15,2,0.430,ACTIVE,211.48,337.54,60.018,1496232904,"201051344000988","219011344069620",18.79,9.70,0,329.43,342.65,8.2,6.0,0.049,634949.9,634949.9,7966,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232923,2045547.00
05/31/2017 08:15,2,0.457,ACTIVE,210.80,336.34,59.938,1496232904,"201051344001025","219011344069620",30.32,10.00,0,329.73,343.55,14.1,11.6,0.080,715254.0,715254.0,7956,0,0,0,L,1122011218,0,120.65,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232924,2045548.00
05/31/2017 08:15,2,0.445,ACTIVE,211.48,336.04,59.970,1496232904,"201051344000458","219011344069620",29.64,11.00,0,330.93,343.55,13.4,11.0,0.075,721409.6,721409.6,7932,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232924,2045549.00
05/31/2017 08:15,2,0.447,ACTIVE,211.93,337.54,59.981,1496232904,"201051344000853","219011344069620",28.94,9.70,0,332.43,345.36,13.1,10.7,0.080,722089.8,722089.8,7940,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232925,2045550.00
05/31/2017 08:15,2,0.500,ACTIVE,211.25,337.84,59.991,1496232904,"201051344000685","219011344069620",23.87,10.30,0,330.03,344.15,12.2,9.8,0.075,715843.0,715843.0,7956,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232926,2045551.00
05/31/2017 08:15,2,0.473,ACTIVE,211.03,337.84,59.981,1496232904,"201051344000917","219011344069620",29.08,11.30,0,329.43,343.85,14.0,11.6,0.080,712456.7,712456.7,7945,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232927,2045552.00
05/31/2017 08:15,2,0.457,ACTIVE,211.03,338.14,59.986,1496232904,"201051344001145","219011344069620",29.64,10.00,0,330.63,344.15,13.7,11.3,0.075,720415.5,720415.5,7935,0,0,0,L,1122011218,0,120.88,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232928,2045553.00
05/31/2017 08:15,2,0.494,ACTIVE,211.03,337.54,59.975,1496232904,"201051344000651","219011344069620",29.00,9.70,0,330.63,344.45,14.6,12.1,0.084,708931.4,708931.4,7950,0,0,0,L,1122011218,0,121.33,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232929,2045554.00
05/31/2017 08:15,2,0.357,ACTIVE,210.35,335.14,59.991,1496232904,"274151322000088","219011344069620",27.83,12.30,0,330.63,339.95,10.1,7.8,0.062,924280.0,924280.0,7904,0,0,0,L,1151911521,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232930,2045555.00
05/31/2017 08:15,2,0.258,ACTIVE,211.25,408.18,59.975,1496232904,"274151322000068","219011344069620",38.51,14.30,0,333.33,424.41,10.1,7.8,0.053,798473.0,798473.0,8137,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232931,2045556.00
05/31/2017 08:15,2,0.475,ACTIVE,210.57,336.64,59.975,1496232904,"201051344001135","219011344069620",29.34,10.00,0,330.03,342.95,14.1,11.7,0.084,704396.8,704396.8,7941,0,0,0,L,1122011218,0,120.88,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232932,2045557.00
05/31/2017 08:15,2,0.459,ACTIVE,211.25,336.94,59.981,1496232904,"201051344000594","219011344069620",29.58,10.70,0,330.03,342.95,13.7,11.3,0.071,723906.0,723906.0,7944,0,0,0,L,1122011218,0,120.88,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232933,2045558.00
05/31/2017 08:15,2,0.463,ACTIVE,211.03,336.64,59.981,1496232904,"201051344001203","219011344069620",30.10,10.30,0,331.23,344.45,14.2,11.7,0.088,713585.5,713585.5,7961,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232934,2045559.00
05/31/2017 08:15,2,0.375,ACTIVE,210.57,336.04,59.970,1496232904,"274151322000054","219011344069620",28.25,12.70,0,330.63,340.25,10.7,8.4,0.071,941847.8,941847.8,7890,0,0,0,L,1151911521,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232935,2045560.00
05/31/2017 08:15,2,0.432,ACTIVE,211.70,336.04,59.986,1496232904,"201051344000867","219011344069620",30.22,10.70,0,330.93,342.95,13.2,10.9,0.075,708261.7,708261.7,7963,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232936,2045561.00
05/31/2017 08:15,2,0.527,ACTIVE,211.03,337.84,59.981,1496232904,"201051344001093","219011344069620",27.53,11.00,0,330.03,343.55,14.7,12.3,0.080,712293.0,712293.0,7954,0,0,0,L,1122011218,0,120.88,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232936,2045562.00
05/31/2017 08:15,2,0.402,ACTIVE,211.25,336.64,59.954,1496232904,"201051344000900","219011344069620",28.45,9.70,0,330.93,343.55,11.6,9.3,0.075,729664.0,729664.0,7941,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232937,2045563.00
05/31/2017 08:15,2,0.461,ACTIVE,211.70,336.64,59.965,1496232904,"201051344000648","219011344069620",29.30,9.70,0,331.53,343.55,13.7,11.3,0.075,718602.3,718602.3,7937,0,0,0,L,1122011218,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232938,2045564.00
05/31/2017 08:15,2,0.453,ACTIVE,211.48,336.34,59.986,1496232904,"201051344000569","219011344069620",29.62,10.00,0,331.23,342.95,13.6,11.2,0.080,732045.0,732045.0,7924,0,0,0,L,1122011218,0,120.42,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232939,2045565.00
05/31/2017 08:15,2,0.441,ACTIVE,211.48,336.04,59.981,1496232904,"201051344000983","219011344069620",30.10,10.00,0,330.63,342.95,13.4,11.1,0.075,722488.7,722488.7,7943,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232940,2045566.00
05/31/2017 08:15,2,0.445,ACTIVE,211.48,336.94,59.975,1496232904,"201051344001158","219011344069620",28.92,9.70,0,330.03,343.55,13.1,10.7,0.088,707784.2,707784.2,7947,0,0,0,L,1122011218,0,120.65,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232941,2045567.00
05/31/2017 08:15,2,0.459,ACTIVE,211.93,337.24,59.981,1496232904,"201051344000576","219011344069620",29.00,9.70,0,330.63,344.45,13.5,11.1,0.075,722434.2,722434.2,7944,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232942,2045568.00
05/31/2017 08:15,2,0.393,ACTIVE,210.80,337.24,59.975,1496232904,"274151322000087","219011344069620",27.85,15.00,0,331.23,340.85,11.0,8.7,0.053,914727.4,914727.4,8024,0,0,0,L,1151911521,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496232943,2045569.00
05/31/2017 08:30,2,0.650,ACTIVE,212.38,340.25,60.002,1496233803,"201051344000645","219011344069620",29.66,10.70,0,330.63,348.36,19.6,17.0,0.133,721364.2,721364.2,7934,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233804,2045570.00
05/31/2017 08:30,2,0.584,ACTIVE,211.03,339.34,60.002,1496233803,"274151322000085","219011344069620",29.30,12.70,0,331.23,344.15,17.4,14.8,0.106,938201.5,938201.5,7897,0,0,0,L,1151911521,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233805,2045571.00
05/31/2017 08:30,2,0.660,ACTIVE,212.61,341.15,60.002,1496233803,"201051344000633","219011344069620",29.44,10.30,0,330.03,349.86,19.7,17.1,0.146,707799.5,707799.5,7968,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233806,2045572.00
05/31/2017 08:30,2,0.660,ACTIVE,212.16,339.95,60.028,1496233803,"201051344000469","219011344069620",30.16,8.50,0,329.43,348.36,20.2,17.6,0.137,710936.7,710936.7,7945,0,0,0,L,1122011218,0,120.42,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233807,2045573.00
05/31/2017 08:30,2,0.604,ACTIVE,210.80,337.84,59.986,1496233803,"274151322000052","219011344069620",29.84,13.00,0,330.03,344.76,18.2,15.7,0.110,973914.0,973914.0,7900,0,0,0,L,1151911521,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233809,2045574.00
05/31/2017 08:30,2,0.699,ACTIVE,212.38,342.65,59.991,1496233803,"201051344000585","219011344069620",30.24,10.70,0,330.03,350.47,21.4,18.8,0.146,717657.9,717657.9,7950,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233810,2045575.00
05/31/2017 08:30,2,0.680,ACTIVE,212.16,340.85,59.991,1496233803,"201051344001230","219011344069620",30.08,10.70,0,327.62,348.96,20.7,18.1,0.146,710502.3,710502.3,7951,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233811,2045576.00
05/31/2017 08:30,2,0.684,ACTIVE,212.83,342.65,59.986,1496233803,"201051344000582","219011344069620",30.20,10.00,0,330.63,350.77,21.0,18.3,0.141,700166.8,700166.8,7939,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233812,2045577.00
05/31/2017 08:30,2,0.699,ACTIVE,211.93,341.15,59.991,1496233803,"201051344000955","219011344069620",30.43,10.70,0,328.22,349.56,21.6,18.9,0.150,719134.9,719134.9,7952,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233813,2045578.00
05/31/2017 08:30,2,0.238,ACTIVE,211.03,455.97,59.991,1496233803,"274151322000094","219011344069620",43.59,14.30,0,332.43,461.38,10.4,8.1,0.049,798055.8,798055.8,8120,0,0,0,L,1151911521,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233813,2045579.00
05/31/2017 08:30,2,0.668,ACTIVE,211.93,339.65,59.986,1496233803,"201051344000579","219011344069620",29.90,10.70,0,330.33,348.36,20.2,17.6,0.133,728874.2,728874.2,7943,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233814,2045580.00
05/31/2017 08:30,2,0.703,ACTIVE,211.93,341.15,59.991,1496233803,"201051344000890","219011344069620",30.32,11.00,0,329.73,350.17,21.6,18.9,0.146,713089.2,713089.2,7948,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233815,2045581.00
05/31/2017 08:30,2,0.688,ACTIVE,212.38,341.15,59.986,1496233803,"201051344000438","219011344069620",30.34,10.30,0,330.33,350.77,21.2,18.5,0.141,715831.4,715831.4,7945,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233816,2045582.00
05/31/2017 08:30,2,0.695,ACTIVE,212.38,339.95,59.986,1496233803,"201051344000417","219011344069620",19.90,10.70,0,329.73,345.96,14.1,11.6,0.093,660995.1,660995.1,7967,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233817,2045583.00
05/31/2017 08:30,2,0.568,ACTIVE,211.03,337.24,59.986,1496233803,"274151322000083","219011344069620",29.34,13.00,0,330.63,344.76,16.9,14.4,0.110,964027.3,964027.3,7909,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233818,2045584.00
05/31/2017 08:30,2,0.588,ACTIVE,211.48,336.34,59.991,1496233803,"274151322000076","219011344069620",29.84,12.70,0,331.23,346.26,17.8,15.2,0.106,1028087.4,1028087.4,7898,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233819,2045585.00
05/31/2017 08:30,2,0.623,ACTIVE,211.70,339.04,59.991,1496233803,"201051344000868","219011344069620",30.06,10.00,0,329.73,347.76,19.0,16.4,0.128,709400.8,709400.8,7948,0,0,0,L,1122011218,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233820,2045586.00
05/31/2017 08:30,2,0.564,ACTIVE,210.80,336.94,59.986,1496233803,"274151322000095","219011344069620",29.66,12.30,0,330.03,344.15,17.0,14.5,0.106,1018103.3,1018103.3,7909,0,0,0,L,1151911521,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233821,2045587.00
05/31/2017 08:30,2,0.600,ACTIVE,211.70,338.74,59.981,1496233803,"201051344000988","219011344069620",19.46,9.70,0,328.82,345.36,11.9,9.5,0.084,634951.9,634951.9,7967,0,0,0,L,1122011218,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233822,2045588.00
05/31/2017 08:30,2,0.658,ACTIVE,212.16,340.55,59.959,1496233803,"201051344001025","219011344069620",30.32,10.00,0,330.03,350.77,20.2,17.6,0.137,715257.8,715257.8,7957,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233822,2045589.00
