ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2017 08:30,2,0.611,ACTIVE,211.70,338.74,59.965,1496233803,"201051344000458","219011344069620",29.90,11.00,0,330.03,347.76,18.6,16.0,0.128,721413.1,721413.1,7933,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233823,2045590.00
05/31/2017 08:30,2,0.600,ACTIVE,212.38,340.55,59.975,1496233803,"201051344000853","219011344069620",30.22,9.70,0,330.63,350.47,18.4,15.8,0.124,722093.2,722093.2,7941,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233824,2045591.00
05/31/2017 08:30,2,0.641,ACTIVE,212.38,342.05,59.991,1496233803,"201051344000685","219011344069620",29.94,10.30,0,330.03,350.77,19.4,16.8,0.141,715846.6,715846.6,7957,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233825,2045592.00
05/31/2017 08:30,2,0.645,ACTIVE,212.38,341.75,60.002,1496233803,"201051344000917","219011344069620",29.46,11.30,0,330.03,350.77,19.2,16.6,0.128,712460.3,712460.3,7946,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233826,2045593.00
05/31/2017 08:30,2,0.627,ACTIVE,212.38,341.45,59.981,1496233803,"201051344001145","219011344069620",30.26,10.30,0,331.23,350.77,19.2,16.7,0.133,720419.1,720419.1,7936,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233827,2045594.00
05/31/2017 08:30,2,0.646,ACTIVE,212.38,341.45,59.944,1496233803,"201051344000651","219011344069620",30.14,9.70,0,330.63,350.47,19.8,17.1,0.133,708935.2,708935.2,7951,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233828,2045595.00
05/31/2017 08:30,2,0.518,ACTIVE,210.35,337.24,59.991,1496233803,"274151322000088","219011344069620",28.71,12.70,0,329.73,343.85,15.1,12.6,0.084,924282.6,924282.6,7905,0,0,0,L,1151911521,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233829,2045596.00
05/31/2017 08:30,2,0.369,ACTIVE,211.70,418.70,59.991,1496233803,"274151322000068","219011344069620",39.58,15.00,0,333.93,440.64,14.9,12.5,0.080,798475.6,798475.6,8138,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233830,2045597.00
05/31/2017 08:30,2,0.641,ACTIVE,211.70,339.95,59.981,1496233803,"201051344001135","219011344069620",29.82,10.30,0,328.82,349.86,19.4,16.8,0.133,704400.5,704400.5,7942,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233831,2045598.00
05/31/2017 08:30,2,0.604,ACTIVE,211.25,338.74,59.981,1496233803,"201051344000594","219011344069620",29.82,11.00,0,328.22,347.76,18.2,15.7,0.119,723909.5,723909.5,7945,0,0,0,L,1122011218,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233832,2045599.00
05/31/2017 08:30,2,0.635,ACTIVE,212.16,340.55,60.012,1496233803,"201051344001203","219011344069620",29.64,10.70,0,330.03,351.67,19.1,16.5,0.128,713589.2,713589.2,7962,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233833,2045600.00
05/31/2017 08:30,2,0.520,ACTIVE,210.80,338.44,59.981,1496233803,"274151322000054","219011344069620",29.32,13.00,0,330.03,344.45,15.4,13.0,0.093,941850.6,941850.6,7891,0,0,0,L,1151911521,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233834,2045601.00
05/31/2017 08:30,2,0.588,ACTIVE,212.16,338.14,59.991,1496233803,"201051344000867","219011344069620",29.70,11.00,0,328.82,347.76,17.7,15.2,0.115,708265.1,708265.1,7964,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233834,2045602.00
05/31/2017 08:30,2,0.654,ACTIVE,212.16,341.45,60.018,1496233803,"201051344001093","219011344069620",29.88,11.00,0,330.03,350.47,19.9,17.3,0.119,712296.9,712296.9,7955,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233835,2045603.00
05/31/2017 08:30,2,0.531,ACTIVE,211.93,339.04,59.986,1496233803,"201051344000900","219011344069620",29.62,9.70,0,329.13,347.46,16.0,13.5,0.110,729666.9,729666.9,7942,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233836,2045604.00
05/31/2017 08:30,2,0.582,ACTIVE,212.16,339.04,60.039,1496233803,"201051344000648","219011344069620",30.10,9.70,0,330.03,348.06,17.8,15.3,0.115,718605.8,718605.8,7938,0,0,0,L,1122011218,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233837,2045605.00
05/31/2017 08:30,2,0.578,ACTIVE,212.16,339.34,60.007,1496233803,"201051344000569","219011344069620",30.32,10.00,0,329.73,348.36,17.8,15.3,0.115,732048.4,732048.4,7925,0,0,0,L,1122011218,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233838,2045606.00
05/31/2017 08:30,2,0.576,ACTIVE,211.93,338.74,59.986,1496233803,"201051344000983","219011344069620",29.92,10.00,0,329.43,348.06,17.5,15.0,0.119,722492.1,722492.1,7944,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233839,2045607.00
05/31/2017 08:30,2,0.572,ACTIVE,212.16,339.04,59.986,1496233803,"201051344001158","219011344069620",29.58,9.70,0,328.82,348.06,17.1,14.6,0.119,707787.5,707787.5,7948,0,0,0,L,1122011218,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233840,2045608.00
05/31/2017 08:30,2,0.578,ACTIVE,212.38,339.65,60.034,1496233803,"201051344000576","219011344069620",29.96,9.70,0,329.43,348.66,17.6,15.0,0.115,722437.7,722437.7,7945,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233841,2045609.00
05/31/2017 08:30,2,0.518,ACTIVE,211.25,339.95,59.986,1496233803,"274151322000087","219011344069620",28.78,15.50,0,330.93,344.15,15.1,12.7,0.075,914730.3,914730.3,8025,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233842,2045610.00
05/31/2017 08:30,2,0.621,ACTIVE,211.93,341.15,59.986,1496233803,"201051344000646","219011344069620",29.98,10.70,0,329.13,350.47,18.9,16.3,0.128,705883.9,705883.9,7948,0,0,0,L,1122011218,1,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496233843,2045611.00
05/31/2017 08:45,2,0.686,ACTIVE,212.16,340.25,60.002,1496234704,"201051344000645","219011344069620",29.70,10.70,0,320.11,351.37,20.7,18.0,0.150,721368.0,721368.0,7935,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234705,2045612.00
05/31/2017 08:45,2,0.629,ACTIVE,211.03,339.34,59.991,1496234704,"274151322000085","219011344069620",29.18,12.70,0,319.21,344.15,18.6,16.0,0.115,938204.7,938204.7,7898,0,0,0,L,1151911521,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234706,2045613.00
05/31/2017 08:45,2,0.691,ACTIVE,212.38,341.75,59.996,1496234704,"201051344000633","219011344069620",30.10,10.30,0,324.32,351.67,21.1,18.5,0.150,707803.4,707803.4,7969,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234706,2045614.00
05/31/2017 08:45,2,0.723,ACTIVE,211.93,339.95,60.002,1496234704,"201051344000469","219011344069620",28.96,9.00,0,318.91,349.26,21.2,18.6,0.155,710940.6,710940.6,7946,0,0,0,L,1122011218,0,120.42,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234707,2045615.00
05/31/2017 08:45,2,0.756,ACTIVE,211.70,341.75,60.034,1496234704,"201051344000646","219011344069620",30.36,11.00,0,324.62,350.77,23.2,20.5,0.172,705887.9,705887.9,7949,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234708,2045616.00
05/31/2017 08:45,2,0.664,ACTIVE,210.57,336.34,59.991,1496234704,"274151322000052","219011344069620",29.58,13.30,0,318.30,345.06,19.9,17.3,0.119,973917.5,973917.5,7901,0,0,0,L,1151911521,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234709,2045617.00
05/31/2017 08:45,2,0.777,ACTIVE,211.93,342.05,60.002,1496234704,"201051344000585","219011344069620",30.10,11.00,0,321.31,351.97,23.7,21.0,0.172,717662.2,717662.2,7951,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234710,2045618.00
05/31/2017 08:45,2,0.746,ACTIVE,211.70,341.15,59.981,1496234704,"201051344001230","219011344069620",30.32,10.70,0,325.22,350.77,22.9,20.2,0.164,710506.4,710506.4,7952,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234711,2045619.00
05/31/2017 08:45,2,0.768,ACTIVE,212.38,342.05,59.991,1496234704,"201051344000582","219011344069620",29.94,10.00,0,319.51,351.67,23.3,20.6,0.159,700171.0,700171.0,7940,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234712,2045620.00
05/31/2017 08:45,2,0.773,ACTIVE,211.48,341.45,59.996,1496234704,"201051344000955","219011344069620",30.51,11.00,0,322.81,351.07,24.0,21.2,0.168,719139.3,719139.3,7953,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234713,2045621.00
05/31/2017 08:45,2,0.240,ACTIVE,210.57,461.98,59.986,1496234704,"274151322000094","219011344069620",44.03,15.00,0,332.13,463.48,10.8,8.5,0.062,798057.8,798057.8,8121,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234714,2045622.00
05/31/2017 08:45,2,0.730,ACTIVE,211.93,339.95,59.986,1496234704,"201051344000579","219011344069620",30.10,10.70,0,318.91,348.96,22.3,19.6,0.150,728878.2,728878.2,7944,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234714,2045623.00
05/31/2017 08:45,2,0.787,ACTIVE,211.70,340.85,59.986,1496234704,"201051344000890","219011344069620",30.51,11.30,0,322.81,352.57,24.4,21.6,0.168,713093.6,713093.6,7949,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234715,2045624.00
05/31/2017 08:45,2,0.768,ACTIVE,212.38,342.35,59.991,1496234704,"201051344000438","219011344069620",30.75,10.70,0,320.71,351.37,24.0,21.2,0.172,715835.8,715835.8,7946,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234716,2045625.00
05/31/2017 08:45,2,0.789,ACTIVE,212.16,339.95,59.991,1496234704,"201051344000417","219011344069620",19.96,10.70,0,320.11,347.76,16.0,13.5,0.106,660997.8,660997.8,7968,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234717,2045626.00
05/31/2017 08:45,2,0.646,ACTIVE,210.80,336.64,59.991,1496234704,"274151322000083","219011344069620",29.50,13.30,0,318.91,344.45,19.3,16.7,0.124,964030.6,964030.6,7910,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234718,2045627.00
05/31/2017 08:45,2,0.668,ACTIVE,211.48,341.15,59.986,1496234704,"274151322000076","219011344069620",29.98,13.00,0,319.81,345.66,20.3,17.6,0.128,1028090.9,1028090.9,7899,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234719,2045628.00
05/31/2017 08:45,2,0.709,ACTIVE,211.70,340.25,59.996,1496234704,"201051344000868","219011344069620",30.02,10.00,0,319.51,348.96,21.6,18.9,0.150,709404.7,709404.7,7949,0,0,0,L,1122011218,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234720,2045629.00
05/31/2017 08:45,2,0.648,ACTIVE,210.80,337.84,59.986,1496234704,"274151322000095","219011344069620",29.82,12.70,0,319.21,344.45,19.6,17.0,0.133,1018106.7,1018106.7,7910,0,0,0,L,1151911521,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234721,2045630.00
05/31/2017 08:45,2,0.770,ACTIVE,211.93,340.85,59.954,1496234704,"201051344001025","219011344069620",30.57,10.30,0,323.72,351.67,23.9,21.1,0.168,715262.0,715262.0,7958,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234723,2045631.00
05/31/2017 08:45,2,0.691,ACTIVE,211.70,340.55,59.986,1496234704,"201051344000458","219011344069620",30.43,11.00,0,321.01,348.06,21.4,18.7,0.155,721416.9,721416.9,7934,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234724,2045632.00
05/31/2017 08:45,2,0.691,ACTIVE,212.38,342.05,59.991,1496234704,"201051344000853","219011344069620",30.30,9.70,0,324.62,349.86,21.3,18.6,0.150,722097.0,722097.0,7942,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234725,2045633.00
05/31/2017 08:45,2,0.762,ACTIVE,212.38,342.95,59.986,1496234704,"201051344000685","219011344069620",29.90,10.70,0,324.92,351.97,23.1,20.4,0.168,715850.7,715850.7,7958,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234726,2045634.00
05/31/2017 08:45,2,0.746,ACTIVE,212.38,342.95,59.991,1496234704,"201051344000917","219011344069620",30.40,11.30,0,319.21,351.97,23.0,20.3,0.168,712464.4,712464.4,7947,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234727,2045635.00
05/31/2017 08:45,2,0.756,ACTIVE,212.16,342.05,59.991,1496234704,"201051344001145","219011344069620",30.16,10.30,0,327.02,351.97,23.1,20.4,0.164,720423.2,720423.2,7937,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234728,2045636.00
05/31/2017 08:45,2,0.777,ACTIVE,212.16,342.35,59.981,1496234704,"201051344000651","219011344069620",30.18,9.70,0,321.91,351.37,23.8,21.0,0.168,708939.5,708939.5,7952,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234728,2045637.00
05/31/2017 08:45,2,0.629,ACTIVE,210.35,336.94,59.975,1496234704,"274151322000088","219011344069620",28.78,13.00,0,318.91,343.85,18.3,15.8,0.119,924285.7,924285.7,7906,0,0,0,L,1151911521,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234729,2045638.00
05/31/2017 08:45,2,0.445,ACTIVE,211.25,422.30,59.986,1496234704,"274151322000068","219011344069620",39.68,15.50,0,333.33,443.04,17.9,15.4,0.106,798478.7,798478.7,8139,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234730,2045639.00
05/31/2017 08:45,2,0.752,ACTIVE,211.70,340.55,59.986,1496234704,"201051344001135","219011344069620",30.85,10.30,0,320.41,350.77,23.5,20.8,0.168,704404.8,704404.8,7943,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234731,2045640.00
05/31/2017 08:45,2,0.721,ACTIVE,211.48,339.95,59.991,1496234704,"201051344000594","219011344069620",29.72,11.00,0,322.21,348.36,21.7,19.0,0.150,723913.5,723913.5,7946,0,0,0,L,1122011218,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234732,2045641.00
05/31/2017 08:45,2,0.768,ACTIVE,212.16,341.15,59.991,1496234704,"201051344001203","219011344069620",29.78,10.70,0,321.31,352.27,23.2,20.5,0.168,713593.3,713593.3,7963,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234733,2045642.00
05/31/2017 08:45,2,0.631,ACTIVE,210.80,336.94,59.975,1496234704,"274151322000054","219011344069620",29.76,13.00,0,318.61,344.45,19.0,16.4,0.124,941853.9,941853.9,7892,0,0,0,L,1151911521,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234734,2045643.00
05/31/2017 08:45,2,0.699,ACTIVE,211.93,339.65,59.986,1496234704,"201051344000867","219011344069620",30.04,11.00,0,320.11,348.06,21.3,18.6,0.146,708269.0,708269.0,7965,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234735,2045644.00
05/31/2017 08:45,2,0.785,ACTIVE,212.16,342.35,59.986,1496234704,"201051344001093","219011344069620",30.08,11.30,0,321.61,351.07,24.0,21.2,0.168,712301.3,712301.3,7956,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234736,2045645.00
05/31/2017 08:45,2,0.633,ACTIVE,211.70,340.55,60.012,1496234704,"201051344000900","219011344069620",30.53,9.70,0,325.82,348.66,19.6,17.0,0.155,729670.4,729670.4,7943,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234737,2045646.00
05/31/2017 08:45,2,0.699,ACTIVE,211.93,340.55,59.986,1496234704,"201051344000648","219011344069620",30.24,9.70,0,319.21,348.66,21.4,18.7,0.150,718609.6,718609.6,7939,0,0,0,L,1122011218,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234738,2045647.00
05/31/2017 08:45,2,0.701,ACTIVE,212.16,340.25,59.986,1496234704,"201051344000569","219011344069620",30.38,10.00,0,322.21,348.96,21.6,19.0,0.155,732052.4,732052.4,7926,0,0,0,L,1122011218,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234739,2045648.00
05/31/2017 08:45,2,0.678,ACTIVE,211.93,339.95,59.991,1496234704,"201051344000983","219011344069620",30.69,10.00,0,321.01,348.66,21.1,18.4,0.150,722495.9,722495.9,7945,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234739,2045649.00
05/31/2017 08:45,2,0.684,ACTIVE,211.93,340.25,59.954,1496234704,"201051344001158","219011344069620",30.12,9.70,0,321.91,348.96,20.8,18.2,0.150,707791.3,707791.3,7949,0,0,0,L,1122011218,0,120.65,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234740,2045650.00
05/31/2017 08:45,2,0.693,ACTIVE,212.38,341.75,59.981,1496234704,"201051344000576","219011344069620",30.00,9.70,0,320.71,349.26,21.1,18.4,0.150,722441.5,722441.5,7946,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234741,2045651.00
05/31/2017 08:45,2,0.637,ACTIVE,210.80,337.54,59.991,1496234704,"274151322000087","219011344069620",29.10,16.00,0,318.61,344.45,18.8,16.2,0.106,914733.6,914733.6,8026,0,0,0,L,1151911521,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234742,2045652.00
05/31/2017 08:45,2,0.689,ACTIVE,211.70,339.34,59.986,1496234704,"201051344000988","219011344069620",19.40,10.00,0,319.81,346.56,13.6,11.2,0.097,634954.2,634954.2,7968,0,0,0,L,1122011218,1,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496234743,2045653.00
05/31/2017 09:00,2,0.848,ACTIVE,212.38,343.25,59.965,1496235603,"201051344000645","219011344069620",30.26,10.70,0,331.83,354.37,26.0,23.2,0.186,721372.8,721372.8,7936,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235604,2045654.00
05/31/2017 09:00,2,0.797,ACTIVE,211.25,342.35,60.007,1496235603,"274151322000085","219011344069620",29.64,12.70,0,328.82,347.76,23.9,21.1,0.155,938209.1,938209.1,7899,0,0,0,L,1151911521,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235605,2045655.00
05/31/2017 09:00,2,0.859,ACTIVE,212.38,344.45,59.986,1496235603,"201051344000633","219011344069620",30.26,10.70,0,330.93,355.28,26.4,23.5,0.203,707808.3,707808.3,7970,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235606,2045656.00
05/31/2017 09:00,2,0.867,ACTIVE,212.16,342.95,59.970,1496235603,"201051344000469","219011344069620",30.36,9.00,0,329.13,353.47,26.7,23.8,0.199,710945.6,710945.6,7947,0,0,0,L,1122011218,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235607,2045657.00
05/31/2017 09:00,2,0.906,ACTIVE,211.48,343.85,59.981,1496235603,"201051344000646","219011344069620",30.36,11.00,0,329.73,355.88,27.9,25.0,0.212,705893.3,705893.3,7950,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235608,2045658.00
05/31/2017 09:00,2,0.830,ACTIVE,211.03,338.74,59.975,1496235603,"274151322000052","219011344069620",29.86,13.70,0,327.92,348.36,25.1,22.3,0.168,973922.2,973922.2,7902,0,0,0,L,1151911521,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235608,2045659.00
05/31/2017 09:00,2,0.912,ACTIVE,212.16,344.45,60.007,1496235603,"201051344000585","219011344069620",30.63,11.00,0,332.43,355.88,28.4,25.5,0.203,717667.7,717667.7,7952,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235609,2045660.00
05/31/2017 09:00,2,0.877,ACTIVE,211.70,342.05,60.007,1496235603,"201051344001230","219011344069620",30.77,11.00,0,330.63,354.37,27.4,24.5,0.203,710511.7,710511.7,7953,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235610,2045661.00
05/31/2017 09:00,2,0.900,ACTIVE,212.38,343.85,59.970,1496235603,"201051344000582","219011344069620",30.30,10.00,0,332.13,355.88,27.7,24.8,0.199,700176.4,700176.4,7941,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235612,2045662.00
05/31/2017 09:00,2,0.914,ACTIVE,211.48,342.95,59.965,1496235603,"201051344000955","219011344069620",30.65,11.00,0,330.93,354.37,28.4,25.5,0.212,719144.9,719144.9,7954,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235613,2045663.00
05/31/2017 09:00,2,0.529,ACTIVE,211.03,424.11,59.986,1496235603,"274151322000094","219011344069620",40.18,15.30,0,332.73,475.80,21.5,18.8,0.137,798061.3,798061.3,8122,0,0,0,L,1151911521,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235613,2045664.00
05/31/2017 09:00,2,0.865,ACTIVE,211.93,342.95,59.991,1496235603,"201051344000579","219011344069620",30.69,11.00,0,330.93,354.37,27.0,24.1,0.190,728883.5,728883.5,7945,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235614,2045665.00
05/31/2017 09:00,2,0.920,ACTIVE,211.70,342.95,59.954,1496235603,"201051344000890","219011344069620",30.63,11.30,0,331.23,354.97,28.6,25.6,0.203,713099.3,713099.3,7950,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235615,2045666.00
05/31/2017 09:00,2,0.898,ACTIVE,211.93,343.55,59.991,1496235603,"201051344000438","219011344069620",30.91,11.00,0,332.43,355.88,28.1,25.2,0.212,715841.3,715841.3,7947,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235616,2045667.00
05/31/2017 09:00,2,0.928,ACTIVE,212.16,340.85,60.028,1496235603,"201051344000417","219011344069620",19.92,11.00,0,332.13,349.26,18.7,16.1,0.133,661001.4,661001.4,7969,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235617,2045668.00
05/31/2017 09:00,2,0.797,ACTIVE,211.03,338.14,59.981,1496235603,"274151322000083","219011344069620",29.56,13.30,0,328.22,348.36,23.8,21.1,0.164,964035.1,964035.1,7911,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235618,2045669.00
05/31/2017 09:00,2,0.822,ACTIVE,211.93,343.55,60.002,1496235603,"274151322000076","219011344069620",30.04,13.30,0,330.33,349.26,25.1,22.3,0.164,1028095.6,1028095.6,7900,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235619,2045670.00
05/31/2017 09:00,2,0.838,ACTIVE,211.70,341.45,59.981,1496235603,"201051344000868","219011344069620",30.63,10.00,0,330.03,353.47,26.1,23.2,0.190,709409.7,709409.7,7950,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235620,2045671.00
05/31/2017 09:00,2,0.797,ACTIVE,211.03,337.54,59.970,1496235603,"274151322000095","219011344069620",30.04,13.00,0,328.82,348.36,24.3,21.5,0.164,1018111.3,1018111.3,7911,0,0,0,L,1151911521,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235621,2045672.00
05/31/2017 09:00,2,0.846,ACTIVE,211.93,341.45,59.981,1496235603,"201051344000988","219011344069620",19.48,10.00,0,329.73,349.86,16.7,14.2,0.133,634957.1,634957.1,7969,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235621,2045673.00
05/31/2017 09:00,2,0.910,ACTIVE,211.93,342.35,59.949,1496235603,"201051344001025","219011344069620",30.26,10.70,0,331.53,355.88,27.9,25.0,0.203,715267.6,715267.6,7959,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235622,2045674.00
05/31/2017 09:00,2,0.844,ACTIVE,211.93,342.05,59.975,1496235603,"201051344000458","219011344069620",30.06,11.00,0,330.93,353.47,25.7,22.9,0.199,721421.9,721421.9,7935,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235623,2045675.00
05/31/2017 09:00,2,0.824,ACTIVE,212.61,343.55,59.970,1496235603,"201051344000853","219011344069620",30.71,9.70,0,332.43,354.97,25.7,22.9,0.190,722102.0,722102.0,7943,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235624,2045676.00
05/31/2017 09:00,2,0.867,ACTIVE,212.38,344.15,59.970,1496235603,"201051344000685","219011344069620",30.81,11.00,0,332.13,356.18,27.1,24.2,0.212,715856.1,715856.1,7959,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235625,2045677.00
05/31/2017 09:00,2,0.885,ACTIVE,212.16,343.85,59.970,1496235603,"201051344000917","219011344069620",30.16,11.70,0,331.53,355.88,27.1,24.2,0.208,712469.7,712469.7,7948,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235626,2045678.00
05/31/2017 09:00,2,0.881,ACTIVE,212.38,343.85,59.986,1496235603,"201051344001145","219011344069620",30.45,10.30,0,333.33,355.88,27.2,24.4,0.199,720428.5,720428.5,7938,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235627,2045679.00
05/31/2017 09:00,2,0.914,ACTIVE,212.16,343.85,59.986,1496235603,"201051344000651","219011344069620",30.34,10.00,0,331.83,355.58,28.1,25.2,0.212,708945.0,708945.0,7953,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235628,2045680.00
05/31/2017 09:00,2,0.768,ACTIVE,210.80,338.44,59.965,1496235603,"274151322000088","219011344069620",29.34,13.30,0,327.32,347.46,22.9,20.1,0.150,924289.9,924289.9,7907,0,0,0,L,1151911521,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235629,2045681.00
05/31/2017 09:00,2,0.559,ACTIVE,211.70,419.30,59.965,1496235603,"274151322000068","219011344069620",39.50,16.00,0,333.33,445.15,22.3,19.6,0.133,798482.8,798482.8,8140,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235630,2045682.00
05/31/2017 09:00,2,0.898,ACTIVE,211.93,342.95,59.970,1496235603,"201051344001135","219011344069620",30.93,10.70,0,330.63,354.97,28.2,25.3,0.212,704410.2,704410.2,7944,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235631,2045683.00
05/31/2017 09:00,2,0.873,ACTIVE,211.48,341.75,59.975,1496235603,"201051344000594","219011344069620",30.24,11.30,0,329.73,352.87,26.8,23.9,0.190,723918.5,723918.5,7947,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235632,2045684.00
05/31/2017 09:00,2,0.898,ACTIVE,212.16,343.55,59.959,1496235603,"201051344001203","219011344069620",30.85,11.00,0,332.13,357.08,28.1,25.2,0.221,713598.7,713598.7,7964,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235633,2045685.00
05/31/2017 09:00,2,0.803,ACTIVE,210.80,342.35,59.965,1496235603,"274151322000054","219011344069620",29.72,13.30,0,328.52,348.36,24.2,21.4,0.164,941858.3,941858.3,7893,0,0,0,L,1151911521,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235634,2045686.00
05/31/2017 09:00,2,0.871,ACTIVE,212.16,341.15,59.970,1496235603,"201051344000867","219011344069620",30.32,11.00,0,330.93,353.77,26.8,23.9,0.199,708274.0,708274.0,7966,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235635,2045687.00
05/31/2017 09:00,2,0.949,ACTIVE,212.16,344.45,59.975,1496235603,"201051344001093","219011344069620",30.38,11.30,0,332.13,355.58,29.2,26.3,0.212,712306.9,712306.9,7957,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235636,2045688.00
05/31/2017 09:00,2,0.818,ACTIVE,211.93,343.25,59.959,1496235603,"201051344000900","219011344069620",30.53,9.70,0,329.43,353.47,25.4,22.6,0.199,729675.0,729675.0,7944,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235636,2045689.00
05/31/2017 09:00,2,0.885,ACTIVE,211.93,342.65,59.991,1496235603,"201051344000648","219011344069620",30.28,9.70,0,330.93,353.77,27.2,24.3,0.203,718614.6,718614.6,7940,0,0,0,L,1122011218,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235637,2045690.00
05/31/2017 09:00,2,0.891,ACTIVE,211.93,342.35,59.922,1496235603,"201051344000569","219011344069620",30.57,10.30,0,330.93,353.77,27.6,24.7,0.208,732057.5,732057.5,7927,0,0,0,L,1122011218,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235638,2045691.00
05/31/2017 09:00,2,0.881,ACTIVE,212.16,342.65,60.007,1496235603,"201051344000983","219011344069620",30.49,10.00,0,330.63,353.47,27.2,24.3,0.208,722500.9,722500.9,7946,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235639,2045692.00
05/31/2017 09:00,2,0.887,ACTIVE,212.16,342.05,59.965,1496235603,"201051344001158","219011344069620",30.14,9.70,0,331.23,353.77,27.1,24.2,0.203,707796.2,707796.2,7950,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235640,2045693.00
05/31/2017 09:00,2,0.891,ACTIVE,212.61,343.55,59.965,1496235603,"201051344000576","219011344069620",30.36,10.00,0,331.23,354.37,27.4,24.6,0.208,722446.5,722446.5,7947,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235641,2045694.00
05/31/2017 09:00,2,0.832,ACTIVE,211.25,342.35,59.959,1496235603,"274151322000087","219011344069620",29.50,17.00,0,326.72,347.76,24.9,22.1,0.150,914738.0,914738.0,8027,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496235642,2045695.00
05/31/2017 09:15,2,0.781,ACTIVE,212.16,341.15,59.933,1496236504,"201051344000645","219011344069620",30.12,11.00,0,332.73,359.78,23.9,21.1,0.168,721379.7,721379.7,7937,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236505,2045696.00
05/31/2017 09:15,2,0.727,ACTIVE,211.03,339.95,60.002,1496236504,"274151322000085","219011344069620",29.10,13.30,0,330.33,352.27,21.4,18.8,0.128,938215.4,938215.4,7900,0,0,0,L,1151911521,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236506,2045697.00
05/31/2017 09:15,2,0.779,ACTIVE,212.16,342.35,59.981,1496236504,"201051344000633","219011344069620",30.57,10.70,0,331.23,360.99,24.1,21.4,0.177,707815.2,707815.2,7971,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236507,2045698.00
05/31/2017 09:15,2,0.795,ACTIVE,211.93,341.15,60.012,1496236504,"201051344000469","219011344069620",30.47,9.00,0,330.93,359.78,24.6,21.8,0.181,710952.6,710952.6,7948,0,0,0,L,1122011218,0,120.42,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236507,2045699.00
05/31/2017 09:15,2,0.844,ACTIVE,211.70,342.35,59.965,1496236504,"201051344000646","219011344069620",29.76,11.30,0,330.93,362.79,25.4,22.6,0.190,705900.8,705900.8,7951,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236508,2045700.00
05/31/2017 09:15,2,0.754,ACTIVE,210.80,336.94,59.965,1496236504,"274151322000052","219011344069620",29.62,14.00,0,329.43,353.47,22.6,19.9,0.141,973928.8,973928.8,7903,0,0,0,L,1151911521,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236509,2045701.00
05/31/2017 09:15,2,0.836,ACTIVE,212.16,343.25,59.965,1496236504,"201051344000585","219011344069620",30.69,11.30,0,331.83,362.79,26.1,23.2,0.194,717675.3,717675.3,7953,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236510,2045702.00
05/31/2017 09:15,2,0.824,ACTIVE,211.93,342.05,59.949,1496236504,"201051344001230","219011344069620",30.02,11.30,0,330.33,360.69,25.1,22.3,0.181,710519.1,710519.1,7954,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236511,2045703.00
05/31/2017 09:15,2,0.834,ACTIVE,212.38,343.25,59.965,1496236504,"201051344000582","219011344069620",30.22,10.70,0,332.43,368.50,25.6,22.7,0.186,700183.9,700183.9,7942,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236512,2045704.00
05/31/2017 09:15,2,0.852,ACTIVE,211.48,342.05,59.975,1496236504,"201051344000955","219011344069620",30.24,11.30,0,330.03,368.20,26.1,23.3,0.194,719152.4,719152.4,7955,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236513,2045705.00
05/31/2017 09:15,2,0.490,ACTIVE,211.03,416.89,59.954,1496236504,"274151322000094","219011344069620",39.20,15.50,0,329.73,446.35,19.4,16.8,0.124,798067.0,798067.0,8123,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236514,2045706.00
05/31/2017 09:15,2,0.812,ACTIVE,211.93,340.55,60.028,1496236504,"201051344000579","219011344069620",30.49,11.30,0,331.53,360.08,25.1,22.3,0.172,728890.6,728890.6,7946,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236515,2045707.00
05/31/2017 09:15,2,0.859,ACTIVE,211.93,341.75,59.970,1496236504,"201051344000890","219011344069620",30.38,11.70,0,331.53,368.20,26.4,23.6,0.190,713107.0,713107.0,7951,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236515,2045708.00
05/31/2017 09:15,2,0.838,ACTIVE,211.93,342.05,59.975,1496236504,"201051344000438","219011344069620",30.67,11.00,0,332.43,364.29,26.1,23.3,0.190,715848.9,715848.9,7948,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236516,2045709.00
05/31/2017 09:15,2,0.857,ACTIVE,211.93,340.55,59.959,1496236504,"201051344000417","219011344069620",19.86,11.00,0,331.83,354.07,17.3,14.7,0.115,661006.3,661006.3,7970,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236517,2045710.00
05/31/2017 09:15,2,0.729,ACTIVE,210.80,339.34,59.959,1496236504,"274151322000083","219011344069620",29.42,14.00,0,330.03,352.57,21.7,19.0,0.146,964041.5,964041.5,7912,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236518,2045711.00
05/31/2017 09:15,2,0.744,ACTIVE,211.25,341.75,59.959,1496236504,"274151322000076","219011344069620",30.34,13.70,0,329.43,354.37,22.8,20.1,0.146,1028102.4,1028102.4,7901,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236519,2045712.00
05/31/2017 09:15,2,0.787,ACTIVE,211.48,340.55,59.986,1496236504,"201051344000868","219011344069620",30.24,10.30,0,330.63,359.78,24.1,21.4,0.177,709416.7,709416.7,7951,0,0,0,L,1122011218,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236520,2045713.00
05/31/2017 09:15,2,0.730,ACTIVE,210.80,339.34,59.975,1496236504,"274151322000095","219011344069620",29.80,13.30,0,330.03,352.57,22.1,19.4,0.141,1018117.8,1018117.8,7912,0,0,0,L,1151911521,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236521,2045714.00
05/31/2017 09:15,2,0.773,ACTIVE,211.70,339.34,60.002,1496236504,"201051344000988","219011344069620",19.62,9.70,0,331.53,353.77,15.4,12.9,0.115,634961.5,634961.5,7970,0,0,0,L,1122011218,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236522,2045715.00
05/31/2017 09:15,2,0.826,ACTIVE,211.70,341.45,59.970,1496236504,"201051344001025","219011344069620",30.65,10.70,0,332.43,366.10,25.7,22.9,0.190,715275.1,715275.1,7960,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236523,2045716.00
05/31/2017 09:15,2,0.770,ACTIVE,211.70,340.55,59.981,1496236504,"201051344000458","219011344069620",30.47,11.00,0,331.53,359.18,23.8,21.0,0.172,721428.8,721428.8,7936,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236524,2045717.00
05/31/2017 09:15,2,0.762,ACTIVE,212.38,342.35,59.933,1496236504,"201051344000853","219011344069620",30.55,9.70,0,333.63,360.99,23.6,20.9,0.177,722108.9,722108.9,7944,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236525,2045718.00
05/31/2017 09:15,2,0.801,ACTIVE,212.16,342.95,59.970,1496236504,"201051344000685","219011344069620",30.42,11.00,0,332.13,368.50,24.7,21.9,0.190,715863.4,715863.4,7960,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236525,2045719.00
05/31/2017 09:15,2,0.791,ACTIVE,212.16,342.95,59.981,1496236504,"201051344000917","219011344069620",30.61,11.70,0,331.53,369.70,24.6,21.8,0.177,712477.0,712477.0,7949,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236526,2045720.00
05/31/2017 09:15,2,0.803,ACTIVE,211.93,342.65,59.970,1496236504,"201051344001145","219011344069620",30.22,10.30,0,333.33,363.09,24.6,21.9,0.181,720435.9,720435.9,7939,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236527,2045721.00
05/31/2017 09:15,2,0.824,ACTIVE,211.93,342.65,60.012,1496236504,"201051344000651","219011344069620",30.24,10.00,0,332.73,368.50,25.3,22.5,0.181,708952.5,708952.5,7954,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236528,2045722.00
05/31/2017 09:15,2,0.689,ACTIVE,210.35,335.74,59.970,1496236504,"274151322000088","219011344069620",28.96,13.30,0,330.03,351.67,20.2,17.6,0.133,924296.0,924296.0,7908,0,0,0,L,1151911521,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236529,2045723.00
05/31/2017 09:15,2,0.498,ACTIVE,211.48,418.39,59.981,1496236504,"274151322000068","219011344069620",39.30,16.30,0,330.33,452.96,19.9,17.3,0.115,798488.7,798488.7,8141,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236530,2045724.00
05/31/2017 09:15,2,0.816,ACTIVE,211.70,341.15,59.981,1496236504,"201051344001135","219011344069620",30.28,10.70,0,331.83,368.80,25.1,22.3,0.181,704417.7,704417.7,7945,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236531,2045725.00
05/31/2017 09:15,2,0.777,ACTIVE,211.25,339.65,59.986,1496236504,"201051344000594","219011344069620",29.94,11.70,0,330.33,358.88,23.6,20.9,0.168,723925.5,723925.5,7948,0,0,0,L,1122011218,0,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236532,2045726.00
05/31/2017 09:15,2,0.805,ACTIVE,212.38,341.75,59.981,1496236504,"201051344001203","219011344069620",30.10,11.00,0,333.33,363.39,24.6,21.8,0.186,713606.2,713606.2,7965,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236533,2045727.00
05/31/2017 09:15,2,0.695,ACTIVE,210.57,340.55,59.975,1496236504,"274151322000054","219011344069620",29.54,13.70,0,329.73,352.57,20.8,18.2,0.137,941864.6,941864.6,7894,0,0,0,L,1151911521,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236534,2045728.00
05/31/2017 09:15,2,0.752,ACTIVE,211.93,339.65,59.970,1496236504,"201051344000867","219011344069620",30.28,11.30,0,331.23,359.18,23.1,20.3,0.164,708280.9,708280.9,7967,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236535,2045729.00
05/31/2017 09:15,2,0.812,ACTIVE,211.93,342.65,59.986,1496236504,"201051344001093","219011344069620",30.49,11.70,0,332.73,366.10,25.1,22.3,0.177,712314.5,712314.5,7958,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236536,2045730.00
05/31/2017 09:15,2,0.707,ACTIVE,211.93,341.15,60.028,1496236504,"201051344000900","219011344069620",29.72,9.70,0,332.13,359.18,21.3,18.6,0.168,729681.5,729681.5,7945,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236537,2045731.00
05/31/2017 09:15,2,0.762,ACTIVE,211.93,340.25,59.981,1496236504,"201051344000648","219011344069620",29.78,9.70,0,331.53,359.78,23.0,20.3,0.164,718621.5,718621.5,7941,0,0,0,L,1122011218,0,120.42,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236538,2045732.00
05/31/2017 09:15,2,0.746,ACTIVE,211.93,340.55,59.981,1496236504,"201051344000569","219011344069620",30.65,10.30,0,331.53,359.78,23.2,20.5,0.164,732064.4,732064.4,7928,0,0,0,L,1122011218,0,120.42,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236539,2045733.00
