ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2017 09:15,2,0.723,ACTIVE,211.93,340.25,60.028,1496236504,"201051344000983","219011344069620",30.85,10.00,0,332.43,359.48,22.6,19.9,0.164,722507.7,722507.7,7947,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236540,2045734.00
05/31/2017 09:15,2,0.730,ACTIVE,211.93,340.25,59.970,1496236504,"201051344001158","219011344069620",30.00,10.00,0,331.53,359.78,22.2,19.5,0.159,707803.0,707803.0,7951,0,0,0,L,1122011218,0,120.65,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236541,2045735.00
05/31/2017 09:15,2,0.721,ACTIVE,212.38,341.45,59.975,1496236504,"201051344000576","219011344069620",30.69,10.00,0,332.43,360.38,22.5,19.8,0.159,722453.3,722453.3,7948,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236541,2045736.00
05/31/2017 09:15,2,0.674,ACTIVE,210.80,337.84,59.991,1496236504,"274151322000087","219011344069620",29.32,18.00,0,330.33,351.97,20.0,17.4,0.106,914744.2,914744.2,8028,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496236542,2045737.00
05/31/2017 09:30,2,0.914,ACTIVE,212.38,343.25,59.959,1496237403,"201051344000645","219011344069620",30.38,11.00,0,331.83,359.18,28.2,25.3,0.208,721385.3,721385.3,7938,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237404,2045738.00
05/31/2017 09:30,2,0.861,ACTIVE,211.25,343.25,59.954,1496237403,"274151322000085","219011344069620",29.58,13.30,0,329.13,351.97,25.8,23.0,0.168,938220.5,938220.5,7901,0,0,0,L,1151911521,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237405,2045739.00
05/31/2017 09:30,2,0.924,ACTIVE,212.16,344.45,59.954,1496237403,"201051344000633","219011344069620",30.51,10.70,0,331.23,359.78,28.6,25.7,0.217,707821.0,707821.0,7972,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237406,2045740.00
05/31/2017 09:30,2,0.934,ACTIVE,212.16,342.95,59.959,1496237403,"201051344000469","219011344069620",30.57,9.00,0,329.73,358.58,29.0,26.0,0.217,710958.5,710958.5,7949,0,0,0,L,1122011218,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237407,2045741.00
05/31/2017 09:30,2,0.977,ACTIVE,211.48,344.45,60.012,1496237403,"201051344000646","219011344069620",30.71,11.30,0,331.23,360.99,30.4,27.4,0.239,705907.0,705907.0,7952,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237408,2045742.00
05/31/2017 09:30,2,0.902,ACTIVE,210.80,343.55,59.944,1496237403,"274151322000052","219011344069620",29.68,14.30,0,328.82,352.27,27.2,24.3,0.181,973934.2,973934.2,7904,0,0,0,L,1151911521,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237408,2045743.00
05/31/2017 09:30,2,1.008,ACTIVE,212.16,345.36,59.965,1496237403,"201051344000585","219011344069620",30.34,11.30,0,330.93,361.29,31.0,28.0,0.243,717681.7,717681.7,7954,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237409,2045744.00
05/31/2017 09:30,2,0.984,ACTIVE,211.70,343.55,59.912,1496237403,"201051344001230","219011344069620",30.16,11.30,0,330.03,359.18,30.1,27.1,0.230,710525.2,710525.2,7955,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237410,2045745.00
05/31/2017 09:30,2,0.988,ACTIVE,212.38,345.06,59.970,1496237403,"201051344000582","219011344069620",30.30,10.30,0,332.43,361.59,30.4,27.4,0.230,700190.1,700190.1,7943,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237411,2045746.00
05/31/2017 09:30,2,0.980,ACTIVE,211.48,343.85,59.959,1496237403,"201051344000955","219011344069620",31.13,11.30,0,330.33,360.99,30.9,27.9,0.239,719158.9,719158.9,7956,0,0,0,L,1122011218,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237412,2045747.00
05/31/2017 09:30,2,0.586,ACTIVE,211.03,425.31,59.954,1496237403,"274151322000094","219011344069620",39.84,15.50,0,332.73,442.14,23.6,20.8,0.159,798071.6,798071.6,8124,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237413,2045748.00
05/31/2017 09:30,2,0.949,ACTIVE,212.16,343.25,59.907,1496237403,"201051344000579","219011344069620",30.61,11.00,0,331.53,358.88,29.5,26.5,0.217,728896.6,728896.6,7947,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237414,2045749.00
05/31/2017 09:30,2,1.018,ACTIVE,211.70,343.55,59.991,1496237403,"201051344000890","219011344069620",30.40,11.70,0,331.23,362.49,31.3,28.3,0.230,713113.5,713113.5,7952,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237415,2045750.00
05/31/2017 09:30,2,0.979,ACTIVE,212.16,344.45,59.938,1496237403,"201051344000438","219011344069620",31.09,11.00,0,331.83,361.89,30.9,27.9,0.230,715855.3,715855.3,7949,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237416,2045751.00
05/31/2017 09:30,2,1.025,ACTIVE,211.93,341.75,59.975,1496237403,"201051344000417","219011344069620",19.66,11.30,0,331.23,352.87,20.4,17.8,0.146,661010.3,661010.3,7971,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237417,2045752.00
05/31/2017 09:30,2,0.867,ACTIVE,211.25,338.14,59.959,1496237403,"274151322000083","219011344069620",29.78,14.30,0,329.13,351.97,26.1,23.3,0.177,964046.8,964046.8,7913,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237418,2045753.00
05/31/2017 09:30,2,0.889,ACTIVE,211.70,339.04,59.965,1496237403,"274151322000076","219011344069620",30.55,13.70,0,332.13,353.47,27.5,24.7,0.181,1028108.0,1028108.0,7902,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237419,2045754.00
05/31/2017 09:30,2,0.928,ACTIVE,211.70,342.95,59.970,1496237403,"201051344000868","219011344069620",30.22,10.00,0,330.33,357.98,28.4,25.5,0.212,709422.5,709422.5,7952,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237420,2045755.00
05/31/2017 09:30,2,0.877,ACTIVE,211.03,339.65,59.959,1496237403,"274151322000095","219011344069620",29.96,13.70,0,327.92,352.27,26.6,23.8,0.177,1018123.2,1018123.2,7913,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237420,2045756.00
05/31/2017 09:30,2,0.918,ACTIVE,211.93,342.05,59.986,1496237403,"201051344000988","219011344069620",19.54,10.00,0,330.33,352.87,18.2,15.6,0.141,634965.0,634965.0,7971,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237421,2045757.00
05/31/2017 09:30,2,0.973,ACTIVE,211.70,343.25,59.975,1496237403,"201051344001025","219011344069620",30.67,10.70,0,332.13,361.29,30.3,27.3,0.221,715281.5,715281.5,7961,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237422,2045758.00
05/31/2017 09:30,2,0.902,ACTIVE,211.93,342.35,59.981,1496237403,"201051344000458","219011344069620",30.28,11.00,0,330.33,358.28,27.7,24.8,0.212,721434.5,721434.5,7937,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237423,2045759.00
05/31/2017 09:30,2,0.885,ACTIVE,212.83,344.45,59.959,1496237403,"201051344000853","219011344069620",30.69,9.70,0,331.83,360.08,27.5,24.6,0.208,722114.6,722114.6,7945,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237424,2045760.00
05/31/2017 09:30,2,0.945,ACTIVE,212.16,344.76,59.965,1496237403,"201051344000685","219011344069620",30.30,11.00,0,331.23,361.29,29.0,26.1,0.230,715869.6,715869.6,7961,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237425,2045761.00
05/31/2017 09:30,2,0.932,ACTIVE,211.93,344.76,59.959,1496237403,"201051344000917","219011344069620",30.36,11.70,0,330.93,360.99,28.7,25.8,0.217,712483.2,712483.2,7950,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237426,2045762.00
05/31/2017 09:30,2,0.932,ACTIVE,212.16,344.45,59.970,1496237403,"201051344001145","219011344069620",30.53,10.70,0,331.83,361.59,28.8,25.9,0.217,720442.1,720442.1,7940,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237427,2045763.00
05/31/2017 09:30,2,0.953,ACTIVE,211.93,344.45,59.975,1496237403,"201051344000651","219011344069620",30.47,10.00,0,332.13,361.29,29.5,26.5,0.217,708958.8,708958.8,7955,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237428,2045764.00
05/31/2017 09:30,2,0.809,ACTIVE,211.03,336.64,59.965,1496237403,"274151322000088","219011344069620",29.42,13.70,0,326.42,351.37,24.1,21.3,0.150,924301.0,924301.0,7909,0,0,0,L,1151911521,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237429,2045765.00
05/31/2017 09:30,2,0.555,ACTIVE,211.93,435.83,59.959,1496237403,"274151322000068","219011344069620",40.99,16.70,0,333.33,446.65,23.1,20.4,0.141,798493.5,798493.5,8142,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237430,2045766.00
05/31/2017 09:30,2,0.938,ACTIVE,211.48,343.25,59.975,1496237403,"201051344001135","219011344069620",30.55,10.70,0,331.83,360.69,29.1,26.1,0.221,704424.0,704424.0,7946,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237431,2045767.00
05/31/2017 09:30,2,0.883,ACTIVE,211.48,342.05,59.970,1496237403,"201051344000594","219011344069620",30.32,11.70,0,329.73,358.28,27.1,24.3,0.199,723931.4,723931.4,7949,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237431,2045768.00
05/31/2017 09:30,2,0.918,ACTIVE,211.93,343.85,59.970,1496237403,"201051344001203","219011344069620",30.61,11.00,0,332.13,362.19,28.5,25.6,0.217,713612.4,713612.4,7966,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237432,2045769.00
05/31/2017 09:30,2,0.822,ACTIVE,211.25,341.75,59.970,1496237403,"274151322000054","219011344069620",29.50,13.70,0,327.02,351.97,24.5,21.7,0.150,941869.8,941869.8,7895,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237433,2045770.00
05/31/2017 09:30,2,0.871,ACTIVE,212.16,341.75,60.023,1496237403,"201051344000867","219011344069620",30.22,11.30,0,330.03,358.28,26.6,23.8,0.194,708286.6,708286.6,7968,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237434,2045771.00
05/31/2017 09:30,2,0.941,ACTIVE,211.93,344.15,59.975,1496237403,"201051344001093","219011344069620",30.42,11.70,0,332.43,360.69,29.0,26.1,0.203,712320.9,712320.9,7959,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237435,2045772.00
05/31/2017 09:30,2,0.809,ACTIVE,211.93,342.95,59.986,1496237403,"201051344000900","219011344069620",30.42,9.70,0,330.63,358.28,24.9,22.1,0.190,729686.8,729686.8,7946,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237436,2045773.00
05/31/2017 09:30,2,0.855,ACTIVE,211.93,342.05,59.981,1496237403,"201051344000648","219011344069620",30.57,10.00,0,330.33,358.28,26.5,23.7,0.194,718627.3,718627.3,7942,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237437,2045774.00
05/31/2017 09:30,2,0.873,ACTIVE,211.93,342.35,59.975,1496237403,"201051344000569","219011344069620",30.22,10.30,0,330.63,358.58,26.8,23.9,0.208,732070.3,732070.3,7929,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237438,2045775.00
05/31/2017 09:30,2,0.852,ACTIVE,211.93,342.05,59.944,1496237403,"201051344000983","219011344069620",30.43,10.00,0,329.73,359.48,26.2,23.4,0.199,722513.5,722513.5,7948,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237439,2045776.00
05/31/2017 09:30,2,0.848,ACTIVE,212.16,342.65,60.023,1496237403,"201051344001158","219011344069620",30.20,10.00,0,330.93,358.88,26.0,23.1,0.199,707808.6,707808.6,7952,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237440,2045777.00
05/31/2017 09:30,2,0.854,ACTIVE,212.38,342.95,59.975,1496237403,"201051344000576","219011344069620",30.36,10.00,0,331.53,358.88,26.2,23.4,0.194,722459.1,722459.1,7949,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237440,2045778.00
05/31/2017 09:30,2,0.795,ACTIVE,211.25,337.84,59.959,1496237403,"274151322000087","219011344069620",29.56,18.30,0,327.32,351.67,23.8,21.0,0.128,914749.4,914749.4,8029,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496237441,2045779.00
05/31/2017 09:45,2,1.373,ACTIVE,212.61,347.76,59.970,1496238303,"201051344000645","219011344069620",30.22,11.00,0,332.13,371.51,42.0,38.6,0.336,721394.6,721394.6,7939,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238305,2045780.00
05/31/2017 09:45,2,1.311,ACTIVE,210.80,348.96,59.975,1496238303,"274151322000085","219011344069620",29.90,14.00,0,329.43,360.08,39.7,36.4,0.265,938229.2,938229.2,7902,0,0,0,L,1151911521,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238305,2045781.00
05/31/2017 09:45,2,1.350,ACTIVE,212.83,350.17,59.970,1496238303,"201051344000633","219011344069620",30.93,11.00,0,331.53,373.01,42.2,38.9,0.345,707830.3,707830.3,7973,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238306,2045782.00
05/31/2017 09:45,2,1.365,ACTIVE,212.61,348.66,59.981,1496238303,"201051344000469","219011344069620",30.83,9.30,0,330.63,371.81,42.7,39.3,0.349,710967.9,710967.9,7950,0,0,0,L,1122011218,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238307,2045783.00
05/31/2017 09:45,2,1.477,ACTIVE,212.16,350.17,59.981,1496238303,"201051344000646","219011344069620",30.61,11.70,0,331.23,374.51,45.8,42.3,0.380,705917.2,705917.2,7953,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238308,2045784.00
05/31/2017 09:45,2,1.357,ACTIVE,211.03,349.26,59.954,1496238303,"274151322000052","219011344069620",30.02,15.00,0,329.13,360.69,41.3,37.9,0.287,973943.4,973943.4,7905,0,0,0,L,1151911521,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238309,2045785.00
05/31/2017 09:45,2,1.490,ACTIVE,212.38,350.47,59.965,1496238303,"201051344000585","219011344069620",30.77,11.70,0,332.73,375.11,46.5,42.9,0.376,717692.0,717692.0,7955,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238310,2045786.00
05/31/2017 09:45,2,1.465,ACTIVE,211.93,348.96,59.965,1496238303,"201051344001230","219011344069620",30.53,11.70,0,330.93,373.31,45.4,41.9,0.371,710535.4,710535.4,7956,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238311,2045787.00
05/31/2017 09:45,2,1.455,ACTIVE,212.61,350.77,59.975,1496238303,"201051344000582","219011344069620",30.83,11.00,0,332.13,375.41,45.4,41.9,0.367,700200.2,700200.2,7944,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238312,2045788.00
05/31/2017 09:45,2,1.482,ACTIVE,211.93,348.36,59.944,1496238303,"201051344000955","219011344069620",30.77,11.70,0,331.53,373.31,46.2,42.7,0.367,719169.2,719169.2,7957,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238313,2045789.00
05/31/2017 09:45,2,0.908,ACTIVE,211.03,421.10,59.959,1496238303,"274151322000094","219011344069620",39.22,16.00,0,331.83,458.97,36.0,32.8,0.239,798079.6,798079.6,8125,0,0,0,L,1151911521,0,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238314,2045790.00
05/31/2017 09:45,2,1.379,ACTIVE,212.61,348.06,59.975,1496238303,"201051344000579","219011344069620",30.55,11.30,0,331.83,372.11,42.7,39.3,0.340,728906.2,728906.2,7948,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238315,2045791.00
05/31/2017 09:45,2,1.496,ACTIVE,211.93,348.36,59.970,1496238303,"201051344000890","219011344069620",30.63,12.00,0,331.83,374.81,46.5,42.9,0.362,713124.0,713124.0,7953,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238316,2045792.00
05/31/2017 09:45,2,1.473,ACTIVE,212.38,350.17,59.917,1496238303,"201051344000438","219011344069620",30.89,11.30,0,332.73,375.11,46.2,42.6,0.367,715865.7,715865.7,7950,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238316,2045793.00
05/31/2017 09:45,2,1.514,ACTIVE,212.38,345.36,59.938,1496238303,"201051344000417","219011344069620",19.82,11.70,0,332.13,363.39,30.4,27.4,0.239,661017.0,661017.0,7972,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238317,2045794.00
05/31/2017 09:45,2,1.311,ACTIVE,211.03,342.65,59.954,1496238303,"274151322000083","219011344069620",30.00,15.00,0,329.43,360.69,39.9,36.5,0.283,964055.7,964055.7,7914,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238318,2045795.00
05/31/2017 09:45,2,1.350,ACTIVE,211.70,343.85,59.959,1496238303,"274151322000076","219011344069620",30.71,14.70,0,332.73,363.09,42.0,38.6,0.296,1028117.4,1028117.4,7903,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238319,2045796.00
05/31/2017 09:45,2,1.375,ACTIVE,212.38,348.06,59.965,1496238303,"201051344000868","219011344069620",30.24,10.30,0,331.53,371.21,42.1,38.7,0.327,709432.0,709432.0,7953,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238320,2045797.00
05/31/2017 09:45,2,1.326,ACTIVE,211.03,349.26,59.954,1496238303,"274151322000095","219011344069620",30.42,14.30,0,329.43,360.99,41.0,37.6,0.274,1018132.4,1018132.4,7914,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238321,2045798.00
05/31/2017 09:45,2,1.363,ACTIVE,212.61,345.66,59.954,1496238303,"201051344000988","219011344069620",19.96,10.30,0,331.53,362.19,27.6,24.7,0.221,634971.1,634971.1,7972,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238322,2045799.00
05/31/2017 09:45,2,1.473,ACTIVE,212.38,349.26,59.996,1496238303,"201051344001025","219011344069620",30.87,11.30,0,332.73,375.11,46.1,42.6,0.362,715292.0,715292.0,7962,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238323,2045800.00
05/31/2017 09:45,2,1.336,ACTIVE,212.38,347.76,59.965,1496238303,"201051344000458","219011344069620",30.65,11.30,0,331.23,370.90,41.5,38.1,0.340,721443.9,721443.9,7938,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238324,2045801.00
05/31/2017 09:45,2,1.346,ACTIVE,213.29,348.96,60.018,1496238303,"201051344000853","219011344069620",30.81,10.00,0,333.03,373.01,42.0,38.6,0.336,722124.1,722124.1,7946,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238324,2045802.00
05/31/2017 09:45,2,1.443,ACTIVE,212.38,350.47,59.959,1496238303,"201051344000685","219011344069620",30.67,11.30,0,332.13,374.81,44.9,41.4,0.384,715879.7,715879.7,7962,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238325,2045803.00
05/31/2017 09:45,2,1.445,ACTIVE,212.16,350.47,59.954,1496238303,"201051344000917","219011344069620",30.51,12.00,0,332.13,374.51,44.7,41.3,0.358,712493.3,712493.3,7951,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238326,2045804.00
05/31/2017 09:45,2,1.443,ACTIVE,212.16,349.86,59.965,1496238303,"201051344001145","219011344069620",30.75,11.00,0,333.03,375.11,45.0,41.5,0.362,720452.2,720452.2,7941,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238327,2045805.00
05/31/2017 09:45,2,1.484,ACTIVE,212.16,349.86,60.002,1496238303,"201051344000651","219011344069620",30.57,10.70,0,333.33,375.11,46.0,42.4,0.367,708969.2,708969.2,7956,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238328,2045806.00
05/31/2017 09:45,2,1.273,ACTIVE,210.80,348.66,59.954,1496238303,"274151322000088","219011344069620",29.82,14.30,0,329.73,359.78,38.5,35.2,0.256,924309.7,924309.7,7910,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238329,2045807.00
05/31/2017 09:45,2,0.906,ACTIVE,211.70,426.51,59.954,1496238303,"274151322000068","219011344069620",40.18,17.30,0,333.33,466.19,36.9,33.7,0.243,798501.7,798501.7,8143,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238330,2045808.00
05/31/2017 09:45,2,1.463,ACTIVE,211.93,349.56,59.938,1496238303,"201051344001135","219011344069620",30.77,11.30,0,331.23,374.21,45.6,42.1,0.367,704434.4,704434.4,7947,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238331,2045809.00
05/31/2017 09:45,2,1.359,ACTIVE,211.93,348.06,59.901,1496238303,"201051344000594","219011344069620",30.85,12.00,0,330.03,370.90,42.5,39.1,0.336,723940.9,723940.9,7950,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238332,2045810.00
05/31/2017 09:45,2,1.463,ACTIVE,212.38,349.56,59.959,1496238303,"201051344001203","219011344069620",30.75,11.30,0,332.43,376.01,45.6,42.1,0.376,713622.7,713622.7,7967,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238333,2045811.00
05/31/2017 09:45,2,1.303,ACTIVE,211.03,348.36,59.954,1496238303,"274151322000054","219011344069620",29.90,14.30,0,329.43,360.99,39.4,36.1,0.256,941878.7,941878.7,7896,0,0,0,L,1151911521,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238334,2045812.00
05/31/2017 09:45,2,1.357,ACTIVE,212.61,346.86,59.965,1496238303,"201051344000867","219011344069620",30.67,11.70,0,330.63,370.60,42.2,38.8,0.336,708296.1,708296.1,7969,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238335,2045813.00
05/31/2017 09:45,2,1.479,ACTIVE,212.38,350.17,59.938,1496238303,"201051344001093","219011344069620",30.73,12.00,0,332.73,374.81,46.1,42.5,0.358,712331.4,712331.4,7960,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238335,2045814.00
05/31/2017 09:45,2,1.312,ACTIVE,212.38,348.36,59.959,1496238303,"201051344000900","219011344069620",30.61,10.00,0,331.23,371.21,40.7,37.4,0.331,729695.9,729695.9,7947,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238336,2045815.00
05/31/2017 09:45,2,1.354,ACTIVE,212.38,347.76,59.965,1496238303,"201051344000648","219011344069620",30.42,10.00,0,331.23,371.21,41.8,38.4,0.331,718636.7,718636.7,7943,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238337,2045816.00
05/31/2017 09:45,2,1.363,ACTIVE,212.61,348.66,59.917,1496238303,"201051344000569","219011344069620",30.77,10.70,0,331.53,371.81,42.5,39.1,0.336,732079.9,732079.9,7930,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238338,2045817.00
05/31/2017 09:45,2,1.320,ACTIVE,212.61,347.76,59.954,1496238303,"201051344000983","219011344069620",31.17,10.30,0,331.23,371.21,41.7,38.3,0.345,722522.9,722522.9,7949,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238339,2045818.00
05/31/2017 09:45,2,1.342,ACTIVE,212.61,348.06,59.959,1496238303,"201051344001158","219011344069620",30.63,10.30,0,331.83,371.81,41.7,38.3,0.340,707818.1,707818.1,7953,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238340,2045819.00
05/31/2017 09:45,2,1.352,ACTIVE,212.83,349.26,59.959,1496238303,"201051344000576","219011344069620",30.43,10.30,0,331.83,371.81,41.7,38.3,0.327,722468.6,722468.6,7950,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238341,2045820.00
05/31/2017 09:45,2,1.291,ACTIVE,211.25,348.66,59.917,1496238303,"274151322000087","219011344069620",29.80,19.80,0,330.03,359.78,38.9,35.7,0.230,914758.2,914758.2,8030,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496238342,2045821.00
05/31/2017 10:00,2,1.258,ACTIVE,212.83,347.16,60.018,1496239204,"201051344000645","219011344069620",30.14,11.00,0,333.63,367.00,38.4,35.1,0.301,721403.1,721403.1,7940,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239205,2045822.00
05/31/2017 10:00,2,1.193,ACTIVE,211.25,345.66,59.928,1496239204,"274151322000085","219011344069620",29.88,14.00,0,332.13,360.08,36.1,33.0,0.234,938237.1,938237.1,7903,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239206,2045823.00
05/31/2017 10:00,2,1.248,ACTIVE,212.83,349.26,59.981,1496239204,"201051344000633","219011344069620",30.73,11.00,0,332.43,368.20,38.9,35.6,0.318,707838.9,707838.9,7974,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239207,2045824.00
05/31/2017 10:00,2,1.270,ACTIVE,212.61,347.16,59.970,1496239204,"201051344000469","219011344069620",30.51,9.30,0,332.13,367.30,39.3,36.0,0.318,710976.6,710976.6,7951,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239208,2045825.00
05/31/2017 10:00,2,1.369,ACTIVE,211.93,348.96,59.975,1496239204,"201051344000646","219011344069620",30.34,11.70,0,331.83,369.70,42.1,38.7,0.340,705926.5,705926.5,7954,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239209,2045826.00
05/31/2017 10:00,2,1.242,ACTIVE,211.25,348.36,59.970,1496239204,"274151322000052","219011344069620",30.16,15.30,0,331.23,357.38,37.9,34.7,0.252,973951.7,973951.7,7906,0,0,0,L,1151911521,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239210,2045827.00
05/31/2017 10:00,2,1.354,ACTIVE,212.61,348.66,59.928,1496239204,"201051344000585","219011344069620",31.23,12.00,0,333.33,370.30,42.9,39.5,0.340,717701.5,717701.5,7956,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239211,2045828.00
05/31/2017 10:00,2,1.344,ACTIVE,212.16,347.46,59.965,1496239204,"201051344001230","219011344069620",30.75,11.70,0,331.83,368.50,42.0,38.6,0.331,710544.6,710544.6,7957,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239212,2045829.00
05/31/2017 10:00,2,1.363,ACTIVE,212.83,348.96,59.975,1496239204,"201051344000582","219011344069620",30.55,11.00,0,333.33,370.30,42.2,38.8,0.331,700209.5,700209.5,7945,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239212,2045830.00
05/31/2017 10:00,2,1.377,ACTIVE,211.93,347.76,59.922,1496239204,"201051344000955","219011344069620",30.81,12.00,0,331.53,368.80,43.0,39.6,0.336,719178.7,719178.7,7958,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239213,2045831.00
05/31/2017 10:00,2,0.832,ACTIVE,211.25,423.81,59.959,1496239204,"274151322000094","219011344069620",39.80,16.30,0,330.33,457.47,33.6,30.6,0.221,798086.9,798086.9,8126,0,0,0,L,1151911521,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239214,2045832.00
05/31/2017 10:00,2,1.283,ACTIVE,212.61,347.16,59.970,1496239204,"201051344000579","219011344069620",30.77,11.70,0,333.63,367.00,40.0,36.7,0.318,728915.0,728915.0,7949,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239215,2045833.00
05/31/2017 10:00,2,1.404,ACTIVE,212.16,347.76,59.975,1496239204,"201051344000890","219011344069620",30.61,12.30,0,331.53,369.10,43.6,40.1,0.340,713133.6,713133.6,7954,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239216,2045834.00
05/31/2017 10:00,2,1.391,ACTIVE,212.38,349.26,59.970,1496239204,"201051344000438","219011344069620",30.65,11.70,0,333.63,370.00,43.2,39.7,0.345,715875.3,715875.3,7951,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239217,2045835.00
05/31/2017 10:00,2,1.428,ACTIVE,212.38,345.36,60.018,1496239204,"201051344000417","219011344069620",19.76,11.70,0,332.13,359.78,28.6,25.7,0.225,661023.2,661023.2,7973,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239218,2045836.00
05/31/2017 10:00,2,1.217,ACTIVE,211.25,341.15,59.970,1496239204,"274151322000083","219011344069620",30.26,15.30,0,332.13,356.78,37.3,34.1,0.261,964063.9,964063.9,7915,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239219,2045837.00
05/31/2017 10:00,2,1.273,ACTIVE,211.93,342.35,59.965,1496239204,"274151322000076","219011344069620",30.55,15.00,0,332.73,358.58,39.4,36.1,0.274,1028126.1,1028126.1,7904,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239220,2045838.00
05/31/2017 10:00,2,1.287,ACTIVE,212.16,346.26,59.965,1496239204,"201051344000868","219011344069620",30.40,10.70,0,332.73,366.10,39.6,36.3,0.309,709440.7,709440.7,7954,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239221,2045839.00
05/31/2017 10:00,2,1.232,ACTIVE,211.25,340.85,59.970,1496239204,"274151322000095","219011344069620",30.75,14.70,0,330.03,356.78,38.4,35.1,0.247,1018140.8,1018140.8,7915,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239222,2045840.00
05/31/2017 10:00,2,1.291,ACTIVE,212.38,345.06,59.938,1496239204,"201051344000988","219011344069620",19.80,10.30,0,332.43,359.78,25.9,23.1,0.203,634976.6,634976.6,7973,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239222,2045841.00
05/31/2017 10:00,2,1.406,ACTIVE,212.16,347.46,59.970,1496239204,"201051344001025","219011344069620",30.51,11.30,0,331.83,369.40,43.5,40.1,0.345,715301.5,715301.5,7963,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239223,2045842.00
05/31/2017 10:00,2,1.248,ACTIVE,212.38,346.56,59.970,1496239204,"201051344000458","219011344069620",30.81,11.30,0,332.13,365.80,39.0,35.7,0.318,721452.4,721452.4,7939,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239224,2045843.00
05/31/2017 10:00,2,1.283,ACTIVE,213.06,348.06,59.954,1496239204,"201051344000853","219011344069620",30.32,10.30,0,335.14,367.60,39.4,36.1,0.309,722132.8,722132.8,7947,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239225,2045844.00
05/31/2017 10:00,2,1.363,ACTIVE,212.61,349.56,59.938,1496239204,"201051344000685","219011344069620",30.71,11.70,0,333.03,369.70,42.5,39.0,0.354,715889.0,715889.0,7963,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239226,2045845.00
05/31/2017 10:00,2,1.373,ACTIVE,212.61,349.56,59.970,1496239204,"201051344000917","219011344069620",30.36,12.30,0,333.03,369.10,42.2,38.9,0.336,712502.4,712502.4,7952,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239227,2045846.00
05/31/2017 10:00,2,1.373,ACTIVE,212.38,348.66,59.959,1496239204,"201051344001145","219011344069620",30.53,11.30,0,333.93,370.00,42.5,39.0,0.327,720461.5,720461.5,7942,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239228,2045847.00
05/31/2017 10:00,2,1.402,ACTIVE,212.38,349.26,59.965,1496239204,"201051344000651","219011344069620",30.57,10.70,0,333.63,370.00,43.4,40.0,0.340,708978.7,708978.7,7957,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239229,2045848.00
05/31/2017 10:00,2,1.207,ACTIVE,211.25,341.45,59.970,1496239204,"274151322000088","219011344069620",29.70,14.70,0,330.93,357.38,36.3,33.1,0.234,924317.5,924317.5,7911,0,0,0,L,1151911521,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239230,2045849.00
05/31/2017 10:00,2,0.846,ACTIVE,211.93,433.42,59.959,1496239204,"274151322000068","219011344069620",40.55,17.50,0,330.93,457.47,34.7,31.5,0.221,798509.2,798509.2,8144,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239230,2045850.00
05/31/2017 10:00,2,1.379,ACTIVE,212.16,348.06,59.959,1496239204,"201051344001135","219011344069620",30.89,11.30,0,332.43,369.40,43.2,39.7,0.340,704443.8,704443.8,7948,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239231,2045851.00
05/31/2017 10:00,2,1.275,ACTIVE,211.93,346.56,59.938,1496239204,"201051344000594","219011344069620",30.91,12.00,0,331.83,366.10,39.9,36.6,0.318,723949.7,723949.7,7951,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239232,2045852.00
05/31/2017 10:00,2,1.373,ACTIVE,212.38,348.36,59.959,1496239204,"201051344001203","219011344069620",30.83,11.70,0,333.03,370.00,42.9,39.5,0.345,713632.1,713632.1,7968,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239234,2045853.00
05/31/2017 10:00,2,1.211,ACTIVE,211.03,345.06,59.965,1496239204,"274151322000054","219011344069620",30.30,14.70,0,330.33,356.78,37.1,33.9,0.243,941886.8,941886.8,7897,0,0,0,L,1151911521,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239235,2045854.00
05/31/2017 10:00,2,1.283,ACTIVE,212.61,346.56,59.981,1496239204,"201051344000867","219011344069620",30.43,11.70,0,332.73,366.40,39.6,36.3,0.309,708304.7,708304.7,7970,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239235,2045855.00
05/31/2017 10:00,2,1.400,ACTIVE,212.61,349.26,59.970,1496239204,"201051344001093","219011344069620",30.59,12.00,0,333.33,369.40,43.5,40.0,0.336,712340.8,712340.8,7961,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239236,2045856.00
05/31/2017 10:00,2,1.232,ACTIVE,212.38,347.46,60.012,1496239204,"201051344000900","219011344069620",30.53,10.00,0,333.03,366.10,38.2,34.9,0.314,729704.2,729704.2,7948,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239237,2045857.00
05/31/2017 10:00,2,1.273,ACTIVE,212.61,346.86,59.954,1496239204,"201051344000648","219011344069620",30.42,10.30,0,333.93,366.40,39.2,35.9,0.314,718645.2,718645.2,7944,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239238,2045858.00
05/31/2017 10:00,2,1.279,ACTIVE,212.61,347.16,59.959,1496239204,"201051344000569","219011344069620",30.69,10.70,0,333.03,367.00,39.8,36.5,0.309,732088.6,732088.6,7931,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239239,2045859.00
05/31/2017 10:00,2,1.252,ACTIVE,212.38,347.46,59.975,1496239204,"201051344000983","219011344069620",30.91,10.70,0,333.33,366.10,39.2,35.9,0.323,722531.4,722531.4,7950,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239240,2045860.00
05/31/2017 10:00,2,1.271,ACTIVE,212.61,347.16,59.975,1496239204,"201051344001158","219011344069620",30.38,10.70,0,333.33,367.00,39.2,35.9,0.318,707826.6,707826.6,7954,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239241,2045861.00
05/31/2017 10:00,2,1.268,ACTIVE,213.06,348.36,59.965,1496239204,"201051344000576","219011344069620",30.43,10.30,0,333.93,366.70,39.1,35.8,0.309,722477.1,722477.1,7951,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239242,2045862.00
05/31/2017 10:00,2,1.205,ACTIVE,211.48,344.45,59.959,1496239204,"274151322000087","219011344069620",30.10,21.30,0,331.23,355.88,36.7,33.5,0.221,914766.2,914766.2,8031,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496239243,2045863.00
05/31/2017 10:15,2,1.123,ACTIVE,212.83,346.56,59.933,1496240103,"201051344000645","219011344069620",30.22,11.30,0,333.33,369.70,34.4,31.3,0.265,721411.9,721411.9,7941,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240104,2045864.00
05/31/2017 10:15,2,1.090,ACTIVE,211.03,341.75,59.981,1496240103,"274151322000085","219011344069620",29.34,14.30,0,331.23,359.18,32.4,29.3,0.212,938245.4,938245.4,7904,0,0,0,L,1151911521,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240105,2045865.00
05/31/2017 10:15,2,1.133,ACTIVE,213.06,347.76,59.970,1496240103,"201051344000633","219011344069620",30.45,11.30,0,332.13,370.90,35.0,31.9,0.283,707847.8,707847.8,7975,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240106,2045866.00
05/31/2017 10:15,2,1.137,ACTIVE,212.61,346.26,60.002,1496240103,"201051344000469","219011344069620",30.89,9.70,0,332.73,369.70,35.5,32.4,0.287,710985.6,710985.6,7952,0,0,0,L,1122011218,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240107,2045867.00
05/31/2017 10:15,2,1.221,ACTIVE,211.93,346.86,59.965,1496240103,"201051344000646","219011344069620",30.73,12.30,0,332.13,371.21,38.0,34.7,0.309,705936.0,705936.0,7955,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240108,2045868.00
05/31/2017 10:15,2,1.129,ACTIVE,211.25,344.15,59.975,1496240103,"274151322000052","219011344069620",30.10,15.50,0,330.33,359.78,34.5,31.3,0.239,973960.4,973960.4,7907,0,0,0,L,1151911521,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240109,2045869.00
05/31/2017 10:15,2,1.260,ACTIVE,212.38,347.76,59.965,1496240103,"201051344000585","219011344069620",30.59,12.30,0,333.33,372.11,39.0,35.7,0.314,717711.2,717711.2,7957,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240110,2045870.00
05/31/2017 10:15,2,1.236,ACTIVE,211.93,346.26,59.944,1496240103,"201051344001230","219011344069620",30.26,12.00,0,331.23,369.40,38.0,34.7,0.301,710554.0,710554.0,7958,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240111,2045871.00
05/31/2017 10:15,2,1.244,ACTIVE,212.83,348.36,59.970,1496240103,"201051344000582","219011344069620",30.45,11.30,0,333.33,371.81,38.4,35.2,0.305,700219.0,700219.0,7946,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240112,2045872.00
05/31/2017 10:15,2,1.277,ACTIVE,211.70,347.46,59.981,1496240103,"201051344000955","219011344069620",30.49,12.00,0,331.53,370.00,39.5,36.2,0.318,719188.4,719188.4,7959,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240112,2045873.00
05/31/2017 10:15,2,0.750,ACTIVE,211.03,432.82,59.970,1496240103,"274151322000094","219011344069620",40.61,16.70,0,330.33,458.07,31.0,28.0,0.208,798094.4,798094.4,8127,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240113,2045874.00
05/31/2017 10:15,2,1.201,ACTIVE,212.61,346.86,59.928,1496240103,"201051344000579","219011344069620",30.49,12.00,0,333.33,370.00,37.1,33.9,0.292,728924.1,728924.1,7950,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240114,2045875.00
05/31/2017 10:15,2,1.305,ACTIVE,211.93,347.16,59.975,1496240103,"201051344000890","219011344069620",30.53,12.70,0,333.03,370.90,40.4,37.1,0.309,713143.3,713143.3,7955,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240115,2045876.00
