ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2017 10:15,2,1.273,ACTIVE,212.38,348.06,59.975,1496240103,"201051344000438","219011344069620",31.05,11.70,0,333.33,372.41,40.1,36.8,0.314,715884.9,715884.9,7952,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240116,2045877.00
05/31/2017 10:15,2,1.326,ACTIVE,212.38,344.15,59.975,1496240103,"201051344000417","219011344069620",19.82,12.30,0,333.03,360.08,26.7,23.8,0.203,661029.4,661029.4,7974,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240117,2045878.00
05/31/2017 10:15,2,1.154,ACTIVE,211.25,342.35,59.975,1496240103,"274151322000083","219011344069620",29.86,15.50,0,330.93,359.48,35.0,31.8,0.247,964072.3,964072.3,7916,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240118,2045879.00
05/31/2017 10:15,2,1.189,ACTIVE,211.70,343.25,59.965,1496240103,"274151322000076","219011344069620",30.75,15.30,0,333.03,361.59,37.0,33.8,0.247,1028135.0,1028135.0,7905,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240119,2045880.00
05/31/2017 10:15,2,1.209,ACTIVE,212.61,346.56,60.028,1496240103,"201051344000868","219011344069620",30.51,10.70,0,331.23,369.10,37.5,34.2,0.292,709449.7,709449.7,7955,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240120,2045881.00
05/31/2017 10:15,2,1.174,ACTIVE,211.25,340.25,59.965,1496240103,"274151322000095","219011344069620",30.51,15.00,0,330.03,359.78,36.3,33.1,0.243,1018149.5,1018149.5,7916,0,0,0,L,1151911521,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240121,2045882.00
05/31/2017 10:15,2,1.227,ACTIVE,212.61,345.06,59.981,1496240103,"201051344000988","219011344069620",19.80,10.70,0,332.43,360.99,24.6,21.8,0.194,634982.3,634982.3,7974,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240122,2045883.00
05/31/2017 10:15,2,1.332,ACTIVE,212.16,347.16,59.965,1496240103,"201051344001025","219011344069620",30.47,11.70,0,332.73,371.81,41.1,37.8,0.318,715311.2,715311.2,7964,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240123,2045884.00
05/31/2017 10:15,2,1.195,ACTIVE,212.61,346.26,59.975,1496240103,"201051344000458","219011344069620",30.81,11.70,0,333.63,369.40,37.4,34.1,0.301,721461.3,721461.3,7940,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240124,2045885.00
05/31/2017 10:15,2,1.213,ACTIVE,213.29,348.06,59.965,1496240103,"201051344000853","219011344069620",30.77,10.30,0,334.24,370.90,37.9,34.7,0.301,722141.7,722141.7,7948,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240125,2045886.00
05/31/2017 10:15,2,1.309,ACTIVE,212.16,348.66,59.986,1496240103,"201051344000685","219011344069620",30.49,11.70,0,332.43,371.51,40.5,37.1,0.340,715898.4,715898.4,7964,0,0,0,L,1122011218,0,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240125,2045887.00
05/31/2017 10:15,2,1.285,ACTIVE,212.61,349.26,59.970,1496240103,"201051344000917","219011344069620",30.79,12.30,0,333.03,371.21,40.1,36.7,0.327,712511.8,712511.8,7953,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240126,2045888.00
05/31/2017 10:15,2,1.301,ACTIVE,212.38,347.46,59.986,1496240103,"201051344001145","219011344069620",30.75,11.30,0,333.93,371.51,40.6,37.2,0.318,720470.9,720470.9,7943,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240127,2045889.00
05/31/2017 10:15,2,1.346,ACTIVE,212.38,348.36,59.959,1496240103,"201051344000651","219011344069620",30.61,11.00,0,333.93,371.81,41.8,38.4,0.331,708988.3,708988.3,7958,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240128,2045890.00
05/31/2017 10:15,2,1.168,ACTIVE,210.57,347.16,59.965,1496240103,"274151322000088","219011344069620",29.82,15.00,0,330.63,358.88,35.3,32.2,0.239,924325.7,924325.7,7912,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240129,2045891.00
05/31/2017 10:15,2,0.805,ACTIVE,211.70,435.53,59.970,1496240103,"274151322000068","219011344069620",41.05,18.00,0,330.93,464.68,33.2,30.1,0.208,798516.9,798516.9,8145,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240130,2045892.00
05/31/2017 10:15,2,1.363,ACTIVE,211.93,347.76,60.023,1496240103,"201051344001135","219011344069620",30.53,11.30,0,333.03,371.21,42.2,38.8,0.336,704453.4,704453.4,7949,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240131,2045893.00
05/31/2017 10:15,2,1.283,ACTIVE,212.38,346.86,59.975,1496240103,"201051344000594","219011344069620",30.30,12.30,0,330.33,369.10,39.4,36.1,0.309,723958.7,723958.7,7952,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240132,2045894.00
05/31/2017 10:15,2,1.365,ACTIVE,212.61,348.66,59.970,1496240103,"201051344001203","219011344069620",30.53,12.00,0,332.73,372.71,42.2,38.9,0.345,713641.6,713641.6,7969,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240133,2045895.00
05/31/2017 10:15,2,1.229,ACTIVE,210.80,342.05,59.959,1496240103,"274151322000054","219011344069620",29.76,15.00,0,330.33,359.78,37.0,33.8,0.252,941895.1,941895.1,7898,0,0,0,L,1151911521,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240134,2045896.00
05/31/2017 10:15,2,1.281,ACTIVE,212.83,347.16,59.975,1496240103,"201051344000867","219011344069620",30.49,12.00,0,332.13,368.80,39.6,36.3,0.314,708313.6,708313.6,7971,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240135,2045897.00
05/31/2017 10:15,2,1.391,ACTIVE,212.38,348.36,60.023,1496240103,"201051344001093","219011344069620",30.71,12.30,0,333.33,371.51,43.3,39.9,0.331,712350.4,712350.4,7962,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240135,2045898.00
05/31/2017 10:15,2,1.246,ACTIVE,212.61,348.06,59.981,1496240103,"201051344000900","219011344069620",30.43,10.30,0,333.03,369.10,38.5,35.2,0.309,729712.8,729712.8,7949,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240136,2045899.00
05/31/2017 10:15,2,1.283,ACTIVE,212.83,347.76,59.986,1496240103,"201051344000648","219011344069620",30.57,10.30,0,333.33,369.40,39.8,36.5,0.318,718654.1,718654.1,7945,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240137,2045900.00
05/31/2017 10:15,2,1.305,ACTIVE,212.83,347.76,60.002,1496240103,"201051344000569","219011344069620",30.69,11.00,0,332.43,369.70,40.6,37.3,0.318,732097.6,732097.6,7932,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240138,2045901.00
05/31/2017 10:15,2,1.283,ACTIVE,212.38,347.76,59.975,1496240103,"201051344000983","219011344069620",30.81,10.70,0,332.13,370.30,40.1,36.8,0.336,722540.3,722540.3,7951,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240139,2045902.00
05/31/2017 10:15,2,1.309,ACTIVE,212.61,348.06,59.965,1496240103,"201051344001158","219011344069620",30.38,10.70,0,332.43,369.70,40.2,36.9,0.327,707835.5,707835.5,7955,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240140,2045903.00
05/31/2017 10:15,2,1.285,ACTIVE,213.29,348.96,59.938,1496240103,"201051344000576","219011344069620",31.01,10.70,0,333.03,370.30,40.4,37.0,0.318,722486.0,722486.0,7952,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240141,2045904.00
05/31/2017 10:15,2,1.260,ACTIVE,211.25,345.96,59.965,1496240103,"274151322000087","219011344069620",29.82,21.50,0,330.93,358.28,38.0,34.8,0.234,914774.4,914774.4,8032,0,0,0,L,1151911521,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496240142,2045905.00
05/31/2017 10:30,2,1.828,ACTIVE,213.74,353.77,60.018,1496241003,"201051344000645","219011344069620",30.75,11.30,0,334.24,376.92,57.0,53.1,0.455,721422.4,721422.4,7942,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241004,2045906.00
05/31/2017 10:30,2,1.805,ACTIVE,211.48,344.76,59.949,1496241003,"274151322000085","219011344069620",30.02,15.00,0,330.63,364.89,54.9,51.0,0.380,938255.3,938255.3,7905,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241005,2045907.00
05/31/2017 10:30,2,1.820,ACTIVE,213.51,355.28,59.965,1496241003,"201051344000633","219011344069620",31.05,11.70,0,332.73,377.22,57.3,53.4,0.486,707858.4,707858.4,7976,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241006,2045908.00
05/31/2017 10:30,2,1.836,ACTIVE,213.29,354.07,59.907,1496241003,"201051344000469","219011344069620",31.15,9.70,0,332.13,377.22,57.9,54.0,0.477,710996.3,710996.3,7953,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241007,2045909.00
05/31/2017 10:30,2,1.945,ACTIVE,212.38,354.07,59.922,1496241003,"201051344000646","219011344069620",30.49,12.70,0,331.23,378.42,60.1,56.1,0.499,705947.3,705947.3,7956,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241008,2045910.00
05/31/2017 10:30,2,1.846,ACTIVE,211.48,344.45,59.959,1496241003,"274151322000052","219011344069620",30.42,16.00,0,330.33,365.80,56.9,53.0,0.402,973970.8,973970.8,7908,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241009,2045911.00
05/31/2017 10:30,2,1.941,ACTIVE,212.83,354.67,59.907,1496241003,"201051344000585","219011344069620",30.73,12.70,0,332.73,378.42,60.5,56.5,0.495,717722.7,717722.7,7958,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241010,2045912.00
05/31/2017 10:30,2,1.920,ACTIVE,212.61,353.17,59.938,1496241003,"201051344001230","219011344069620",30.67,12.30,0,331.23,376.62,59.7,55.7,0.491,710565.2,710565.2,7959,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241010,2045913.00
05/31/2017 10:30,2,1.900,ACTIVE,213.29,355.28,59.981,1496241003,"201051344000582","219011344069620",30.91,11.70,0,333.93,379.02,59.5,55.5,0.477,700230.3,700230.3,7947,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241011,2045914.00
05/31/2017 10:30,2,1.949,ACTIVE,212.38,353.77,59.944,1496241003,"201051344000955","219011344069620",30.65,12.30,0,331.83,377.52,60.6,56.5,0.491,719199.9,719199.9,7960,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241012,2045915.00
05/31/2017 10:30,2,1.230,ACTIVE,211.48,428.61,59.949,1496241003,"274151322000094","219011344069620",40.22,17.30,0,331.23,460.17,50.2,46.5,0.345,798103.5,798103.5,8128,0,0,0,L,1151911521,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241014,2045916.00
05/31/2017 10:30,2,1.818,ACTIVE,213.29,353.77,59.981,1496241003,"201051344000579","219011344069620",31.01,12.00,0,333.03,377.52,57.1,53.2,0.464,728935.0,728935.0,7951,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241015,2045917.00
05/31/2017 10:30,2,1.934,ACTIVE,212.16,352.87,59.970,1496241003,"201051344000890","219011344069620",30.65,13.00,0,332.43,378.42,60.0,56.0,0.477,713154.9,713154.9,7956,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241016,2045918.00
05/31/2017 10:30,2,1.898,ACTIVE,212.83,354.07,59.944,1496241003,"201051344000438","219011344069620",30.95,12.30,0,333.33,379.32,59.5,55.6,0.486,715896.5,715896.5,7953,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241016,2045919.00
05/31/2017 10:30,2,1.916,ACTIVE,212.61,348.36,60.012,1496241003,"201051344000417","219011344069620",20.14,12.70,0,332.73,365.19,39.1,35.8,0.318,661036.8,661036.8,7975,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241017,2045920.00
05/31/2017 10:30,2,1.764,ACTIVE,211.03,353.47,59.954,1496241003,"274151322000083","219011344069620",30.24,16.30,0,330.63,365.49,54.0,50.2,0.384,964082.5,964082.5,7917,0,0,0,L,1151911521,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241018,2045921.00
05/31/2017 10:30,2,1.824,ACTIVE,212.16,351.97,59.965,1496241003,"274151322000076","219011344069620",30.87,15.80,0,333.33,367.30,57.1,53.2,0.407,1028145.8,1028145.8,7906,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241019,2045922.00
05/31/2017 10:30,2,1.803,ACTIVE,213.06,352.87,59.965,1496241003,"201051344000868","219011344069620",30.87,11.00,0,331.83,376.62,56.4,52.5,0.455,709460.5,709460.5,7956,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241020,2045923.00
05/31/2017 10:30,2,1.768,ACTIVE,211.25,343.85,59.965,1496241003,"274151322000095","219011344069620",30.97,15.50,0,330.63,366.40,55.5,51.6,0.376,1018160.0,1018160.0,7917,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241021,2045924.00
05/31/2017 10:30,2,1.818,ACTIVE,213.29,350.17,59.986,1496241003,"201051344000988","219011344069620",19.96,10.70,0,332.13,366.10,36.7,33.5,0.296,634989.2,634989.2,7975,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241022,2045925.00
05/31/2017 10:30,2,1.871,ACTIVE,212.61,352.57,59.959,1496241003,"201051344001025","219011344069620",30.85,12.00,0,332.73,379.62,58.5,54.6,0.473,715322.7,715322.7,7965,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241023,2045926.00
05/31/2017 10:30,2,1.746,ACTIVE,213.29,352.57,59.975,1496241003,"201051344000458","219011344069620",30.93,12.00,0,332.43,376.01,54.8,51.0,0.455,721471.9,721471.9,7941,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241024,2045927.00
05/31/2017 10:30,2,1.768,ACTIVE,213.74,354.37,59.959,1496241003,"201051344000853","219011344069620",30.83,10.70,0,335.14,377.82,55.3,51.4,0.451,722152.4,722152.4,7949,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241025,2045928.00
05/31/2017 10:30,2,1.814,ACTIVE,212.61,352.87,59.938,1496241003,"201051344000685","219011344069620",31.07,12.00,0,332.43,378.72,57.1,53.2,0.486,715909.7,715909.7,7965,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241025,2045929.00
05/31/2017 10:30,2,1.811,ACTIVE,212.83,353.17,59.944,1496241003,"201051344000917","219011344069620",30.77,12.70,0,332.13,378.42,56.5,52.6,0.460,712523.0,712523.0,7954,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241026,2045930.00
05/31/2017 10:30,2,1.811,ACTIVE,212.61,352.87,59.975,1496241003,"201051344001145","219011344069620",30.89,12.00,0,332.43,378.72,56.7,52.8,0.468,720482.2,720482.2,7944,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241027,2045931.00
05/31/2017 10:30,2,1.844,ACTIVE,212.83,352.87,59.981,1496241003,"201051344000651","219011344069620",30.79,11.30,0,333.63,379.02,57.5,53.6,0.464,708999.9,708999.9,7959,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241028,2045932.00
05/31/2017 10:30,2,1.688,ACTIVE,211.03,346.86,59.965,1496241003,"274151322000088","219011344069620",30.00,15.50,0,330.03,364.89,51.2,47.5,0.349,924335.6,924335.6,7913,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241029,2045933.00
05/31/2017 10:30,2,1.156,ACTIVE,211.93,435.53,59.938,1496241003,"274151322000068","219011344069620",41.09,18.70,0,331.83,462.88,48.0,44.4,0.314,798526.2,798526.2,8146,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241030,2045934.00
05/31/2017 10:30,2,1.811,ACTIVE,212.16,352.27,59.933,1496241003,"201051344001135","219011344069620",30.81,12.00,0,333.33,378.42,56.5,52.6,0.464,704464.9,704464.9,7950,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241031,2045935.00
05/31/2017 10:30,2,1.748,ACTIVE,212.61,351.67,59.922,1496241003,"201051344000594","219011344069620",30.71,13.00,0,330.93,376.01,54.4,50.6,0.438,723969.5,723969.5,7953,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241032,2045936.00
05/31/2017 10:30,2,1.805,ACTIVE,212.61,351.97,59.959,1496241003,"201051344001203","219011344069620",30.69,12.30,0,333.63,379.92,56.1,52.2,0.460,713653.0,713653.0,7970,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241033,2045937.00
05/31/2017 10:30,2,1.662,ACTIVE,211.03,354.67,59.959,1496241003,"274151322000054","219011344069620",30.34,15.80,0,329.73,365.49,51.1,47.4,0.354,941905.3,941905.3,7899,0,0,0,L,1151911521,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241034,2045938.00
05/31/2017 10:30,2,1.727,ACTIVE,213.06,351.97,59.954,1496241003,"201051344000867","219011344069620",30.42,12.30,0,332.43,376.01,53.2,49.5,0.429,708324.4,708324.4,7972,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241035,2045939.00
05/31/2017 10:30,2,1.783,ACTIVE,212.61,352.57,59.949,1496241003,"201051344001093","219011344069620",30.79,12.70,0,333.03,378.12,55.7,51.8,0.438,712362.0,712362.0,7963,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241036,2045940.00
05/31/2017 10:30,2,1.643,ACTIVE,213.06,352.57,59.975,1496241003,"201051344000900","219011344069620",30.99,10.70,0,333.33,376.62,51.6,47.9,0.429,729723.2,729723.2,7950,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241037,2045941.00
05/31/2017 10:30,2,1.693,ACTIVE,213.29,351.97,59.901,1496241003,"201051344000648","219011344069620",30.55,10.70,0,333.93,376.62,52.5,48.7,0.424,718664.7,718664.7,7946,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241038,2045942.00
05/31/2017 10:30,2,1.686,ACTIVE,213.29,352.87,59.965,1496241003,"201051344000569","219011344069620",30.87,11.00,0,333.33,376.62,52.8,49.0,0.433,732108.4,732108.4,7933,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241039,2045943.00
05/31/2017 10:30,2,1.652,ACTIVE,213.29,352.27,59.959,1496241003,"201051344000983","219011344069620",30.99,11.00,0,332.73,376.31,51.9,48.2,0.438,722550.9,722550.9,7952,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241040,2045944.00
05/31/2017 10:30,2,1.678,ACTIVE,213.29,352.87,59.965,1496241003,"201051344001158","219011344069620",30.59,11.00,0,334.24,377.52,52.0,48.2,0.429,707846.2,707846.2,7956,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241041,2045945.00
05/31/2017 10:30,2,1.654,ACTIVE,213.51,354.37,59.954,1496241003,"201051344000576","219011344069620",30.93,11.00,0,333.63,377.52,51.8,48.1,0.411,722496.7,722496.7,7953,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241042,2045946.00
05/31/2017 10:30,2,1.604,ACTIVE,211.48,344.76,59.959,1496241003,"274151322000087","219011344069620",30.18,22.50,0,330.63,363.39,49.0,45.4,0.305,914784.6,914784.6,8033,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241042,2045947.00
05/31/2017 10:45,2,1.312,ACTIVE,212.61,347.16,59.970,1496241903,"201051344000645","219011344069620",30.34,12.00,0,334.84,382.03,40.4,37.0,0.318,721434.1,721434.1,7943,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241904,2045948.00
05/31/2017 10:45,2,1.254,ACTIVE,210.80,340.85,59.959,1496241903,"274151322000085","219011344069620",29.64,15.30,0,330.33,367.60,37.7,34.5,0.247,938266.4,938266.4,7906,0,0,0,L,1151911521,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241905,2045949.00
05/31/2017 10:45,2,1.316,ACTIVE,212.61,348.66,59.970,1496241903,"201051344000633","219011344069620",30.53,12.00,0,334.54,382.63,40.7,37.4,0.331,707870.1,707870.1,7977,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241906,2045950.00
05/31/2017 10:45,2,1.338,ACTIVE,212.61,347.16,59.975,1496241903,"201051344000469","219011344069620",30.40,10.30,0,333.63,382.03,41.2,37.8,0.336,711008.2,711008.2,7954,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241907,2045951.00
05/31/2017 10:45,2,1.375,ACTIVE,211.48,346.86,59.970,1496241903,"201051344000646","219011344069620",30.85,13.00,0,331.83,382.03,43.0,39.6,0.349,705959.5,705959.5,7957,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241908,2045952.00
05/31/2017 10:45,2,1.297,ACTIVE,210.57,347.76,59.959,1496241903,"274151322000052","219011344069620",30.12,16.30,0,330.03,368.80,39.6,36.3,0.265,973982.3,973982.3,7909,0,0,0,L,1151911521,0,120.20,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241909,2045953.00
05/31/2017 10:45,2,1.420,ACTIVE,211.70,348.06,59.965,1496241903,"201051344000585","219011344069620",30.51,13.00,0,333.33,382.63,43.9,40.5,0.354,717735.1,717735.1,7959,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241910,2045954.00
05/31/2017 10:45,2,1.365,ACTIVE,211.48,346.26,59.965,1496241903,"201051344001230","219011344069620",30.85,13.00,0,332.43,380.22,42.7,39.3,0.345,710577.4,710577.4,7960,0,0,0,L,1122011218,0,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241911,2045955.00
05/31/2017 10:45,2,1.404,ACTIVE,212.16,347.76,59.954,1496241903,"201051344000582","219011344069620",30.26,11.70,0,334.24,382.93,43.1,39.7,0.340,700242.5,700242.5,7948,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241911,2045956.00
05/31/2017 10:45,2,1.412,ACTIVE,211.25,346.56,59.959,1496241903,"201051344000955","219011344069620",30.79,12.70,0,332.13,381.42,44.0,40.6,0.358,719212.4,719212.4,7961,0,0,0,L,1122011218,0,120.88,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241912,2045957.00
05/31/2017 10:45,2,0.865,ACTIVE,210.80,426.81,59.954,1496241903,"274151322000094","219011344069620",40.10,17.50,0,411.18,463.48,35.0,31.8,0.234,798113.7,798113.7,8129,0,0,0,L,1151911521,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241913,2045958.00
05/31/2017 10:45,2,1.363,ACTIVE,212.38,347.76,59.970,1496241903,"201051344000579","219011344069620",30.32,12.30,0,334.54,382.03,41.9,38.5,0.327,728946.9,728946.9,7952,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241914,2045959.00
05/31/2017 10:45,2,1.438,ACTIVE,211.25,347.16,59.959,1496241903,"201051344000890","219011344069620",30.45,13.30,0,333.03,382.03,44.4,40.9,0.349,713167.4,713167.4,7957,0,0,0,L,1122011218,0,121.55,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241915,2045960.00
05/31/2017 10:45,2,1.414,ACTIVE,211.70,347.46,59.938,1496241903,"201051344000438","219011344069620",30.79,12.70,0,333.63,382.93,44.1,40.7,0.358,715908.9,715908.9,7954,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241916,2045961.00
05/31/2017 10:45,2,1.447,ACTIVE,211.93,343.55,59.965,1496241903,"201051344000417","219011344069620",19.90,13.30,0,333.63,367.30,29.2,26.2,0.225,661044.8,661044.8,7976,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241917,2045962.00
05/31/2017 10:45,2,1.291,ACTIVE,210.80,341.45,59.959,1496241903,"274151322000083","219011344069620",29.72,16.30,0,330.03,367.90,38.9,35.6,0.278,964093.6,964093.6,7918,0,0,0,L,1151911521,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241918,2045963.00
05/31/2017 10:45,2,1.340,ACTIVE,211.25,348.36,59.949,1496241903,"274151322000076","219011344069620",30.53,16.00,0,333.03,370.30,41.4,38.1,0.283,1028157.7,1028157.7,7907,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241919,2045964.00
05/31/2017 10:45,2,1.354,ACTIVE,212.16,346.86,59.970,1496241903,"201051344000868","219011344069620",30.32,11.30,0,333.63,380.82,41.6,38.2,0.323,709472.3,709472.3,7957,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241920,2045965.00
05/31/2017 10:45,2,1.309,ACTIVE,210.57,348.96,59.954,1496241903,"274151322000095","219011344069620",30.53,15.80,0,329.73,368.50,40.5,37.2,0.274,1018171.6,1018171.6,7918,0,0,0,L,1151911521,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241920,2045966.00
05/31/2017 10:45,2,1.348,ACTIVE,212.38,345.36,59.959,1496241903,"201051344000988","219011344069620",19.94,11.00,0,333.93,369.70,27.3,24.4,0.221,634996.8,634996.8,7976,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241921,2045967.00
05/31/2017 10:45,2,1.439,ACTIVE,211.70,347.16,59.959,1496241903,"201051344001025","219011344069620",30.43,12.30,0,333.63,382.63,44.4,40.9,0.354,715335.1,715335.1,7966,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241922,2045968.00
05/31/2017 10:45,2,1.322,ACTIVE,212.16,346.86,59.965,1496241903,"201051344000458","219011344069620",30.63,12.30,0,334.24,380.82,41.0,37.7,0.336,721483.5,721483.5,7942,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241923,2045969.00
05/31/2017 10:45,2,1.338,ACTIVE,213.06,348.36,59.970,1496241903,"201051344000853","219011344069620",30.69,11.00,0,335.74,383.23,41.6,38.3,0.327,722164.2,722164.2,7950,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241924,2045970.00
05/31/2017 10:45,2,1.396,ACTIVE,211.70,347.76,59.959,1496241903,"201051344000685","219011344069620",30.63,12.30,0,332.13,382.03,43.3,39.9,0.367,715921.8,715921.8,7966,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241925,2045971.00
05/31/2017 10:45,2,1.389,ACTIVE,211.93,348.06,59.970,1496241903,"201051344000917","219011344069620",30.59,13.00,0,333.33,382.33,43.1,39.7,0.349,712535.0,712535.0,7955,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241926,2045972.00
05/31/2017 10:45,2,1.396,ACTIVE,211.70,346.86,59.981,1496241903,"201051344001145","219011344069620",30.65,12.00,0,333.93,382.33,43.4,39.9,0.349,720494.3,720494.3,7945,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241927,2045973.00
05/31/2017 10:45,2,1.426,ACTIVE,211.93,347.76,59.986,1496241903,"201051344000651","219011344069620",30.63,11.70,0,333.33,382.63,44.2,40.8,0.354,709012.2,709012.2,7960,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241928,2045974.00
05/31/2017 10:45,2,1.271,ACTIVE,210.57,346.56,59.959,1496241903,"274151322000088","219011344069620",29.56,15.50,0,330.03,367.30,38.1,34.8,0.261,924346.5,924346.5,7914,0,0,0,L,1151911521,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241928,2045975.00
05/31/2017 10:45,2,0.855,ACTIVE,211.48,442.74,59.965,1496241903,"274151322000068","219011344069620",41.35,19.00,0,405.77,462.88,35.9,32.8,0.225,798536.4,798536.4,8147,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241929,2045976.00
05/31/2017 10:45,2,1.426,ACTIVE,211.48,346.56,59.896,1496241903,"201051344001135","219011344069620",30.53,12.30,0,333.63,382.63,44.1,40.7,0.358,704477.1,704477.1,7951,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241930,2045977.00
05/31/2017 10:45,2,1.355,ACTIVE,211.70,347.16,59.975,1496241903,"201051344000594","219011344069620",30.57,13.00,0,332.13,381.42,42.0,38.6,0.331,723981.3,723981.3,7954,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241931,2045978.00
05/31/2017 10:45,2,1.426,ACTIVE,211.70,347.16,59.959,1496241903,"201051344001203","219011344069620",30.49,12.70,0,333.63,383.83,44.0,40.6,0.362,713665.3,713665.3,7971,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241932,2045979.00
05/31/2017 10:45,2,1.291,ACTIVE,210.80,348.06,60.002,1496241903,"274151322000054","219011344069620",29.72,15.80,0,328.82,368.50,38.9,35.6,0.252,941916.3,941916.3,7900,0,0,0,L,1151911521,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241933,2045980.00
05/31/2017 10:45,2,1.346,ACTIVE,212.61,346.56,59.959,1496241903,"201051344000867","219011344069620",30.57,12.70,0,333.93,380.22,41.7,38.4,0.327,708336.1,708336.1,7973,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241935,2045981.00
05/31/2017 10:45,2,1.420,ACTIVE,211.93,348.36,59.970,1496241903,"201051344001093","219011344069620",30.79,13.00,0,333.93,382.63,44.3,40.8,0.349,712374.3,712374.3,7964,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241936,2045982.00
05/31/2017 10:45,2,1.305,ACTIVE,212.38,347.16,59.959,1496241903,"201051344000900","219011344069620",30.55,10.70,0,333.93,381.73,40.4,37.1,0.336,729734.6,729734.6,7951,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241937,2045983.00
05/31/2017 10:45,2,1.350,ACTIVE,212.38,346.86,59.965,1496241903,"201051344000648","219011344069620",30.32,11.00,0,334.24,381.73,41.5,38.1,0.336,718676.3,718676.3,7947,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241937,2045984.00
05/31/2017 10:45,2,1.352,ACTIVE,212.61,348.06,59.975,1496241903,"201051344000569","219011344069620",30.67,11.30,0,334.24,381.73,42.0,38.6,0.340,732120.1,732120.1,7934,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241938,2045985.00
05/31/2017 10:45,2,1.326,ACTIVE,212.38,347.16,59.965,1496241903,"201051344000983","219011344069620",30.93,11.30,0,333.63,381.42,41.6,38.2,0.345,722562.5,722562.5,7953,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241939,2045986.00
05/31/2017 10:45,2,1.350,ACTIVE,212.61,347.16,59.965,1496241903,"201051344001158","219011344069620",30.40,11.30,0,334.24,382.03,41.6,38.2,0.340,707857.8,707857.8,7957,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241940,2045987.00
05/31/2017 10:45,2,1.348,ACTIVE,212.83,348.66,59.996,1496241903,"201051344000576","219011344069620",30.45,11.30,0,334.24,382.33,41.5,38.2,0.331,722508.4,722508.4,7954,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241941,2045988.00
05/31/2017 10:45,2,1.289,ACTIVE,210.80,339.04,59.965,1496241903,"274151322000087","219011344069620",29.72,23.30,0,330.33,366.40,38.8,35.5,0.230,914795.5,914795.5,8034,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496241942,2045989.00
05/31/2017 11:00,2,1.699,ACTIVE,213.06,351.97,59.970,1496242803,"201051344000645","219011344069620",30.42,12.00,0,333.33,374.21,52.4,48.7,0.420,721444.6,721444.6,7944,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242804,2045990.00
05/31/2017 11:00,2,1.584,ACTIVE,211.03,350.77,59.959,1496242803,"274151322000085","219011344069620",29.64,15.50,0,331.23,360.69,47.6,44.0,0.323,938276.1,938276.1,7907,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242805,2045991.00
05/31/2017 11:00,2,1.695,ACTIVE,213.06,353.17,59.970,1496242803,"201051344000633","219011344069620",30.55,12.30,0,332.13,375.11,52.5,48.7,0.446,707880.7,707880.7,7978,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242806,2045992.00
05/31/2017 11:00,2,1.701,ACTIVE,212.83,352.57,59.970,1496242803,"201051344000469","219011344069620",30.67,10.30,0,331.53,374.51,52.8,49.1,0.442,711018.9,711018.9,7955,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242807,2045993.00
05/31/2017 11:00,2,1.750,ACTIVE,211.93,351.37,59.981,1496242803,"201051344000646","219011344069620",30.81,13.30,0,330.93,376.01,54.6,50.7,0.460,705970.9,705970.9,7958,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242808,2045994.00
05/31/2017 11:00,2,1.621,ACTIVE,210.80,348.96,59.965,1496242803,"274151322000052","219011344069620",30.10,17.00,0,329.73,361.89,49.4,45.8,0.349,973992.5,973992.5,7910,0,0,0,L,1151911521,0,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242809,2045995.00
05/31/2017 11:00,2,1.789,ACTIVE,212.38,352.57,59.965,1496242803,"201051344000585","219011344069620",30.67,13.30,0,331.53,376.92,55.6,51.8,0.451,717746.7,717746.7,7960,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242810,2045996.00
05/31/2017 11:00,2,1.758,ACTIVE,211.70,349.86,59.954,1496242803,"201051344001230","219011344069620",30.45,13.00,0,330.03,374.51,54.2,50.4,0.446,710588.7,710588.7,7961,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242811,2045997.00
05/31/2017 11:00,2,1.760,ACTIVE,212.61,353.17,59.959,1496242803,"201051344000582","219011344069620",30.40,12.00,0,332.73,376.62,54.2,50.4,0.442,700253.8,700253.8,7949,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242811,2045998.00
05/31/2017 11:00,2,1.752,ACTIVE,211.70,350.77,59.933,1496242803,"201051344000955","219011344069620",30.89,13.00,0,330.93,375.11,54.9,51.0,0.455,719224.0,719224.0,7962,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242812,2045999.00
05/31/2017 11:00,2,1.066,ACTIVE,210.80,430.42,59.949,1496242803,"274151322000094","219011344069620",40.18,18.00,0,332.43,452.36,44.0,40.5,0.301,798122.6,798122.6,8130,0,0,0,L,1151911521,0,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242813,2046000.00
05/31/2017 11:00,2,1.689,ACTIVE,212.61,351.67,59.970,1496242803,"201051344000579","219011344069620",30.45,12.70,0,333.03,374.21,52.2,48.4,0.424,728957.7,728957.7,7953,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242814,2046001.00
05/31/2017 11:00,2,1.779,ACTIVE,211.48,350.17,59.986,1496242803,"201051344000890","219011344069620",30.53,13.70,0,330.63,375.71,55.0,51.2,0.442,713179.1,713179.1,7958,0,0,0,L,1122011218,0,121.55,120.20,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242815,2046002.00
05/31/2017 11:00,2,1.756,ACTIVE,212.16,351.07,59.981,1496242803,"201051344000438","219011344069620",30.49,12.70,0,331.53,376.62,54.3,50.5,0.438,715920.5,715920.5,7955,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242816,2046003.00
05/31/2017 11:00,2,1.732,ACTIVE,212.16,347.16,59.970,1496242803,"201051344000417","219011344069620",20.18,13.30,0,332.13,362.79,35.4,32.2,0.287,661052.3,661052.3,7977,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242817,2046004.00
05/31/2017 11:00,2,1.570,ACTIVE,211.03,341.45,59.975,1496242803,"274151322000083","219011344069620",29.86,17.00,0,330.33,361.59,47.5,43.9,0.331,964103.7,964103.7,7919,0,0,0,L,1151911521,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242818,2046005.00
05/31/2017 11:00,2,1.643,ACTIVE,211.25,351.07,59.959,1496242803,"274151322000076","219011344069620",30.63,16.70,0,332.13,364.59,51.0,47.3,0.354,1028168.4,1028168.4,7908,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242819,2046006.00
05/31/2017 11:00,2,1.639,ACTIVE,212.38,350.77,59.933,1496242803,"201051344000868","219011344069620",30.38,11.30,0,330.93,373.61,50.4,46.7,0.411,709483.0,709483.0,7958,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242820,2046007.00
05/31/2017 11:00,2,1.611,ACTIVE,210.57,352.57,59.975,1496242803,"274151322000095","219011344069620",30.55,16.30,0,329.73,362.79,49.9,46.3,0.345,1018182.2,1018182.2,7919,0,0,0,L,1151911521,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242821,2046008.00
05/31/2017 11:00,2,1.645,ACTIVE,212.61,347.76,59.922,1496242803,"201051344000988","219011344069620",19.76,11.30,0,331.53,363.69,32.9,29.9,0.274,635003.7,635003.7,7977,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242822,2046009.00
05/31/2017 11:00,2,1.689,ACTIVE,211.93,350.77,59.970,1496242803,"201051344001025","219011344069620",31.09,12.70,0,331.83,376.62,53.2,49.4,0.420,715346.8,715346.8,7967,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242823,2046010.00
05/31/2017 11:00,2,1.609,ACTIVE,212.61,350.17,59.944,1496242803,"201051344000458","219011344069620",30.16,12.70,0,332.13,373.91,49.2,45.5,0.415,721494.1,721494.1,7943,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242824,2046011.00
05/31/2017 11:00,2,1.600,ACTIVE,213.29,352.27,60.002,1496242803,"201051344000853","219011344069620",30.67,11.30,0,332.43,375.71,49.7,46.0,0.407,722174.9,722174.9,7951,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242825,2046012.00
05/31/2017 11:00,2,1.666,ACTIVE,211.93,351.07,59.949,1496242803,"201051344000685","219011344069620",30.67,12.70,0,330.33,375.71,51.8,48.1,0.446,715933.2,715933.2,7967,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242826,2046013.00
05/31/2017 11:00,2,1.658,ACTIVE,212.38,350.77,59.959,1496242803,"201051344000917","219011344069620",30.71,13.00,0,331.23,376.62,51.5,47.8,0.424,712546.4,712546.4,7956,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242827,2046014.00
05/31/2017 11:00,2,1.662,ACTIVE,211.93,350.17,59.949,1496242803,"201051344001145","219011344069620",30.59,12.30,0,331.53,376.01,51.5,47.8,0.429,720505.6,720505.6,7946,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242828,2046015.00
05/31/2017 11:00,2,1.691,ACTIVE,212.16,350.77,59.965,1496242803,"201051344000651","219011344069620",30.63,11.70,0,332.13,376.92,52.5,48.7,0.424,709023.8,709023.8,7961,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242828,2046016.00
05/31/2017 11:00,2,1.461,ACTIVE,210.35,348.36,59.949,1496242803,"274151322000088","219011344069620",29.80,16.00,0,329.43,360.99,44.0,40.6,0.301,924356.2,924356.2,7915,0,0,0,L,1151911521,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242829,2046017.00
05/31/2017 11:00,2,1.033,ACTIVE,211.25,422.90,59.965,1496242803,"274151322000068","219011344069620",39.62,19.00,0,332.73,459.27,42.0,38.6,0.283,798545.6,798545.6,8148,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242830,2046018.00
05/31/2017 11:00,2,1.672,ACTIVE,211.70,350.17,59.996,1496242803,"201051344001135","219011344069620",30.71,12.70,0,331.53,375.71,52.0,48.2,0.424,704488.7,704488.7,7952,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242831,2046019.00
