ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2017 11:00,2,1.615,ACTIVE,211.93,350.17,59.970,1496242803,"201051344000594","219011344069620",30.34,13.30,0,330.63,373.31,49.7,46.1,0.398,723992.2,723992.2,7955,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242832,2046020.00
05/31/2017 11:00,2,1.691,ACTIVE,212.38,350.77,59.954,1496242803,"201051344001203","219011344069620",30.53,12.70,0,333.33,377.22,52.4,48.6,0.429,713676.8,713676.8,7972,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242833,2046021.00
05/31/2017 11:00,2,1.490,ACTIVE,210.57,348.66,59.959,1496242803,"274151322000054","219011344069620",29.78,15.80,0,329.13,361.59,44.9,41.4,0.305,941926.2,941926.2,7901,0,0,0,L,1151911521,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242834,2046022.00
05/31/2017 11:00,2,1.596,ACTIVE,212.61,349.56,59.944,1496242803,"201051344000867","219011344069620",30.57,12.70,0,331.83,373.61,49.4,45.8,0.393,708346.8,708346.8,7974,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242835,2046023.00
05/31/2017 11:00,2,1.695,ACTIVE,212.16,351.67,59.965,1496242803,"201051344001093","219011344069620",30.73,13.00,0,331.23,375.71,52.8,49.0,0.415,712385.9,712385.9,7965,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242836,2046024.00
05/31/2017 11:00,2,1.568,ACTIVE,212.61,351.07,59.954,1496242803,"201051344000900","219011344069620",30.61,10.70,0,331.83,373.91,48.6,45.0,0.402,729745.0,729745.0,7952,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242837,2046025.00
05/31/2017 11:00,2,1.607,ACTIVE,212.83,350.47,60.002,1496242803,"201051344000648","219011344069620",30.32,11.00,0,332.13,373.91,49.4,45.8,0.402,718686.9,718686.9,7948,0,0,0,L,1122011218,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242837,2046026.00
05/31/2017 11:00,2,1.611,ACTIVE,212.83,351.07,59.970,1496242803,"201051344000569","219011344069620",30.73,11.30,0,331.53,373.91,50.2,46.5,0.411,732130.8,732130.8,7935,0,0,0,L,1122011218,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242838,2046027.00
05/31/2017 11:00,2,1.619,ACTIVE,212.61,350.47,59.954,1496242803,"201051344000983","219011344069620",30.55,11.70,0,332.13,374.21,50.1,46.5,0.424,722573.2,722573.2,7954,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242839,2046028.00
05/31/2017 11:00,2,1.625,ACTIVE,212.83,351.07,59.901,1496242803,"201051344001158","219011344069620",30.36,11.30,0,332.43,375.11,50.0,46.3,0.415,707868.5,707868.5,7958,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242840,2046029.00
05/31/2017 11:00,2,1.617,ACTIVE,213.06,351.67,59.907,1496242803,"201051344000576","219011344069620",30.49,11.30,0,333.63,374.21,50.0,46.3,0.407,722519.0,722519.0,7955,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242841,2046030.00
05/31/2017 11:00,2,1.496,ACTIVE,211.03,341.45,59.965,1496242803,"274151322000087","219011344069620",30.18,23.30,0,330.03,360.69,45.7,42.2,0.278,914805.3,914805.3,8035,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496242842,2046031.00
05/31/2017 11:15,2,2.646,ACTIVE,214.19,348.36,59.975,1496243703,"201051344000645","219011344069620",30.28,15.00,0,320.11,390.74,81.2,76.4,0.367,721462.4,721462.4,7945,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243705,2046032.00
05/31/2017 11:15,2,2.457,ACTIVE,211.03,360.08,59.970,1496243703,"274151322000085","219011344069620",29.66,18.70,0,327.62,376.62,73.8,69.3,0.508,938292.4,938292.4,7908,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243706,2046033.00
05/31/2017 11:15,2,2.580,ACTIVE,213.96,348.96,59.970,1496243703,"201051344000633","219011344069620",30.73,15.30,0,333.63,391.04,80.3,75.6,0.384,707898.6,707898.6,7979,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243706,2046034.00
05/31/2017 11:15,2,2.643,ACTIVE,214.19,348.06,59.970,1496243703,"201051344000469","219011344069620",30.28,13.30,0,333.93,391.34,81.1,76.4,0.389,711037.0,711037.0,7956,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243707,2046035.00
05/31/2017 11:15,2,2.732,ACTIVE,212.83,345.96,60.002,1496243703,"201051344000646","219011344069620",30.12,15.50,0,332.13,390.14,83.4,78.6,0.398,705990.1,705990.1,7959,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243708,2046036.00
05/31/2017 11:15,2,2.504,ACTIVE,211.03,350.17,59.975,1496243703,"274151322000052","219011344069620",29.96,21.00,0,326.72,376.31,76.0,71.4,0.539,974009.6,974009.6,7911,0,0,0,L,1151911521,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243709,2046037.00
05/31/2017 11:15,2,2.748,ACTIVE,213.51,347.16,59.959,1496243703,"201051344000585","219011344069620",30.45,15.80,0,333.63,390.44,84.8,79.9,0.407,717766.3,717766.3,7961,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243710,2046038.00
05/31/2017 11:15,2,2.709,ACTIVE,212.61,345.66,59.949,1496243703,"201051344001230","219011344069620",30.38,15.50,0,331.23,388.34,83.4,78.6,0.389,710608.0,710608.0,7962,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243711,2046039.00
05/31/2017 11:15,2,2.699,ACTIVE,213.51,348.36,59.975,1496243703,"201051344000582","219011344069620",30.34,14.70,0,333.33,391.34,83.0,78.1,0.389,700273.0,700273.0,7950,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243712,2046040.00
05/31/2017 11:15,2,2.736,ACTIVE,212.61,345.36,59.965,1496243703,"201051344000955","219011344069620",30.14,16.30,0,330.93,388.94,83.5,78.7,0.398,719243.4,719243.4,7963,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243713,2046041.00
05/31/2017 11:15,2,1.660,ACTIVE,211.25,429.22,59.959,1496243703,"274151322000094","219011344069620",40.14,21.30,0,406.67,481.82,67.1,62.8,0.455,798137.8,798137.8,8131,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243714,2046042.00
05/31/2017 11:15,2,2.582,ACTIVE,214.19,347.46,59.970,1496243703,"201051344000579","219011344069620",30.47,15.50,0,333.63,391.64,79.7,75.0,0.362,728975.9,728975.9,7954,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243715,2046043.00
05/31/2017 11:15,2,2.752,ACTIVE,212.83,346.56,59.965,1496243703,"201051344000890","219011344069620",30.18,17.00,0,332.43,389.54,84.2,79.3,0.384,713198.8,713198.8,7959,0,0,0,L,1122011218,0,122.23,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243716,2046044.00
05/31/2017 11:15,2,2.715,ACTIVE,213.29,347.16,59.938,1496243703,"201051344000438","219011344069620",30.28,15.80,0,332.43,391.34,83.3,78.5,0.389,715940.1,715940.1,7956,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243717,2046045.00
05/31/2017 11:15,2,2.707,ACTIVE,213.06,351.07,59.970,1496243703,"201051344000417","219011344069620",19.78,14.70,0,332.43,389.24,54.2,50.4,0.455,661064.9,661064.9,7978,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243718,2046046.00
05/31/2017 11:15,2,2.453,ACTIVE,211.25,346.86,59.965,1496243703,"274151322000083","219011344069620",29.72,21.00,0,327.32,376.01,73.7,69.2,0.539,964120.7,964120.7,7920,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243719,2046047.00
05/31/2017 11:15,2,2.578,ACTIVE,211.93,350.77,59.965,1496243703,"274151322000076","219011344069620",30.61,21.00,0,331.53,376.62,79.8,75.1,0.309,1028186.9,1028186.9,7909,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243720,2046048.00
05/31/2017 11:15,2,2.564,ACTIVE,213.51,346.56,59.981,1496243703,"201051344000868","219011344069620",30.45,13.70,0,333.33,390.14,79.1,74.5,0.371,709501.2,709501.2,7959,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243721,2046049.00
05/31/2017 11:15,2,2.568,ACTIVE,211.25,349.56,59.981,1496243703,"274151322000095","219011344069620",30.32,21.30,0,328.22,375.41,78.8,74.2,0.301,1018200.3,1018200.3,7920,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243721,2046050.00
05/31/2017 11:15,2,2.586,ACTIVE,213.96,353.47,59.970,1496243703,"201051344000988","219011344069620",19.88,12.30,0,333.03,390.14,52.1,48.3,0.429,635015.5,635015.5,7978,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243722,2046051.00
05/31/2017 11:15,2,2.725,ACTIVE,213.06,346.26,59.954,1496243703,"201051344001025","219011344069620",30.57,15.30,0,332.13,390.74,84.4,79.5,0.384,715366.5,715366.5,7968,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243723,2046052.00
05/31/2017 11:15,2,2.531,ACTIVE,213.96,346.86,59.944,1496243703,"201051344000458","219011344069620",30.51,15.80,0,320.41,390.44,78.2,73.5,0.376,721512.0,721512.0,7944,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243724,2046053.00
05/31/2017 11:15,2,2.545,ACTIVE,214.41,348.96,60.002,1496243703,"201051344000853","219011344069620",30.67,14.00,0,334.54,394.95,79.1,74.4,0.362,722193.0,722193.0,7952,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243725,2046054.00
05/31/2017 11:15,2,2.717,ACTIVE,212.83,347.16,59.954,1496243703,"201051344000685","219011344069620",30.06,15.50,0,331.53,389.54,82.8,77.9,0.402,715952.6,715952.6,7968,0,0,0,L,1122011218,0,122.68,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243726,2046055.00
05/31/2017 11:15,2,2.676,ACTIVE,213.51,347.76,59.970,1496243703,"201051344000917","219011344069620",30.55,16.00,0,331.53,390.44,82.8,78.0,0.389,712565.8,712565.8,7957,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243727,2046056.00
05/31/2017 11:15,2,2.666,ACTIVE,213.06,347.46,59.965,1496243703,"201051344001145","219011344069620",30.55,14.70,0,332.73,389.54,82.5,77.7,0.380,720525.0,720525.0,7947,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243728,2046057.00
05/31/2017 11:15,2,2.721,ACTIVE,213.51,347.16,59.954,1496243703,"201051344000651","219011344069620",30.47,14.30,0,332.73,390.74,84.0,79.1,0.393,709043.5,709043.5,7962,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243729,2046058.00
05/31/2017 11:15,2,2.363,ACTIVE,211.03,345.66,59.954,1496243703,"274151322000088","219011344069620",29.92,19.00,0,327.32,376.31,71.6,67.2,0.499,924372.7,924372.7,7916,0,0,0,L,1151911521,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243730,2046059.00
05/31/2017 11:15,2,1.668,ACTIVE,212.16,435.83,59.959,1496243703,"274151322000068","219011344069620",39.82,22.30,0,409.08,471.90,67.2,62.9,0.460,798561.1,798561.1,8149,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243731,2046060.00
05/31/2017 11:15,2,2.725,ACTIVE,212.83,345.66,59.959,1496243703,"201051344001135","219011344069620",29.94,15.30,0,332.73,389.54,82.7,77.8,0.384,704508.1,704508.1,7953,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243731,2046061.00
05/31/2017 11:15,2,2.596,ACTIVE,213.06,346.86,59.938,1496243703,"201051344000594","219011344069620",30.04,16.00,0,332.13,389.84,79.0,74.3,0.362,724010.5,724010.5,7956,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243732,2046062.00
05/31/2017 11:15,2,2.711,ACTIVE,213.29,346.86,59.917,1496243703,"201051344001203","219011344069620",30.57,15.80,0,333.93,391.94,83.9,79.1,0.407,713696.6,713696.6,7973,0,0,0,L,1122011218,0,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243733,2046063.00
05/31/2017 11:15,2,2.410,ACTIVE,211.48,361.29,59.965,1496243703,"274151322000054","219011344069620",29.52,19.30,0,325.52,376.62,72.0,67.6,0.486,941943.0,941943.0,7902,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243734,2046064.00
05/31/2017 11:15,2,2.572,ACTIVE,213.74,347.16,59.970,1496243703,"201051344000867","219011344069620",30.08,15.30,0,331.53,389.54,78.4,73.7,0.354,708364.9,708364.9,7975,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243735,2046065.00
05/31/2017 11:15,2,2.670,ACTIVE,213.29,345.96,59.949,1496243703,"201051344001093","219011344069620",30.85,16.00,0,332.73,390.44,83.4,78.6,0.376,712405.6,712405.6,7966,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243736,2046066.00
05/31/2017 11:15,2,2.512,ACTIVE,213.74,347.76,59.933,1496243703,"201051344000900","219011344069620",30.61,13.30,0,318.30,390.44,77.9,73.3,0.367,729762.9,729762.9,7953,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243737,2046067.00
05/31/2017 11:15,2,2.512,ACTIVE,213.96,358.28,59.965,1496243703,"201051344000648","219011344069620",30.43,13.70,0,318.30,390.14,77.5,72.9,0.650,718704.8,718704.8,7949,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243738,2046068.00
05/31/2017 11:15,2,2.525,ACTIVE,213.96,346.56,59.965,1496243703,"201051344000569","219011344069620",30.77,14.30,0,333.03,390.74,78.7,74.0,0.376,732149.0,732149.0,7936,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243739,2046069.00
05/31/2017 11:15,2,2.527,ACTIVE,213.96,347.76,59.970,1496243703,"201051344000983","219011344069620",30.61,14.30,0,317.10,390.44,78.5,73.8,0.367,722591.3,722591.3,7955,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243740,2046070.00
05/31/2017 11:15,2,2.529,ACTIVE,214.19,347.46,59.959,1496243703,"201051344001158","219011344069620",30.45,14.00,0,333.93,391.64,78.0,73.4,0.354,707886.6,707886.6,7959,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243741,2046071.00
05/31/2017 11:15,2,2.525,ACTIVE,214.41,347.76,59.965,1496243703,"201051344000576","219011344069620",30.49,14.30,0,317.10,390.74,78.0,73.4,0.362,722537.0,722537.0,7956,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243742,2046072.00
05/31/2017 11:15,2,2.377,ACTIVE,211.48,355.58,59.959,1496243703,"274151322000087","219011344069620",29.90,27.30,0,328.52,375.71,72.0,67.6,0.482,914822.1,914822.1,8036,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496243743,2046073.00
05/31/2017 11:30,2,2.580,ACTIVE,214.41,360.69,59.975,1496244603,"201051344000645","219011344069620",29.98,14.30,0,318.00,391.04,78.3,73.7,0.636,721480.4,721480.4,7946,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244604,2046074.00
05/31/2017 11:30,2,2.463,ACTIVE,211.25,360.08,59.996,1496244603,"274151322000085","219011344069620",28.96,18.30,0,328.22,376.01,72.2,67.8,0.486,938309.0,938309.0,7909,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244605,2046075.00
05/31/2017 11:30,2,2.559,ACTIVE,214.19,361.59,60.007,1496244603,"201051344000633","219011344069620",30.36,15.00,0,317.10,392.25,78.7,74.1,0.672,707916.7,707916.7,7980,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244606,2046076.00
05/31/2017 11:30,2,2.582,ACTIVE,214.41,362.19,60.034,1496244603,"201051344000469","219011344069620",30.43,12.70,0,316.50,392.55,79.6,74.9,0.672,711055.3,711055.3,7957,0,0,0,L,1122011218,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244607,2046077.00
05/31/2017 11:30,2,2.787,ACTIVE,212.83,347.46,59.986,1496244603,"201051344000646","219011344069620",30.24,18.00,0,333.33,371.51,85.4,80.5,0.402,706009.6,706009.6,7960,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244608,2046078.00
05/31/2017 11:30,2,2.463,ACTIVE,210.80,352.27,59.996,1496244603,"274151322000052","219011344069620",30.22,20.30,0,327.02,376.31,75.4,70.8,0.535,974026.9,974026.9,7912,0,0,0,L,1151911521,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244609,2046079.00
05/31/2017 11:30,2,2.842,ACTIVE,213.51,347.76,60.002,1496244603,"201051344000585","219011344069620",30.36,17.00,0,334.24,373.31,87.4,82.4,0.402,717786.2,717786.2,7962,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244610,2046080.00
05/31/2017 11:30,2,2.805,ACTIVE,212.61,345.96,60.018,1496244603,"201051344001230","219011344069620",30.24,17.80,0,332.13,370.30,85.9,81.0,0.402,710627.6,710627.6,7963,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244611,2046081.00
05/31/2017 11:30,2,2.811,ACTIVE,213.74,348.36,59.991,1496244603,"201051344000582","219011344069620",29.98,15.80,0,334.24,371.21,85.3,80.4,0.398,700292.6,700292.6,7951,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244611,2046082.00
05/31/2017 11:30,2,2.789,ACTIVE,212.83,346.56,60.002,1496244603,"201051344000955","219011344069620",30.51,17.30,0,333.03,370.30,86.2,81.3,0.407,719263.1,719263.1,7964,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244612,2046083.00
05/31/2017 11:30,2,1.688,ACTIVE,211.03,434.93,59.996,1496244603,"274151322000094","219011344069620",39.74,20.30,0,406.37,466.79,67.3,63.0,0.464,798153.2,798153.2,8132,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244613,2046084.00
05/31/2017 11:30,2,2.592,ACTIVE,214.19,360.99,59.954,1496244603,"201051344000579","219011344069620",30.26,15.50,0,319.51,395.25,79.5,74.8,0.654,728994.1,728994.1,7955,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244614,2046085.00
05/31/2017 11:30,2,2.852,ACTIVE,212.83,345.96,60.028,1496244603,"201051344000890","219011344069620",30.16,17.80,0,333.63,370.30,87.2,82.2,0.393,713218.7,713218.7,7960,0,0,0,L,1122011218,0,122.46,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244615,2046086.00
05/31/2017 11:30,2,2.797,ACTIVE,213.29,347.46,59.991,1496244603,"201051344000438","219011344069620",30.53,17.30,0,334.24,370.90,86.5,81.5,0.402,715959.8,715959.8,7957,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244616,2046087.00
05/31/2017 11:30,2,2.799,ACTIVE,213.29,351.67,60.012,1496244603,"201051344000417","219011344069620",19.86,15.50,0,332.13,377.52,56.4,52.5,0.482,661077.6,661077.6,7979,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244617,2046088.00
05/31/2017 11:30,2,2.467,ACTIVE,211.25,357.68,60.007,1496244603,"274151322000083","219011344069620",30.00,20.00,0,326.12,376.01,74.9,70.4,0.530,964137.8,964137.8,7921,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244618,2046089.00
05/31/2017 11:30,2,2.604,ACTIVE,211.48,343.85,59.996,1496244603,"274151322000076","219011344069620",30.65,21.80,0,326.72,377.52,80.9,76.1,0.323,1028205.4,1028205.4,7910,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244619,2046090.00
05/31/2017 11:30,2,2.594,ACTIVE,213.74,360.08,60.007,1496244603,"201051344000868","219011344069620",30.12,13.70,0,315.30,390.44,79.1,74.5,0.645,709519.3,709519.3,7960,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244620,2046091.00
05/31/2017 11:30,2,2.586,ACTIVE,211.03,341.45,60.002,1496244603,"274151322000095","219011344069620",30.53,21.30,0,325.82,376.01,79.9,75.2,0.305,1018218.7,1018218.7,7921,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244620,2046092.00
05/31/2017 11:30,2,2.590,ACTIVE,214.19,355.28,60.002,1496244603,"201051344000988","219011344069620",19.92,13.30,0,333.03,378.12,52.3,48.6,0.438,635027.3,635027.3,7979,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244621,2046093.00
05/31/2017 11:30,2,2.830,ACTIVE,213.29,347.76,60.007,1496244603,"201051344001025","219011344069620",30.45,17.30,0,333.93,370.60,87.3,82.4,0.398,715386.5,715386.5,7969,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244622,2046094.00
05/31/2017 11:30,2,2.521,ACTIVE,213.74,360.99,60.002,1496244603,"201051344000458","219011344069620",30.47,15.30,0,317.70,393.75,77.8,73.2,0.658,721529.9,721529.9,7945,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244623,2046095.00
05/31/2017 11:30,2,2.559,ACTIVE,214.64,363.09,59.996,1496244603,"201051344000853","219011344069620",30.36,14.00,0,319.51,396.45,78.7,74.1,0.667,722211.2,722211.2,7953,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244624,2046096.00
05/31/2017 11:30,2,2.787,ACTIVE,213.06,348.06,59.970,1496244603,"201051344000685","219011344069620",30.26,16.70,0,333.93,371.21,85.4,80.5,0.415,715972.3,715972.3,7969,0,0,0,L,1122011218,0,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244625,2046097.00
05/31/2017 11:30,2,2.785,ACTIVE,213.51,348.06,59.991,1496244603,"201051344000917","219011344069620",30.32,17.30,0,333.03,370.90,85.6,80.7,0.398,712585.4,712585.4,7958,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244626,2046098.00
05/31/2017 11:30,2,2.752,ACTIVE,213.06,347.46,60.007,1496244603,"201051344001145","219011344069620",30.61,16.70,0,334.24,370.90,85.4,80.5,0.393,720544.6,720544.6,7948,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244627,2046099.00
05/31/2017 11:30,2,2.820,ACTIVE,213.51,347.16,60.018,1496244603,"201051344000651","219011344069620",30.26,16.30,0,334.24,372.11,86.4,81.5,0.398,709063.4,709063.4,7963,0,0,0,L,1122011218,0,122.91,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244628,2046100.00
05/31/2017 11:30,2,2.400,ACTIVE,211.03,362.19,60.002,1496244603,"274151322000088","219011344069620",29.72,19.00,0,328.22,375.71,72.3,67.9,0.504,924389.3,924389.3,7917,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244629,2046101.00
05/31/2017 11:30,2,1.645,ACTIVE,211.93,444.54,60.002,1496244603,"274151322000068","219011344069620",40.41,22.30,0,406.07,470.09,67.0,62.7,0.455,798576.6,798576.6,8150,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244630,2046102.00
05/31/2017 11:30,2,2.770,ACTIVE,212.83,346.26,60.023,1496244603,"201051344001135","219011344069620",30.38,16.70,0,333.93,370.00,85.3,80.4,0.393,704527.8,704527.8,7954,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244631,2046103.00
05/31/2017 11:30,2,2.559,ACTIVE,213.06,359.78,60.007,1496244603,"201051344000594","219011344069620",30.40,16.30,0,318.00,390.74,78.8,74.1,0.645,724028.7,724028.7,7957,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244631,2046104.00
05/31/2017 11:30,2,2.793,ACTIVE,213.29,348.66,59.996,1496244603,"201051344001203","219011344069620",30.49,17.30,0,333.03,371.81,86.3,81.4,0.415,713716.5,713716.5,7974,0,0,0,L,1122011218,0,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244632,2046105.00
05/31/2017 11:30,2,2.434,ACTIVE,210.80,360.99,59.991,1496244603,"274151322000054","219011344069620",29.36,19.00,0,327.32,376.62,72.3,67.9,0.513,941959.6,941959.6,7903,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244633,2046106.00
05/31/2017 11:30,2,2.523,ACTIVE,213.74,359.18,60.002,1496244603,"201051344000867","219011344069620",30.47,15.30,0,317.70,390.14,78.0,73.3,0.636,708383.0,708383.0,7976,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244634,2046107.00
05/31/2017 11:30,2,2.746,ACTIVE,213.29,347.16,60.039,1496244603,"201051344001093","219011344069620",30.85,17.30,0,332.43,372.71,85.8,80.9,0.393,712425.4,712425.4,7967,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244635,2046108.00
05/31/2017 11:30,2,2.480,ACTIVE,213.74,360.08,60.002,1496244603,"201051344000900","219011344069620",30.75,13.30,0,317.70,391.64,77.3,72.7,0.636,729780.9,729780.9,7954,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244636,2046109.00
05/31/2017 11:30,2,2.461,ACTIVE,213.96,359.78,60.007,1496244603,"201051344000648","219011344069620",30.71,13.30,0,318.61,391.04,76.6,72.0,0.641,718722.6,718722.6,7950,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244637,2046110.00
05/31/2017 11:30,2,2.510,ACTIVE,213.96,360.69,59.991,1496244603,"201051344000569","219011344069620",30.69,14.30,0,316.50,391.64,78.0,73.4,0.650,732167.1,732167.1,7937,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244638,2046111.00
05/31/2017 11:30,2,2.479,ACTIVE,213.96,360.38,60.007,1496244603,"201051344000983","219011344069620",30.87,14.30,0,317.70,391.34,77.5,72.9,0.658,722609.4,722609.4,7956,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244639,2046112.00
05/31/2017 11:30,2,2.521,ACTIVE,214.19,360.69,60.012,1496244603,"201051344001158","219011344069620",30.28,14.30,0,317.70,391.94,77.3,72.7,0.645,707904.6,707904.6,7960,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244640,2046113.00
05/31/2017 11:30,2,2.465,ACTIVE,214.41,361.59,60.002,1496244603,"201051344000576","219011344069620",30.81,13.70,0,317.70,395.55,77.0,72.4,0.632,722554.9,722554.9,7957,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244640,2046114.00
05/31/2017 11:30,2,2.371,ACTIVE,211.25,360.69,59.991,1496244603,"274151322000087","219011344069620",30.02,27.00,0,327.62,375.41,72.2,67.7,0.473,914838.8,914838.8,8037,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496244641,2046115.00
05/31/2017 11:45,2,3.242,ACTIVE,214.87,349.86,59.970,1496245503,"201051344000645","219011344069620",30.47,15.50,0,334.84,392.25,100.1,94.7,0.460,721501.1,721501.1,7947,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245505,2046116.00
05/31/2017 11:45,2,3.049,ACTIVE,211.93,340.85,59.949,1496245503,"274151322000085","219011344069620",29.32,21.00,0,327.92,376.62,90.5,85.5,0.345,938327.8,938327.8,7910,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245505,2046117.00
05/31/2017 11:45,2,3.229,ACTIVE,214.41,351.67,59.975,1496245503,"201051344000633","219011344069620",30.51,17.50,0,333.93,393.15,99.8,94.4,0.473,707937.4,707937.4,7981,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245506,2046118.00
05/31/2017 11:45,2,3.244,ACTIVE,214.87,350.77,59.965,1496245503,"201051344000469","219011344069620",30.69,14.00,0,333.93,393.15,100.8,95.4,0.486,711076.2,711076.2,7958,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245507,2046119.00
05/31/2017 11:45,2,3.395,ACTIVE,213.51,349.56,60.002,1496245503,"201051344000646","219011344069620",30.24,19.30,0,333.63,377.82,104.0,98.4,0.499,706031.6,706031.6,7961,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245508,2046120.00
05/31/2017 11:45,2,3.109,ACTIVE,211.70,348.66,59.965,1496245503,"274151322000052","219011344069620",29.80,24.00,0,327.92,376.62,93.8,88.6,0.371,974046.6,974046.6,7913,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245509,2046121.00
05/31/2017 11:45,2,3.412,ACTIVE,214.19,350.77,59.970,1496245503,"201051344000585","219011344069620",30.71,18.00,0,333.93,377.82,106.2,100.6,0.504,717808.8,717808.8,7963,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245510,2046122.00
05/31/2017 11:45,2,3.396,ACTIVE,213.29,348.06,59.986,1496245503,"201051344001230","219011344069620",30.36,18.70,0,332.73,377.82,104.5,98.9,0.491,710649.9,710649.9,7964,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245511,2046123.00
05/31/2017 11:45,2,3.348,ACTIVE,214.19,351.07,59.975,1496245503,"201051344000582","219011344069620",30.61,17.00,0,333.63,378.12,103.9,98.4,0.482,700314.7,700314.7,7952,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245512,2046124.00
05/31/2017 11:45,2,3.377,ACTIVE,213.29,348.36,59.970,1496245503,"201051344000955","219011344069620",30.53,18.70,0,333.03,377.52,104.5,98.9,0.495,719285.5,719285.5,7965,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245513,2046125.00
05/31/2017 11:45,2,1.951,ACTIVE,211.70,451.76,59.970,1496245503,"274151322000094","219011344069620",41.96,23.80,0,403.07,468.89,83.3,78.5,0.323,798170.8,798170.8,8133,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245514,2046126.00
05/31/2017 11:45,2,3.236,ACTIVE,214.87,349.56,59.949,1496245503,"201051344000579","219011344069620",30.53,17.50,0,334.54,393.15,100.0,94.6,0.464,729015.0,729015.0,7956,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245514,2046127.00
05/31/2017 11:45,2,3.385,ACTIVE,213.29,348.06,59.965,1496245503,"201051344000890","219011344069620",30.67,18.70,0,333.63,378.42,105.1,99.5,0.482,713241.3,713241.3,7961,0,0,0,L,1122011218,0,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245515,2046128.00
05/31/2017 11:45,2,3.357,ACTIVE,213.74,348.96,59.975,1496245503,"201051344000438","219011344069620",30.69,18.00,0,334.24,377.22,104.3,98.8,0.486,715982.2,715982.2,7958,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245516,2046129.00
05/31/2017 11:45,2,3.410,ACTIVE,213.51,354.97,59.970,1496245503,"201051344000417","219011344069620",19.64,16.70,0,332.13,386.83,67.9,63.6,0.575,661092.0,661092.0,7980,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245517,2046130.00
05/31/2017 11:45,2,3.039,ACTIVE,211.48,339.95,59.975,1496245503,"274151322000083","219011344069620",30.16,23.50,0,327.32,376.62,92.8,87.6,0.371,964157.4,964157.4,7922,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245518,2046131.00
05/31/2017 11:45,2,3.236,ACTIVE,212.38,349.86,59.954,1496245503,"274151322000076","219011344069620",30.45,24.80,0,327.32,376.92,99.8,94.4,0.389,1028226.6,1028226.6,7911,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245519,2046132.00
05/31/2017 11:45,2,3.221,ACTIVE,213.96,348.96,59.959,1496245503,"201051344000868","219011344069620",30.57,14.70,0,334.24,391.34,99.7,94.3,0.460,709540.3,709540.3,7961,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245520,2046133.00
05/31/2017 11:45,2,3.191,ACTIVE,211.25,352.57,59.959,1496245503,"274151322000095","219011344069620",30.55,24.50,0,327.02,376.01,98.8,93.5,0.376,1018239.7,1018239.7,7922,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245521,2046134.00
05/31/2017 11:45,2,3.201,ACTIVE,214.64,357.68,59.970,1496245503,"201051344000988","219011344069620",20.12,13.70,0,334.24,387.74,65.3,61.1,0.539,635040.9,635040.9,7980,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245522,2046135.00
05/31/2017 11:45,2,3.416,ACTIVE,213.74,347.76,59.965,1496245503,"201051344001025","219011344069620",30.30,18.70,0,333.93,378.42,104.9,99.3,0.482,715409.2,715409.2,7970,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245523,2046136.00
05/31/2017 11:45,2,3.158,ACTIVE,214.87,349.86,59.965,1496245503,"201051344000458","219011344069620",30.53,16.70,0,334.84,391.94,97.7,92.4,0.468,721550.5,721550.5,7946,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245524,2046137.00
05/31/2017 11:45,2,3.189,ACTIVE,215.32,351.67,59.975,1496245503,"201051344000853","219011344069620",30.57,15.50,0,334.84,396.75,98.8,93.4,0.468,722232.1,722232.1,7954,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245525,2046138.00
05/31/2017 11:45,2,3.318,ACTIVE,213.51,348.66,59.970,1496245503,"201051344000685","219011344069620",30.43,17.80,0,333.93,377.82,102.3,96.8,0.495,715994.5,715994.5,7970,0,0,0,L,1122011218,0,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245526,2046139.00
05/31/2017 11:45,2,3.326,ACTIVE,213.96,349.26,59.975,1496245503,"201051344000917","219011344069620",30.49,18.30,0,332.73,377.52,102.7,97.2,0.477,712607.7,712607.7,7959,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245526,2046140.00
05/31/2017 11:45,2,3.305,ACTIVE,213.51,347.76,59.970,1496245503,"201051344001145","219011344069620",30.55,17.00,0,334.24,376.92,102.2,96.8,0.464,720566.9,720566.9,7949,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245527,2046141.00
05/31/2017 11:45,2,3.355,ACTIVE,213.96,349.86,59.954,1496245503,"201051344000651","219011344069620",30.38,16.30,0,334.24,377.82,103.2,97.7,0.482,709086.0,709086.0,7964,0,0,0,L,1122011218,0,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245528,2046142.00
05/31/2017 11:45,2,2.957,ACTIVE,211.48,343.55,59.970,1496245503,"274151322000088","219011344069620",29.60,21.50,0,327.92,376.92,88.5,83.5,0.331,924408.5,924408.5,7918,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245529,2046143.00
05/31/2017 11:45,2,1.992,ACTIVE,212.38,433.12,59.970,1496245503,"274151322000068","219011344069620",40.87,24.80,0,406.07,479.71,82.5,77.7,0.309,798594.3,798594.3,8151,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245530,2046144.00
05/31/2017 11:45,2,3.312,ACTIVE,213.51,348.66,59.965,1496245503,"201051344001135","219011344069620",30.24,17.50,0,333.93,377.52,101.5,96.0,0.473,704550.1,704550.1,7955,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245531,2046145.00
05/31/2017 11:45,2,3.178,ACTIVE,213.74,348.66,59.975,1496245503,"201051344000594","219011344069620",30.24,18.70,0,332.13,390.14,97.3,92.0,0.451,724049.7,724049.7,7958,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245532,2046146.00
05/31/2017 11:45,2,3.330,ACTIVE,213.96,349.56,59.970,1496245503,"201051344001203","219011344069620",30.49,18.70,0,333.63,378.12,102.8,97.3,0.482,713739.2,713739.2,7975,0,0,0,L,1122011218,0,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245533,2046147.00
05/31/2017 11:45,2,2.938,ACTIVE,211.48,352.27,59.965,1496245503,"274151322000054","219011344069620",29.70,21.80,0,327.32,376.62,88.2,83.2,0.340,941978.8,941978.8,7904,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245534,2046148.00
05/31/2017 11:45,2,3.113,ACTIVE,214.19,347.16,59.975,1496245503,"201051344000867","219011344069620",30.63,17.00,0,334.24,390.14,96.5,91.3,0.446,708403.9,708403.9,7977,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245535,2046149.00
05/31/2017 11:45,2,3.291,ACTIVE,213.96,351.37,59.970,1496245503,"201051344001093","219011344069620",30.65,18.00,0,333.63,377.82,102.2,96.7,0.460,712448.1,712448.1,7968,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245536,2046150.00
05/31/2017 11:45,2,3.062,ACTIVE,214.19,348.96,59.965,1496245503,"201051344000900","219011344069620",31.01,15.00,0,334.24,391.64,96.2,90.9,0.446,729801.7,729801.7,7955,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245537,2046151.00
05/31/2017 11:45,2,3.088,ACTIVE,214.41,350.77,59.981,1496245503,"201051344000648","219011344069620",30.36,15.30,0,318.00,391.34,95.1,89.8,0.442,718743.2,718743.2,7951,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245537,2046152.00
05/31/2017 11:45,2,3.107,ACTIVE,214.41,349.86,60.002,1496245503,"201051344000569","219011344069620",30.65,16.30,0,333.93,392.25,96.4,91.1,0.446,732188.1,732188.1,7938,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245538,2046153.00
05/31/2017 11:45,2,3.070,ACTIVE,214.64,349.56,59.970,1496245503,"201051344000983","219011344069620",30.83,16.00,0,333.93,391.64,95.9,90.6,0.451,722630.3,722630.3,7957,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245539,2046154.00
05/31/2017 11:45,2,3.096,ACTIVE,214.64,349.56,59.981,1496245503,"201051344001158","219011344069620",30.34,16.70,0,333.93,391.64,95.1,89.8,0.438,707925.4,707925.4,7961,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245540,2046155.00
05/31/2017 11:45,2,3.045,ACTIVE,214.87,350.17,59.970,1496245503,"201051344000576","219011344069620",30.85,15.30,0,334.24,391.64,95.2,90.0,0.442,722575.8,722575.8,7958,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245541,2046156.00
05/31/2017 11:45,2,2.906,ACTIVE,211.70,342.65,59.965,1496245503,"274151322000087","219011344069620",29.86,31.80,0,327.92,375.71,87.8,82.9,0.314,914858.1,914858.1,8038,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496245542,2046157.00
05/31/2017 12:00,2,2.266,ACTIVE,214.19,357.68,59.949,1496246404,"201051344000645","219011344069620",30.22,15.00,0,318.61,388.34,69.3,64.9,0.561,721517.8,721517.8,7948,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246405,2046158.00
05/31/2017 12:00,2,2.145,ACTIVE,211.70,355.88,60.002,1496246404,"274151322000085","219011344069620",29.28,19.80,0,327.62,375.71,63.6,59.4,0.433,938343.2,938343.2,7911,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246406,2046159.00
05/31/2017 12:00,2,2.254,ACTIVE,213.96,357.68,60.012,1496246404,"201051344000633","219011344069620",30.59,16.00,0,318.61,390.14,69.8,65.4,0.592,707954.2,707954.2,7982,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246407,2046160.00
05/31/2017 12:00,2,2.291,ACTIVE,213.96,358.28,60.012,1496246404,"201051344000469","219011344069620",30.49,13.30,0,315.90,389.24,70.7,66.3,0.592,711093.2,711093.2,7959,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246407,2046161.00
05/31/2017 12:00,2,2.471,ACTIVE,212.61,358.58,60.002,1496246404,"201051344000646","219011344069620",30.12,18.00,0,320.11,387.44,75.4,70.9,0.645,706049.8,706049.8,7962,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246408,2046162.00
