ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2017 12:00,2,2.217,ACTIVE,211.70,357.68,59.996,1496246404,"274151322000052","219011344069620",29.78,22.30,0,327.02,374.81,66.8,62.6,0.464,974062.6,974062.6,7914,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246409,2046163.00
05/31/2017 12:00,2,2.543,ACTIVE,213.06,358.58,59.986,1496246404,"201051344000585","219011344069620",30.06,17.30,0,318.00,388.34,77.5,72.8,0.645,717827.3,717827.3,7964,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246410,2046164.00
05/31/2017 12:00,2,2.447,ACTIVE,212.61,356.48,59.938,1496246404,"201051344001230","219011344069620",30.69,17.50,0,317.10,385.93,76.1,71.5,0.632,710668.1,710668.1,7965,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246411,2046165.00
05/31/2017 12:00,2,2.451,ACTIVE,213.51,358.88,60.012,1496246404,"201051344000582","219011344069620",30.49,15.80,0,317.70,388.04,75.7,71.2,0.614,700332.7,700332.7,7953,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246412,2046166.00
05/31/2017 12:00,2,2.475,ACTIVE,212.38,357.38,60.039,1496246404,"201051344000955","219011344069620",30.47,17.30,0,318.00,386.23,76.4,71.8,0.645,719303.7,719303.7,7966,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246413,2046167.00
05/31/2017 12:00,2,1.459,ACTIVE,211.70,442.14,60.012,1496246404,"274151322000094","219011344069620",40.87,22.30,0,331.53,473.40,60.7,56.7,0.424,798185.1,798185.1,8134,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246414,2046168.00
05/31/2017 12:00,2,2.328,ACTIVE,213.96,357.98,59.986,1496246404,"201051344000579","219011344069620",30.14,16.70,0,318.00,388.94,71.2,66.7,0.592,729031.9,729031.9,7957,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246415,2046169.00
05/31/2017 12:00,2,2.521,ACTIVE,212.61,357.68,60.007,1496246404,"201051344000890","219011344069620",30.28,18.00,0,317.10,387.74,77.3,72.7,0.628,713259.7,713259.7,7962,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246416,2046170.00
05/31/2017 12:00,2,2.479,ACTIVE,213.06,359.18,60.007,1496246404,"201051344000438","219011344069620",30.53,17.50,0,318.91,388.34,76.6,72.0,0.641,716000.5,716000.5,7959,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246417,2046171.00
05/31/2017 12:00,2,2.502,ACTIVE,213.06,350.77,60.018,1496246404,"201051344000417","219011344069620",19.74,17.30,0,319.81,388.94,50.1,46.4,0.420,661103.7,661103.7,7981,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246418,2046172.00
05/31/2017 12:00,2,2.221,ACTIVE,211.70,359.18,59.996,1496246404,"274151322000083","219011344069620",29.70,22.00,0,327.62,374.51,66.8,62.6,0.473,964173.2,964173.2,7923,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246418,2046173.00
05/31/2017 12:00,2,2.312,ACTIVE,212.61,352.57,59.975,1496246404,"274151322000076","219011344069620",30.71,22.50,0,328.82,375.71,72.0,67.5,0.504,1028243.7,1028243.7,7912,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246419,2046174.00
05/31/2017 12:00,2,2.295,ACTIVE,213.51,356.78,60.007,1496246404,"201051344000868","219011344069620",30.53,14.30,0,316.50,388.04,71.0,66.6,0.579,709557.1,709557.1,7962,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246420,2046175.00
05/31/2017 12:00,2,2.314,ACTIVE,211.93,345.36,60.012,1496246404,"274151322000095","219011344069620",30.45,22.00,0,327.02,374.51,71.4,67.0,0.473,1018256.6,1018256.6,7923,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246421,2046176.00
05/31/2017 12:00,2,2.303,ACTIVE,213.96,353.17,60.049,1496246404,"201051344000988","219011344069620",20.04,13.70,0,331.83,390.14,46.9,43.3,0.376,635051.8,635051.8,7981,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246422,2046177.00
05/31/2017 12:00,2,2.527,ACTIVE,212.83,357.38,60.049,1496246404,"201051344001025","219011344069620",30.32,17.00,0,318.91,388.64,77.7,73.0,0.628,715427.7,715427.7,7971,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246423,2046178.00
05/31/2017 12:00,2,2.260,ACTIVE,213.96,357.08,60.039,1496246404,"201051344000458","219011344069620",30.59,15.80,0,319.21,388.34,70.0,65.6,0.592,721567.1,721567.1,7947,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246424,2046179.00
05/31/2017 12:00,2,2.273,ACTIVE,214.41,360.08,59.996,1496246404,"201051344000853","219011344069620",30.73,14.70,0,320.71,389.84,70.8,66.4,0.597,722248.8,722248.8,7955,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246425,2046180.00
05/31/2017 12:00,2,2.475,ACTIVE,212.61,358.58,60.007,1496246404,"201051344000685","219011344069620",30.26,16.70,0,318.61,387.44,75.9,71.3,0.663,716012.5,716012.5,7971,0,0,0,L,1122011218,0,122.68,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246426,2046181.00
05/31/2017 12:00,2,2.469,ACTIVE,213.06,357.98,60.039,1496246404,"201051344000917","219011344069620",30.47,16.70,0,321.01,387.74,76.2,71.6,0.641,712625.9,712625.9,7960,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246427,2046182.00
05/31/2017 12:00,2,2.480,ACTIVE,212.61,358.28,60.034,1496246404,"201051344001145","219011344069620",30.28,16.00,0,319.21,387.74,76.1,71.5,0.628,720585.0,720585.0,7950,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246427,2046183.00
05/31/2017 12:00,2,2.494,ACTIVE,213.29,358.88,59.986,1496246404,"201051344000651","219011344069620",30.40,15.80,0,318.00,388.64,76.8,72.2,0.628,709104.2,709104.2,7965,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246428,2046184.00
05/31/2017 12:00,2,2.152,ACTIVE,211.70,353.47,59.975,1496246404,"274151322000088","219011344069620",29.62,21.00,0,328.22,374.51,64.5,60.3,0.438,924423.7,924423.7,7919,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246429,2046185.00
05/31/2017 12:00,2,1.467,ACTIVE,212.38,439.43,59.981,1496246404,"274151322000068","219011344069620",41.03,24.00,0,332.43,469.49,60.9,56.9,0.407,798608.6,798608.6,8152,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246430,2046186.00
05/31/2017 12:00,2,2.469,ACTIVE,212.83,356.78,59.996,1496246404,"201051344001135","219011344069620",30.34,16.30,0,318.61,387.44,75.9,71.3,0.632,704568.1,704568.1,7956,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246431,2046187.00
05/31/2017 12:00,2,2.299,ACTIVE,213.29,356.78,59.996,1496246404,"201051344000594","219011344069620",30.42,17.50,0,319.51,388.04,70.8,66.4,0.579,724066.4,724066.4,7959,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246432,2046188.00
05/31/2017 12:00,2,2.498,ACTIVE,213.29,358.28,60.012,1496246404,"201051344001203","219011344069620",30.24,17.30,0,315.30,390.14,76.5,71.9,0.641,713757.4,713757.4,7976,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246433,2046189.00
05/31/2017 12:00,2,2.170,ACTIVE,211.70,360.08,59.996,1496246404,"274151322000054","219011344069620",29.44,20.00,0,328.52,375.71,64.7,60.5,0.446,941994.1,941994.1,7905,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246434,2046190.00
05/31/2017 12:00,2,2.291,ACTIVE,213.74,356.48,59.970,1496246404,"201051344000867","219011344069620",30.18,15.80,0,320.41,387.44,70.0,65.7,0.570,708420.5,708420.5,7978,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246435,2046191.00
05/31/2017 12:00,2,2.449,ACTIVE,213.06,359.18,60.018,1496246404,"201051344001093","219011344069620",30.69,17.00,0,318.91,388.34,76.2,71.6,0.619,712466.3,712466.3,7969,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246436,2046192.00
05/31/2017 12:00,2,2.238,ACTIVE,213.74,357.98,60.028,1496246404,"201051344000900","219011344069620",30.59,14.00,0,319.51,388.64,69.4,65.1,0.579,729818.2,729818.2,7956,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246437,2046193.00
05/31/2017 12:00,2,2.244,ACTIVE,213.96,357.38,59.954,1496246404,"201051344000648","219011344069620",30.30,14.30,0,318.00,388.94,68.8,64.5,0.570,718759.6,718759.6,7952,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246438,2046194.00
05/31/2017 12:00,2,2.262,ACTIVE,213.96,357.68,59.949,1496246404,"201051344000569","219011344069620",30.59,15.00,0,318.91,388.34,70.0,65.7,0.583,732204.7,732204.7,7939,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246438,2046195.00
05/31/2017 12:00,2,2.252,ACTIVE,214.19,357.68,59.891,1496246404,"201051344000983","219011344069620",30.57,15.00,0,317.70,388.64,69.6,65.3,0.579,722646.8,722646.8,7958,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246439,2046196.00
05/31/2017 12:00,2,2.244,ACTIVE,214.19,357.68,59.938,1496246404,"201051344001158","219011344069620",30.47,15.30,0,319.21,389.24,69.3,64.9,0.579,707941.9,707941.9,7962,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246440,2046197.00
05/31/2017 12:00,2,2.221,ACTIVE,214.19,357.68,59.965,1496246404,"201051344000576","219011344069620",30.71,14.00,0,318.91,390.44,69.1,64.8,0.561,722592.2,722592.2,7959,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246441,2046198.00
05/31/2017 12:00,2,2.123,ACTIVE,212.16,351.97,59.986,1496246404,"274151322000087","219011344069620",29.92,29.50,0,328.22,373.61,64.3,60.2,0.429,914873.4,914873.4,8039,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496246442,2046199.00
05/31/2017 12:15,2,2.135,ACTIVE,214.19,356.18,59.959,1496247303,"201051344000645","219011344069620",30.28,16.00,0,318.91,391.64,65.5,61.3,0.539,721537.2,721537.2,7949,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247305,2046200.00
05/31/2017 12:15,2,2.057,ACTIVE,211.48,345.06,59.933,1496247303,"274151322000085","219011344069620",29.02,21.80,0,326.42,376.92,60.4,56.4,0.411,938360.9,938360.9,7912,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247305,2046201.00
05/31/2017 12:15,2,2.139,ACTIVE,213.96,356.78,60.028,1496247303,"201051344000633","219011344069620",30.30,17.00,0,319.21,391.94,65.6,61.4,0.557,707973.6,707973.6,7983,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247307,2046202.00
05/31/2017 12:15,2,2.125,ACTIVE,213.74,356.48,59.965,1496247303,"201051344000469","219011344069620",30.73,14.30,0,316.20,391.94,66.2,62.0,0.557,711112.9,711112.9,7960,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247308,2046203.00
05/31/2017 12:15,2,2.314,ACTIVE,213.06,358.28,59.970,1496247303,"201051344000646","219011344069620",29.88,19.50,0,317.10,389.24,70.1,65.8,0.592,706070.7,706070.7,7963,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247309,2046204.00
05/31/2017 12:15,2,2.082,ACTIVE,211.48,356.78,59.970,1496247303,"274151322000052","219011344069620",29.70,24.30,0,328.22,377.82,62.6,58.5,0.451,974081.2,974081.2,7915,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247310,2046205.00
05/31/2017 12:15,2,2.350,ACTIVE,213.74,359.48,59.981,1496247303,"201051344000585","219011344069620",30.00,18.30,0,318.00,389.84,71.4,67.0,0.583,717848.8,717848.8,7965,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247311,2046206.00
05/31/2017 12:15,2,2.275,ACTIVE,213.06,357.08,60.007,1496247303,"201051344001230","219011344069620",30.43,19.00,0,318.91,387.74,70.1,65.7,0.583,710689.1,710689.1,7966,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247311,2046207.00
05/31/2017 12:15,2,2.273,ACTIVE,213.74,358.28,59.965,1496247303,"201051344000582","219011344069620",30.18,17.00,0,318.61,390.44,69.5,65.2,0.566,700353.7,700353.7,7954,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247312,2046208.00
05/31/2017 12:15,2,2.305,ACTIVE,212.83,356.48,59.981,1496247303,"201051344000955","219011344069620",30.14,19.00,0,315.90,388.34,70.3,65.9,0.592,719324.9,719324.9,7967,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247313,2046209.00
05/31/2017 12:15,2,1.369,ACTIVE,211.70,426.51,59.981,1496247303,"274151322000094","219011344069620",39.98,23.00,0,403.67,477.91,55.4,51.6,0.384,798201.6,798201.6,8135,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247314,2046210.00
05/31/2017 12:15,2,2.131,ACTIVE,213.96,356.78,59.970,1496247303,"201051344000579","219011344069620",30.16,17.80,0,319.51,391.94,65.1,60.9,0.535,729051.5,729051.5,7958,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247315,2046211.00
05/31/2017 12:15,2,2.301,ACTIVE,212.83,356.18,59.959,1496247303,"201051344000890","219011344069620",30.32,19.50,0,318.30,389.24,70.7,66.3,0.570,713281.1,713281.1,7963,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247316,2046212.00
05/31/2017 12:15,2,2.299,ACTIVE,213.29,357.68,59.970,1496247303,"201051344000438","219011344069620",29.96,18.70,0,318.30,389.84,69.7,65.4,0.579,716021.7,716021.7,7960,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247317,2046213.00
05/31/2017 12:15,2,2.297,ACTIVE,213.51,350.77,59.917,1496247303,"201051344000417","219011344069620",19.52,17.50,0,332.43,383.83,45.5,41.9,0.376,661117.3,661117.3,7982,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247318,2046214.00
05/31/2017 12:15,2,2.023,ACTIVE,211.48,344.45,59.986,1496247303,"274151322000083","219011344069620",29.66,24.00,0,327.92,376.92,60.8,56.8,0.433,964191.6,964191.6,7924,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247319,2046215.00
05/31/2017 12:15,2,2.125,ACTIVE,212.38,358.28,59.959,1496247303,"274151322000076","219011344069620",30.43,24.50,0,329.43,378.42,65.6,61.4,0.468,1028263.6,1028263.6,7913,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247320,2046216.00
05/31/2017 12:15,2,2.104,ACTIVE,213.29,354.97,59.970,1496247303,"201051344000868","219011344069620",30.10,15.30,0,318.61,390.74,64.2,60.0,0.521,709576.7,709576.7,7963,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247320,2046217.00
05/31/2017 12:15,2,2.107,ACTIVE,211.48,358.88,59.965,1496247303,"274151322000095","219011344069620",30.18,24.30,0,327.62,377.22,64.4,60.2,0.446,1018276.3,1018276.3,7924,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247321,2046218.00
05/31/2017 12:15,2,2.123,ACTIVE,213.51,351.07,60.002,1496247303,"201051344000988","219011344069620",19.60,14.00,0,335.44,383.23,42.1,38.7,0.349,635064.6,635064.6,7982,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247322,2046219.00
05/31/2017 12:15,2,2.260,ACTIVE,213.29,358.28,59.991,1496247303,"201051344001025","219011344069620",30.47,18.30,0,319.51,390.14,69.7,65.4,0.566,715449.1,715449.1,7972,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247323,2046220.00
05/31/2017 12:15,2,2.057,ACTIVE,213.74,355.58,59.959,1496247303,"201051344000458","219011344069620",30.10,17.00,0,317.40,391.64,62.7,58.6,0.539,721586.3,721586.3,7948,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247324,2046221.00
05/31/2017 12:15,2,2.041,ACTIVE,214.41,356.78,59.986,1496247303,"201051344000853","219011344069620",30.65,15.50,0,321.91,396.45,63.4,59.2,0.530,722268.3,722268.3,7956,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247325,2046222.00
05/31/2017 12:15,2,2.246,ACTIVE,213.29,358.28,59.981,1496247303,"201051344000685","219011344069620",29.92,17.50,0,317.70,388.94,68.1,63.8,0.579,716033.6,716033.6,7972,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247326,2046223.00
05/31/2017 12:15,2,2.215,ACTIVE,213.51,357.08,59.944,1496247303,"201051344000917","219011344069620",30.38,18.00,0,319.21,389.84,68.2,63.9,0.561,712647.0,712647.0,7961,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247327,2046224.00
05/31/2017 12:15,2,2.217,ACTIVE,213.29,357.08,60.007,1496247303,"201051344001145","219011344069620",30.26,17.30,0,318.00,389.54,68.0,63.7,0.561,720606.0,720606.0,7951,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247328,2046225.00
05/31/2017 12:15,2,2.238,ACTIVE,213.74,358.28,59.981,1496247303,"201051344000651","219011344069620",30.24,17.00,0,318.61,389.84,68.5,64.2,0.566,709125.5,709125.5,7966,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247328,2046226.00
05/31/2017 12:15,2,1.938,ACTIVE,211.25,344.15,59.954,1496247303,"274151322000088","219011344069620",29.44,22.00,0,328.22,376.92,57.7,53.8,0.393,924441.5,924441.5,7920,0,0,0,L,1151911521,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247329,2046227.00
05/31/2017 12:15,2,1.330,ACTIVE,212.38,431.32,59.954,1496247303,"274151322000068","219011344069620",40.22,24.50,0,401.26,477.01,54.0,50.2,0.358,798625.2,798625.2,8153,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247330,2046228.00
05/31/2017 12:15,2,2.232,ACTIVE,213.29,356.18,59.965,1496247303,"201051344001135","219011344069620",30.02,17.50,0,320.41,389.54,67.9,63.6,0.561,704589.2,704589.2,7957,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247331,2046229.00
05/31/2017 12:15,2,2.057,ACTIVE,212.83,354.37,59.954,1496247303,"201051344000594","219011344069620",30.28,19.00,0,317.70,390.74,63.0,58.9,0.508,724086.0,724086.0,7960,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247332,2046230.00
05/31/2017 12:15,2,2.268,ACTIVE,213.51,356.78,59.959,1496247303,"201051344001203","219011344069620",29.80,18.00,0,318.61,391.34,68.5,64.2,0.566,713778.8,713778.8,7977,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247333,2046231.00
05/31/2017 12:15,2,1.943,ACTIVE,211.25,350.77,59.959,1496247303,"274151322000054","219011344069620",29.24,22.00,0,328.52,377.52,57.5,53.6,0.398,942012.0,942012.0,7906,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247334,2046232.00
05/31/2017 12:15,2,2.049,ACTIVE,213.51,354.37,60.018,1496247303,"201051344000867","219011344069620",30.04,16.70,0,317.70,389.84,62.3,58.2,0.508,708439.9,708439.9,7979,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247335,2046233.00
05/31/2017 12:15,2,2.225,ACTIVE,213.51,357.98,59.949,1496247303,"201051344001093","219011344069620",30.32,17.80,0,318.91,389.84,68.3,64.0,0.552,712487.6,712487.6,7970,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247336,2046234.00
05/31/2017 12:15,2,1.986,ACTIVE,213.51,355.28,59.954,1496247303,"201051344000900","219011344069620",30.55,14.70,0,319.21,391.94,61.5,57.5,0.508,729837.5,729837.5,7957,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247337,2046235.00
05/31/2017 12:15,2,1.994,ACTIVE,213.74,354.97,59.912,1496247303,"201051344000648","219011344069620",30.32,15.30,0,318.91,391.04,61.2,57.2,0.504,718778.7,718778.7,7953,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247337,2046236.00
05/31/2017 12:15,2,2.035,ACTIVE,213.74,354.97,59.975,1496247303,"201051344000569","219011344069620",30.10,16.00,0,317.70,391.64,62.1,58.0,0.504,732224.2,732224.2,7940,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247338,2046237.00
05/31/2017 12:15,2,2.012,ACTIVE,213.74,354.97,59.970,1496247303,"201051344000983","219011344069620",30.36,15.80,0,317.10,391.64,61.9,57.8,0.526,722666.2,722666.2,7959,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247339,2046238.00
05/31/2017 12:15,2,2.037,ACTIVE,213.74,354.37,59.981,1496247303,"201051344001158","219011344069620",29.82,16.00,0,317.70,391.64,61.5,57.5,0.513,707961.2,707961.2,7963,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247340,2046239.00
05/31/2017 12:15,2,2.006,ACTIVE,213.96,356.18,59.944,1496247303,"201051344000576","219011344069620",30.18,15.00,0,320.11,394.35,61.3,57.2,0.513,722611.5,722611.5,7960,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247341,2046240.00
05/31/2017 12:15,2,1.918,ACTIVE,211.48,343.25,59.970,1496247303,"274151322000087","219011344069620",29.52,30.50,0,327.62,375.41,57.3,53.4,0.362,914891.4,914891.4,8040,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496247342,2046241.00
05/31/2017 12:30,2,2.002,ACTIVE,213.74,354.37,59.965,1496248204,"201051344000645","219011344069620",30.38,14.70,0,335.44,384.13,61.6,57.6,0.499,721550.0,721550.0,7950,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248205,2046242.00
05/31/2017 12:30,2,1.932,ACTIVE,211.93,351.97,59.959,1496248204,"274151322000085","219011344069620",29.12,20.00,0,333.33,367.00,57.0,53.1,0.384,938372.7,938372.7,7913,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248206,2046243.00
05/31/2017 12:30,2,2.020,ACTIVE,213.74,354.97,59.959,1496248204,"201051344000633","219011344069620",30.40,15.80,0,333.93,383.53,62.2,58.1,0.526,707986.5,707986.5,7984,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248206,2046244.00
05/31/2017 12:30,2,2.004,ACTIVE,213.74,355.28,59.928,1496248204,"201051344000469","219011344069620",30.87,13.00,0,333.33,383.83,62.6,58.5,0.521,711126.0,711126.0,7961,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248207,2046245.00
05/31/2017 12:30,2,2.186,ACTIVE,212.83,357.38,59.886,1496248204,"201051344000646","219011344069620",30.57,17.80,0,333.93,386.53,67.7,63.4,0.570,706084.8,706084.8,7964,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248208,2046246.00
05/31/2017 12:30,2,1.980,ACTIVE,211.70,351.37,59.949,1496248204,"274151322000052","219011344069620",29.78,22.30,0,332.43,367.90,59.7,55.7,0.424,974093.5,974093.5,7916,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248209,2046247.00
05/31/2017 12:30,2,2.258,ACTIVE,213.51,357.68,59.965,1496248204,"201051344000585","219011344069620",30.34,17.00,0,334.84,386.83,69.4,65.1,0.570,717863.2,717863.2,7966,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248210,2046248.00
05/31/2017 12:30,2,2.205,ACTIVE,212.83,355.88,59.954,1496248204,"201051344001230","219011344069620",30.47,17.00,0,333.03,386.23,68.1,63.8,0.566,710703.3,710703.3,7967,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248211,2046249.00
05/31/2017 12:30,2,2.213,ACTIVE,213.74,358.28,59.922,1496248204,"201051344000582","219011344069620",30.24,15.80,0,335.14,388.34,67.8,63.5,0.548,700367.7,700367.7,7955,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248212,2046250.00
05/31/2017 12:30,2,2.209,ACTIVE,212.83,355.58,59.975,1496248204,"201051344000955","219011344069620",30.69,17.00,0,333.93,385.63,68.7,64.4,0.570,719339.1,719339.1,7968,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248213,2046251.00
05/31/2017 12:30,2,1.316,ACTIVE,212.16,430.72,59.959,1496248204,"274151322000094","219011344069620",40.04,22.00,0,333.03,458.07,53.4,49.6,0.371,798212.6,798212.6,8136,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248214,2046252.00
05/31/2017 12:30,2,2.041,ACTIVE,213.51,355.28,59.917,1496248204,"201051344000579","219011344069620",30.45,16.30,0,335.14,382.93,63.0,58.9,0.521,729064.6,729064.6,7959,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248214,2046253.00
05/31/2017 12:30,2,2.248,ACTIVE,212.83,356.48,59.922,1496248204,"201051344000890","219011344069620",30.47,18.00,0,333.63,385.93,69.4,65.0,0.566,713295.5,713295.5,7964,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248215,2046254.00
05/31/2017 12:30,2,2.221,ACTIVE,213.29,357.08,59.959,1496248204,"201051344000438","219011344069620",30.59,17.00,0,333.33,386.53,68.8,64.5,0.575,716035.9,716035.9,7961,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248216,2046255.00
05/31/2017 12:30,2,2.236,ACTIVE,213.06,350.77,59.954,1496248204,"201051344000417","219011344069620",19.84,17.30,0,334.84,370.90,45.0,41.5,0.371,661126.5,661126.5,7983,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248217,2046256.00
05/31/2017 12:30,2,1.941,ACTIVE,211.48,343.55,59.975,1496248204,"274151322000083","219011344069620",30.12,22.30,0,332.43,367.60,59.1,55.1,0.424,964203.8,964203.8,7925,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248218,2046257.00
05/31/2017 12:30,2,2.070,ACTIVE,212.61,345.66,59.959,1496248204,"274151322000076","219011344069620",30.55,22.00,0,332.43,370.00,64.0,59.8,0.451,1028276.8,1028276.8,7914,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248219,2046258.00
05/31/2017 12:30,2,2.033,ACTIVE,213.06,354.37,59.975,1496248204,"201051344000868","219011344069620",30.42,14.00,0,332.43,381.73,62.7,58.6,0.517,709589.7,709589.7,7964,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248220,2046259.00
05/31/2017 12:30,2,2.049,ACTIVE,211.03,358.28,59.949,1496248204,"274151322000095","219011344069620",30.51,21.80,0,331.53,369.40,63.3,59.2,0.442,1018289.3,1018289.3,7925,0,0,0,L,1151911521,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248221,2046260.00
05/31/2017 12:30,2,2.037,ACTIVE,213.06,350.17,59.986,1496248204,"201051344000988","219011344069620",20.02,13.70,0,335.44,370.00,41.4,38.0,0.345,635072.9,635072.9,7983,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248222,2046261.00
05/31/2017 12:30,2,2.230,ACTIVE,212.38,355.58,59.991,1496248204,"201051344001025","219011344069620",30.79,16.70,0,334.84,385.63,69.5,65.2,0.561,715463.5,715463.5,7973,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248223,2046262.00
05/31/2017 12:30,2,1.994,ACTIVE,213.06,353.47,59.938,1496248204,"201051344000458","219011344069620",30.53,15.50,0,333.93,381.12,61.7,57.6,0.526,721599.1,721599.1,7949,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248223,2046263.00
05/31/2017 12:30,2,1.998,ACTIVE,213.74,355.58,59.959,1496248204,"201051344000853","219011344069620",30.83,14.30,0,336.34,382.93,62.4,58.3,0.521,722281.3,722281.3,7957,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248224,2046264.00
05/31/2017 12:30,2,2.217,ACTIVE,212.61,356.78,59.949,1496248204,"201051344000685","219011344069620",30.38,16.00,0,334.54,385.33,68.2,63.9,0.588,716047.6,716047.6,7973,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248225,2046265.00
05/31/2017 12:30,2,2.219,ACTIVE,212.83,356.78,60.018,1496248204,"201051344000917","219011344069620",30.42,16.30,0,334.24,385.03,68.4,64.1,0.570,712661.1,712661.1,7962,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248226,2046266.00
05/31/2017 12:30,2,2.211,ACTIVE,212.38,355.88,59.922,1496248204,"201051344001145","219011344069620",30.51,15.80,0,335.14,385.63,68.3,64.0,0.566,720620.1,720620.1,7952,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248228,2046267.00
05/31/2017 12:30,2,2.225,ACTIVE,212.83,356.78,59.970,1496248204,"201051344000651","219011344069620",30.61,15.50,0,334.54,386.53,69.0,64.7,0.561,709139.8,709139.8,7967,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248229,2046268.00
05/31/2017 12:30,2,1.916,ACTIVE,210.80,352.57,59.965,1496248204,"274151322000088","219011344069620",29.56,20.30,0,332.43,365.80,57.4,53.4,0.384,924453.2,924453.2,7921,0,0,0,L,1151911521,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248230,2046269.00
05/31/2017 12:30,2,1.303,ACTIVE,211.48,442.74,59.959,1496248204,"274151322000068","219011344069620",40.89,23.50,0,402.16,455.67,54.0,50.2,0.358,798636.3,798636.3,8154,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248230,2046270.00
05/31/2017 12:30,2,2.213,ACTIVE,212.61,356.48,59.944,1496248204,"201051344001135","219011344069620",30.57,16.00,0,333.33,384.73,68.6,64.3,0.566,704603.4,704603.4,7958,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248231,2046271.00
05/31/2017 12:30,2,2.033,ACTIVE,212.38,353.17,60.002,1496248204,"201051344000594","219011344069620",30.53,17.50,0,331.83,381.42,62.9,58.8,0.521,724099.0,724099.0,7961,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248232,2046272.00
05/31/2017 12:30,2,2.246,ACTIVE,212.83,356.48,59.991,1496248204,"201051344001203","219011344069620",30.45,17.00,0,335.44,386.53,69.3,64.9,0.583,713793.1,713793.1,7978,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248233,2046273.00
05/31/2017 12:30,2,1.936,ACTIVE,211.25,354.37,60.002,1496248204,"274151322000054","219011344069620",29.52,20.30,0,332.13,366.70,57.8,53.9,0.389,942023.9,942023.9,7907,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248234,2046274.00
05/31/2017 12:30,2,2.027,ACTIVE,213.06,353.47,59.959,1496248204,"201051344000867","219011344069620",30.45,15.50,0,334.54,380.52,62.5,58.4,0.508,708452.9,708452.9,7980,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248235,2046275.00
05/31/2017 12:30,2,2.229,ACTIVE,212.83,356.48,59.965,1496248204,"201051344001093","219011344069620",30.69,16.30,0,335.14,385.63,69.3,65.0,0.548,712501.9,712501.9,7971,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248236,2046276.00
05/31/2017 12:30,2,1.998,ACTIVE,213.06,354.07,60.034,1496248204,"201051344000900","219011344069620",30.49,13.70,0,334.54,381.42,61.7,57.6,0.504,729850.2,729850.2,7958,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248237,2046277.00
05/31/2017 12:30,2,2.004,ACTIVE,213.06,354.07,59.928,1496248204,"201051344000648","219011344069620",30.36,14.00,0,333.63,380.82,61.6,57.5,0.504,718791.4,718791.4,7954,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248238,2046278.00
05/31/2017 12:30,2,2.014,ACTIVE,213.29,354.07,59.954,1496248204,"201051344000569","219011344069620",30.61,15.00,0,334.84,381.12,62.5,58.4,0.513,732237.2,732237.2,7941,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248239,2046279.00
05/31/2017 12:30,2,2.000,ACTIVE,213.29,354.07,59.886,1496248204,"201051344000983","219011344069620",30.69,14.70,0,334.54,380.22,62.2,58.1,0.530,722679.1,722679.1,7960,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248240,2046280.00
05/31/2017 12:30,2,2.029,ACTIVE,213.29,354.67,59.970,1496248204,"201051344001158","219011344069620",30.20,15.00,0,334.54,380.52,62.1,58.0,0.526,707974.0,707974.0,7964,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248241,2046281.00
05/31/2017 12:30,2,2.010,ACTIVE,213.51,355.28,60.002,1496248204,"201051344000576","219011344069620",30.34,13.70,0,334.24,381.12,61.8,57.7,0.508,722624.3,722624.3,7961,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248241,2046282.00
05/31/2017 12:30,2,1.924,ACTIVE,211.03,351.97,59.954,1496248204,"274151322000087","219011344069620",29.76,28.80,0,332.73,365.19,58.0,54.1,0.384,914903.4,914903.4,8041,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496248242,2046283.00
05/31/2017 12:45,2,1.484,ACTIVE,212.83,348.06,59.954,1496249103,"201051344000645","219011344069620",29.78,14.30,0,334.24,381.12,44.8,41.3,0.367,721562.3,721562.3,7951,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249104,2046284.00
05/31/2017 12:45,2,1.379,ACTIVE,211.03,348.66,59.949,1496249103,"274151322000085","219011344069620",29.32,19.30,0,329.73,366.10,40.9,37.6,0.274,938384.0,938384.0,7914,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249105,2046285.00
05/31/2017 12:45,2,1.480,ACTIVE,212.83,349.56,59.922,1496249103,"201051344000633","219011344069620",30.22,15.30,0,334.24,381.42,45.3,41.8,0.376,707998.9,707998.9,7985,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249106,2046286.00
05/31/2017 12:45,2,1.498,ACTIVE,212.61,348.66,59.933,1496249103,"201051344000469","219011344069620",30.18,12.70,0,332.13,380.82,45.9,42.3,0.380,711138.5,711138.5,7962,0,0,0,L,1122011218,0,120.65,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249107,2046287.00
05/31/2017 12:45,2,1.584,ACTIVE,211.93,350.17,59.954,1496249103,"201051344000646","219011344069620",30.30,17.30,0,332.73,384.73,48.6,45.0,0.407,706098.2,706098.2,7965,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249108,2046288.00
05/31/2017 12:45,2,1.434,ACTIVE,210.57,345.36,59.944,1496249103,"274151322000052","219011344069620",29.74,21.30,0,328.82,367.00,43.2,39.8,0.301,974105.3,974105.3,7917,0,0,0,L,1151911521,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249108,2046289.00
05/31/2017 12:45,2,1.643,ACTIVE,212.38,350.17,59.965,1496249103,"201051344000585","219011344069620",30.12,16.30,0,333.03,385.03,50.1,46.4,0.415,717877.0,717877.0,7967,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249109,2046290.00
05/31/2017 12:45,2,1.580,ACTIVE,212.16,348.66,59.901,1496249103,"201051344001230","219011344069620",30.34,16.30,0,331.83,384.13,48.6,45.0,0.402,710716.7,710716.7,7968,0,0,0,L,1122011218,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249110,2046291.00
05/31/2017 12:45,2,1.582,ACTIVE,212.83,351.07,59.965,1496249103,"201051344000582","219011344069620",30.40,15.00,0,333.03,386.23,48.7,45.1,0.393,700381.1,700381.1,7956,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249111,2046292.00
05/31/2017 12:45,2,1.613,ACTIVE,211.93,349.26,59.933,1496249103,"201051344000955","219011344069620",30.28,16.30,0,332.43,383.53,49.5,45.8,0.407,719352.7,719352.7,7969,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249112,2046293.00
05/31/2017 12:45,2,0.941,ACTIVE,210.57,426.21,59.949,1496249103,"274151322000094","219011344069620",39.98,21.50,0,402.77,455.67,38.3,35.0,0.261,798223.0,798223.0,8137,0,0,0,L,1151911521,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249113,2046294.00
05/31/2017 12:45,2,1.502,ACTIVE,212.61,348.66,59.954,1496249103,"201051344000579","219011344069620",30.47,16.00,0,334.84,382.03,46.4,42.9,0.371,729077.2,729077.2,7960,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249114,2046295.00
05/31/2017 12:45,2,1.621,ACTIVE,211.93,349.26,59.949,1496249103,"201051344000890","219011344069620",30.49,17.30,0,332.73,385.93,50.1,46.5,0.398,713309.2,713309.2,7965,0,0,0,L,1122011218,0,121.78,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249115,2046296.00
05/31/2017 12:45,2,1.611,ACTIVE,212.61,350.47,59.954,1496249103,"201051344000438","219011344069620",30.36,16.70,0,334.24,385.63,49.5,45.9,0.407,716049.5,716049.5,7962,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249116,2046297.00
05/31/2017 12:45,2,1.641,ACTIVE,212.38,345.66,59.965,1496249103,"201051344000417","219011344069620",19.62,16.70,0,334.54,370.30,32.6,29.6,0.261,661135.2,661135.2,7984,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249116,2046298.00
05/31/2017 12:45,2,1.424,ACTIVE,210.80,348.36,59.938,1496249103,"274151322000083","219011344069620",29.72,21.30,0,328.82,366.10,42.8,39.4,0.305,964215.5,964215.5,7926,0,0,0,L,1151911521,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249117,2046299.00
05/31/2017 12:45,2,1.520,ACTIVE,211.70,342.35,59.986,1496249103,"274151322000076","219011344069620",30.08,21.00,0,332.43,369.70,46.3,42.7,0.323,1028289.4,1028289.4,7915,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249118,2046300.00
05/31/2017 12:45,2,1.496,ACTIVE,212.38,348.06,59.949,1496249103,"201051344000868","219011344069620",30.34,13.30,0,333.03,379.62,46.0,42.5,0.376,709602.1,709602.1,7965,0,0,0,L,1122011218,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249119,2046301.00
05/31/2017 12:45,2,1.502,ACTIVE,210.57,347.76,59.954,1496249103,"274151322000095","219011344069620",30.00,20.70,0,329.13,367.90,45.7,42.2,0.309,1018301.7,1018301.7,7926,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249120,2046302.00
05/31/2017 12:45,2,1.520,ACTIVE,212.61,346.26,60.007,1496249103,"201051344000988","219011344069620",19.68,13.70,0,333.63,368.50,30.3,27.3,0.247,635080.9,635080.9,7984,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249121,2046303.00
05/31/2017 12:45,2,1.643,ACTIVE,212.16,349.86,59.959,1496249103,"201051344001025","219011344069620",30.30,15.80,0,332.73,385.93,50.4,46.7,0.398,715477.2,715477.2,7974,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249122,2046304.00
05/31/2017 12:45,2,1.492,ACTIVE,212.38,347.76,59.891,1496249103,"201051344000458","219011344069620",30.20,15.30,0,333.63,379.92,45.6,42.1,0.380,721611.3,721611.3,7950,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249123,2046305.00
