ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2017 12:45,2,1.463,ACTIVE,213.06,349.26,59.975,1496249103,"201051344000853","219011344069620",31.01,14.00,0,335.74,381.42,45.9,42.4,0.376,722293.6,722293.6,7958,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249124,2046306.00
05/31/2017 12:45,2,1.605,ACTIVE,212.38,351.07,59.965,1496249103,"201051344000685","219011344069620",30.16,15.50,0,332.73,386.23,49.1,45.5,0.424,716060.9,716060.9,7974,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249125,2046307.00
05/31/2017 12:45,2,1.611,ACTIVE,212.83,351.07,60.002,1496249103,"201051344000917","219011344069620",30.24,16.00,0,333.03,384.73,49.4,45.7,0.402,712674.4,712674.4,7963,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249125,2046308.00
05/31/2017 12:45,2,1.615,ACTIVE,212.38,350.47,60.007,1496249103,"201051344001145","219011344069620",30.22,15.30,0,333.63,385.03,49.5,45.9,0.402,720633.5,720633.5,7953,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249126,2046309.00
05/31/2017 12:45,2,1.637,ACTIVE,212.61,349.86,59.901,1496249103,"201051344000651","219011344069620",30.24,15.00,0,333.93,385.63,50.2,46.6,0.402,709153.3,709153.3,7968,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249127,2046310.00
05/31/2017 12:45,2,1.387,ACTIVE,210.35,341.15,59.949,1496249103,"274151322000088","219011344069620",29.62,19.80,0,328.22,365.49,41.5,38.1,0.270,924464.4,924464.4,7922,0,0,0,L,1151911521,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249128,2046311.00
05/31/2017 12:45,2,0.959,ACTIVE,211.48,431.02,59.970,1496249103,"274151322000068","219011344069620",40.57,23.00,0,404.57,461.98,39.0,35.7,0.261,798646.9,798646.9,8155,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249129,2046312.00
05/31/2017 12:45,2,1.633,ACTIVE,212.38,349.56,59.954,1496249103,"201051344001135","219011344069620",30.24,15.50,0,333.63,384.13,50.0,46.4,0.411,704616.8,704616.8,7959,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249130,2046313.00
05/31/2017 12:45,2,1.531,ACTIVE,212.16,347.76,59.928,1496249103,"201051344000594","219011344069620",30.08,17.00,0,331.23,380.82,46.7,43.1,0.380,724111.4,724111.4,7962,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249131,2046314.00
05/31/2017 12:45,2,1.637,ACTIVE,212.61,350.47,59.975,1496249103,"201051344001203","219011344069620",30.36,16.00,0,333.33,385.33,50.3,46.6,0.420,713806.6,713806.6,7979,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249132,2046315.00
05/31/2017 12:45,2,1.428,ACTIVE,210.57,348.06,59.954,1496249103,"274151322000054","219011344069620",29.28,19.30,0,328.82,366.40,42.4,39.0,0.283,942035.2,942035.2,7908,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249133,2046316.00
05/31/2017 12:45,2,1.512,ACTIVE,212.61,347.76,59.949,1496249103,"201051344000867","219011344069620",30.30,15.00,0,333.03,379.92,46.4,42.8,0.371,708465.1,708465.1,7981,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249134,2046317.00
05/31/2017 12:45,2,1.639,ACTIVE,212.61,351.07,59.891,1496249103,"201051344001093","219011344069620",30.47,15.80,0,333.33,384.43,50.5,46.8,0.398,712515.5,712515.5,7972,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249135,2046318.00
05/31/2017 12:45,2,1.471,ACTIVE,212.61,348.96,59.959,1496249103,"201051344000900","219011344069620",30.51,13.00,0,333.03,379.92,45.5,41.9,0.376,729862.3,729862.3,7959,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249135,2046319.00
05/31/2017 12:45,2,1.508,ACTIVE,212.61,348.06,59.949,1496249103,"201051344000648","219011344069620",30.10,13.30,0,333.63,380.52,46.0,42.4,0.380,718803.5,718803.5,7955,0,0,0,L,1122011218,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249136,2046320.00
05/31/2017 12:45,2,1.506,ACTIVE,212.83,348.66,59.917,1496249103,"201051344000569","219011344069620",30.57,14.30,0,333.33,381.12,46.7,43.1,0.384,732249.4,732249.4,7942,0,0,0,L,1122011218,0,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249137,2046321.00
05/31/2017 12:45,2,1.498,ACTIVE,212.61,348.36,59.954,1496249103,"201051344000983","219011344069620",30.67,14.00,0,333.33,379.92,46.5,43.0,0.393,722691.4,722691.4,7961,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249138,2046322.00
05/31/2017 12:45,2,1.514,ACTIVE,212.61,348.36,59.986,1496249103,"201051344001158","219011344069620",30.10,14.30,0,333.63,381.12,46.2,42.7,0.384,707986.2,707986.2,7965,0,0,0,L,1122011218,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249139,2046323.00
05/31/2017 12:45,2,1.502,ACTIVE,213.06,350.17,59.907,1496249103,"201051344000576","219011344069620",30.34,13.30,0,334.24,381.12,46.2,42.6,0.371,722636.4,722636.4,7962,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249140,2046324.00
05/31/2017 12:45,2,1.422,ACTIVE,210.80,344.15,59.954,1496249103,"274151322000087","219011344069620",29.58,27.80,0,329.43,365.19,42.6,39.2,0.270,914914.6,914914.6,8042,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496249141,2046325.00
05/31/2017 13:00,2,2.021,ACTIVE,213.74,354.37,60.012,1496250004,"201051344000645","219011344069620",30.63,14.00,0,331.83,383.83,62.8,58.6,0.504,721576.1,721576.1,7952,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250005,2046326.00
05/31/2017 13:00,2,1.947,ACTIVE,211.70,343.85,59.975,1496250004,"274151322000085","219011344069620",29.42,19.30,0,330.33,368.20,58.0,54.1,0.398,938396.6,938396.6,7915,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250006,2046327.00
05/31/2017 13:00,2,2.025,ACTIVE,213.51,355.58,60.002,1496250004,"201051344000633","219011344069620",30.75,15.00,0,332.13,384.13,63.1,59.0,0.544,708012.8,708012.8,7986,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250007,2046328.00
05/31/2017 13:00,2,2.051,ACTIVE,213.51,355.58,59.986,1496250004,"201051344000469","219011344069620",30.69,12.30,0,331.83,384.13,63.7,59.6,0.535,711152.6,711152.6,7963,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250008,2046329.00
05/31/2017 13:00,2,2.230,ACTIVE,212.38,356.48,60.018,1496250004,"201051344000646","219011344069620",30.34,16.70,0,332.43,387.74,68.5,64.2,0.579,706113.4,706113.4,7966,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250009,2046330.00
05/31/2017 13:00,2,1.986,ACTIVE,211.03,343.85,59.986,1496250004,"274151322000052","219011344069620",30.04,21.30,0,328.82,369.70,60.4,56.4,0.429,974118.6,974118.6,7918,0,0,0,L,1151911521,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250010,2046331.00
05/31/2017 13:00,2,2.262,ACTIVE,213.29,357.38,60.007,1496250004,"201051344000585","219011344069620",30.57,16.00,0,332.43,388.94,70.0,65.7,0.579,717892.5,717892.5,7968,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250011,2046332.00
05/31/2017 13:00,2,2.211,ACTIVE,212.38,354.37,59.922,1496250004,"201051344001230","219011344069620",30.61,16.00,0,331.23,385.63,68.5,64.2,0.557,710731.9,710731.9,7969,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250012,2046333.00
05/31/2017 13:00,2,2.211,ACTIVE,213.51,357.68,59.975,1496250004,"201051344000582","219011344069620",30.40,14.70,0,333.93,389.24,68.1,63.8,0.548,700396.3,700396.3,7957,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250012,2046334.00
05/31/2017 13:00,2,2.227,ACTIVE,212.38,355.88,59.991,1496250004,"201051344000955","219011344069620",30.55,16.30,0,331.83,386.83,68.9,64.6,0.579,719368.1,719368.1,7970,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250013,2046335.00
05/31/2017 13:00,2,1.271,ACTIVE,211.48,443.94,59.981,1496250004,"274151322000094","219011344069620",41.17,21.50,0,331.83,472.80,53.5,49.7,0.367,798234.8,798234.8,8138,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250014,2046336.00
05/31/2017 13:00,2,2.047,ACTIVE,213.74,355.28,59.991,1496250004,"201051344000579","219011344069620",30.61,15.50,0,333.33,384.43,63.5,59.3,0.517,729091.4,729091.4,7961,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250015,2046337.00
05/31/2017 13:00,2,2.268,ACTIVE,212.61,355.88,59.996,1496250004,"201051344000890","219011344069620",30.26,17.00,0,331.83,387.74,69.5,65.2,0.570,713324.8,713324.8,7966,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250016,2046338.00
05/31/2017 13:00,2,2.229,ACTIVE,213.06,357.08,59.928,1496250004,"201051344000438","219011344069620",30.45,16.00,0,333.33,388.34,68.8,64.4,0.570,716064.9,716064.9,7963,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250017,2046339.00
05/31/2017 13:00,2,2.264,ACTIVE,212.83,350.17,59.986,1496250004,"201051344000417","219011344069620",19.56,16.70,0,332.43,371.51,44.9,41.4,0.371,661145.1,661145.1,7985,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250018,2046340.00
05/31/2017 13:00,2,1.967,ACTIVE,211.25,350.77,59.981,1496250004,"274151322000083","219011344069620",29.70,21.00,0,329.13,369.10,59.2,55.2,0.420,964228.7,964228.7,7927,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250019,2046341.00
05/31/2017 13:00,2,2.064,ACTIVE,211.70,346.56,59.981,1496250004,"274151322000076","219011344069620",30.55,20.70,0,332.43,372.41,63.9,59.7,0.455,1028303.7,1028303.7,7916,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250020,2046342.00
05/31/2017 13:00,2,2.029,ACTIVE,213.06,354.67,59.954,1496250004,"201051344000868","219011344069620",30.47,13.30,0,332.13,382.63,62.6,58.5,0.508,709616.2,709616.2,7966,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250021,2046343.00
05/31/2017 13:00,2,2.051,ACTIVE,211.03,354.07,59.981,1496250004,"274151322000095","219011344069620",30.36,20.70,0,328.52,371.21,63.0,58.9,0.429,1018315.9,1018315.9,7927,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250021,2046344.00
05/31/2017 13:00,2,2.025,ACTIVE,213.51,350.17,59.996,1496250004,"201051344000988","219011344069620",20.06,13.30,0,332.13,370.90,41.2,37.8,0.340,635090.1,635090.1,7985,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250022,2046345.00
05/31/2017 13:00,2,2.232,ACTIVE,213.06,355.88,59.981,1496250004,"201051344001025","219011344069620",30.55,15.80,0,332.73,388.64,69.1,64.8,0.566,715492.9,715492.9,7975,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250023,2046346.00
05/31/2017 13:00,2,1.996,ACTIVE,213.29,353.17,59.970,1496250004,"201051344000458","219011344069620",30.38,15.00,0,332.13,383.83,61.4,57.4,0.517,721625.2,721625.2,7951,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250024,2046347.00
05/31/2017 13:00,2,2.008,ACTIVE,213.96,356.78,59.944,1496250004,"201051344000853","219011344069620",30.49,14.00,0,333.93,385.03,62.1,58.0,0.521,722307.7,722307.7,7959,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250025,2046348.00
05/31/2017 13:00,2,2.158,ACTIVE,212.83,356.18,59.949,1496250004,"201051344000685","219011344069620",30.71,15.50,0,332.43,387.44,67.3,63.0,0.583,716076.2,716076.2,7975,0,0,0,L,1122011218,0,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250026,2046349.00
05/31/2017 13:00,2,2.160,ACTIVE,213.51,357.38,59.970,1496250004,"201051344000917","219011344069620",30.73,15.80,0,332.43,388.34,67.3,63.0,0.552,712689.7,712689.7,7964,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250027,2046350.00
05/31/2017 13:00,2,2.154,ACTIVE,212.83,356.18,59.996,1496250004,"201051344001145","219011344069620",30.77,15.00,0,333.33,387.74,67.2,62.9,0.557,720648.8,720648.8,7954,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250028,2046351.00
05/31/2017 13:00,2,2.225,ACTIVE,213.51,357.98,59.922,1496250004,"201051344000651","219011344069620",30.18,15.00,0,333.33,388.34,68.0,63.7,0.557,709168.9,709168.9,7969,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250029,2046352.00
05/31/2017 13:00,2,1.885,ACTIVE,211.03,346.26,59.944,1496250004,"274151322000088","219011344069620",29.60,19.80,0,329.13,368.20,56.5,52.6,0.389,924477.2,924477.2,7923,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250030,2046353.00
05/31/2017 13:00,2,1.287,ACTIVE,212.16,443.04,59.965,1496250004,"274151322000068","219011344069620",40.85,22.80,0,332.13,469.79,53.4,49.6,0.358,798658.9,798658.9,8156,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250030,2046354.00
05/31/2017 13:00,2,2.188,ACTIVE,213.06,355.88,59.981,1496250004,"201051344001135","219011344069620",30.32,15.50,0,333.03,387.44,67.2,63.0,0.552,704632.2,704632.2,7960,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250031,2046355.00
05/31/2017 13:00,2,1.980,ACTIVE,212.83,352.87,59.928,1496250004,"201051344000594","219011344069620",30.81,16.70,0,330.03,383.23,61.9,57.8,0.504,724125.6,724125.6,7963,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250032,2046356.00
05/31/2017 13:00,2,2.197,ACTIVE,213.51,356.48,60.012,1496250004,"201051344001203","219011344069620",30.38,16.00,0,332.73,389.54,67.7,63.4,0.561,713822.1,713822.1,7980,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250033,2046357.00
05/31/2017 13:00,2,1.898,ACTIVE,211.25,354.37,59.949,1496250004,"274151322000054","219011344069620",29.48,19.30,0,329.13,368.80,56.8,52.9,0.380,942048.1,942048.1,7909,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250034,2046358.00
05/31/2017 13:00,2,1.980,ACTIVE,213.51,352.27,59.986,1496250004,"201051344000867","219011344069620",30.51,15.00,0,331.23,382.63,61.2,57.2,0.499,708479.2,708479.2,7982,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250035,2046359.00
05/31/2017 13:00,2,2.156,ACTIVE,213.29,356.48,59.996,1496250004,"201051344001093","219011344069620",30.81,15.80,0,332.73,387.74,67.3,63.0,0.544,712531.0,712531.0,7973,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250036,2046360.00
05/31/2017 13:00,2,1.957,ACTIVE,213.29,353.17,60.034,1496250004,"201051344000900","219011344069620",30.42,13.30,0,331.83,383.83,60.3,56.3,0.495,729876.2,729876.2,7960,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250037,2046361.00
05/31/2017 13:00,2,1.959,ACTIVE,213.51,352.87,59.981,1496250004,"201051344000648","219011344069620",30.36,13.30,0,332.73,383.53,60.2,56.2,0.486,718817.4,718817.4,7956,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250038,2046362.00
05/31/2017 13:00,2,1.982,ACTIVE,213.51,353.77,59.991,1496250004,"201051344000569","219011344069620",30.36,14.30,0,331.83,384.13,61.0,56.9,0.499,732263.6,732263.6,7943,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250039,2046363.00
05/31/2017 13:00,2,1.959,ACTIVE,213.51,354.07,60.034,1496250004,"201051344000983","219011344069620",30.63,14.30,0,332.13,383.53,60.8,56.7,0.513,722705.4,722705.4,7962,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250040,2046364.00
05/31/2017 13:00,2,1.977,ACTIVE,213.51,353.77,59.981,1496250004,"201051344001158","219011344069620",30.12,14.30,0,331.83,383.83,60.4,56.3,0.504,708000.2,708000.2,7966,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250041,2046365.00
05/31/2017 13:00,2,1.949,ACTIVE,213.74,354.97,59.933,1496250004,"201051344000576","219011344069620",30.49,13.30,0,332.73,384.13,60.2,56.2,0.491,722650.4,722650.4,7963,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250042,2046366.00
05/31/2017 13:00,2,1.852,ACTIVE,211.25,351.97,59.975,1496250004,"274151322000087","219011344069620",29.94,28.00,0,329.73,367.00,56.1,52.2,0.358,914927.6,914927.6,8043,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250043,2046367.00
05/31/2017 13:15,2,1.443,ACTIVE,213.06,348.96,59.965,1496250903,"201051344000645","219011344069620",30.34,13.70,0,334.24,380.52,44.4,40.9,0.358,721587.3,721587.3,7953,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250904,2046368.00
05/31/2017 13:15,2,1.365,ACTIVE,210.80,346.86,59.975,1496250903,"274151322000085","219011344069620",29.56,18.70,0,330.63,365.49,40.9,37.5,0.274,938406.9,938406.9,7916,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250905,2046369.00
05/31/2017 13:15,2,1.451,ACTIVE,213.06,350.17,59.991,1496250903,"201051344000633","219011344069620",30.53,14.70,0,333.03,382.03,44.9,41.4,0.376,708024.2,708024.2,7987,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250906,2046370.00
05/31/2017 13:15,2,1.490,ACTIVE,212.83,349.26,60.034,1496250903,"201051344000469","219011344069620",30.20,12.00,0,332.73,381.42,45.6,42.1,0.380,711164.0,711164.0,7964,0,0,0,L,1122011218,0,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250907,2046371.00
05/31/2017 13:15,2,1.611,ACTIVE,211.70,348.96,59.996,1496250903,"201051344000646","219011344069620",30.12,16.00,0,332.73,383.53,49.2,45.5,0.415,706125.6,706125.6,7967,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250908,2046372.00
05/31/2017 13:15,2,1.432,ACTIVE,210.57,348.66,59.975,1496250903,"274151322000052","219011344069620",29.68,20.30,0,328.82,367.30,43.0,39.6,0.301,974129.4,974129.4,7919,0,0,0,L,1151911521,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250909,2046373.00
05/31/2017 13:15,2,1.629,ACTIVE,212.38,349.86,59.991,1496250903,"201051344000585","219011344069620",30.75,15.50,0,333.63,384.73,50.8,47.1,0.415,717905.1,717905.1,7969,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250910,2046374.00
05/31/2017 13:15,2,1.602,ACTIVE,211.70,347.46,60.039,1496250903,"201051344001230","219011344069620",30.40,15.50,0,331.53,383.23,49.3,45.7,0.407,710744.1,710744.1,7970,0,0,0,L,1122011218,0,121.78,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250911,2046375.00
05/31/2017 13:15,2,1.613,ACTIVE,212.61,349.56,59.991,1496250903,"201051344000582","219011344069620",30.22,14.30,0,333.63,385.93,49.4,45.8,0.402,700408.5,700408.5,7958,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250912,2046376.00
05/31/2017 13:15,2,1.645,ACTIVE,211.70,348.96,59.986,1496250903,"201051344000955","219011344069620",30.18,15.50,0,332.73,383.53,50.2,46.6,0.420,719380.4,719380.4,7971,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250912,2046377.00
05/31/2017 13:15,2,0.938,ACTIVE,211.03,427.41,59.981,1496250903,"274151322000094","219011344069620",40.24,21.00,0,330.33,458.97,38.4,35.1,0.265,798244.3,798244.3,8139,0,0,0,L,1151911521,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250913,2046378.00
05/31/2017 13:15,2,1.500,ACTIVE,212.83,349.56,59.996,1496250903,"201051344000579","219011344069620",30.51,15.30,0,333.63,381.42,46.4,42.8,0.376,729102.8,729102.8,7962,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250914,2046379.00
05/31/2017 13:15,2,1.656,ACTIVE,211.70,349.26,59.986,1496250903,"201051344000890","219011344069620",30.43,16.00,0,332.43,385.33,51.1,47.4,0.402,713337.3,713337.3,7967,0,0,0,L,1122011218,0,121.78,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250915,2046380.00
05/31/2017 13:15,2,1.615,ACTIVE,212.38,349.26,59.991,1496250903,"201051344000438","219011344069620",30.83,15.50,0,333.93,384.13,50.5,46.8,0.411,716077.2,716077.2,7964,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250916,2046381.00
05/31/2017 13:15,2,1.652,ACTIVE,212.16,344.76,59.991,1496250903,"201051344000417","219011344069620",19.80,16.00,0,333.33,369.70,33.2,30.1,0.270,661153.0,661153.0,7986,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250917,2046382.00
05/31/2017 13:15,2,1.408,ACTIVE,210.80,343.55,59.986,1496250903,"274151322000083","219011344069620",30.10,20.30,0,329.43,366.10,42.9,39.4,0.301,964239.2,964239.2,7928,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250918,2046383.00
05/31/2017 13:15,2,1.510,ACTIVE,211.48,345.66,59.986,1496250903,"274151322000076","219011344069620",30.40,19.80,0,332.73,368.80,46.5,42.9,0.323,1028315.1,1028315.1,7917,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250919,2046384.00
05/31/2017 13:15,2,1.484,ACTIVE,212.38,348.06,59.996,1496250903,"201051344000868","219011344069620",30.55,12.70,0,332.73,380.52,46.0,42.5,0.367,709627.5,709627.5,7967,0,0,0,L,1122011218,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250920,2046385.00
05/31/2017 13:15,2,1.500,ACTIVE,210.80,341.15,59.986,1496250903,"274151322000095","219011344069620",30.14,19.50,0,328.52,367.60,45.8,42.3,0.309,1018327.2,1018327.2,7928,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250921,2046386.00
05/31/2017 13:15,2,1.514,ACTIVE,212.83,346.56,60.055,1496250903,"201051344000988","219011344069620",19.74,13.00,0,334.54,369.10,30.3,27.3,0.247,635097.3,635097.3,7986,0,0,0,L,1122011218,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250922,2046387.00
05/31/2017 13:15,2,1.664,ACTIVE,212.16,349.26,59.981,1496250903,"201051344001025","219011344069620",30.49,15.00,0,333.63,385.03,51.4,47.7,0.407,715505.3,715505.3,7976,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250922,2046388.00
05/31/2017 13:15,2,1.475,ACTIVE,212.61,348.06,60.002,1496250903,"201051344000458","219011344069620",30.49,14.30,0,333.63,379.92,45.6,42.1,0.380,721636.4,721636.4,7952,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250923,2046389.00
05/31/2017 13:15,2,1.494,ACTIVE,213.29,350.47,60.002,1496250903,"201051344000853","219011344069620",30.38,13.30,0,334.54,382.03,46.0,42.5,0.376,722318.9,722318.9,7960,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250924,2046390.00
05/31/2017 13:15,2,1.637,ACTIVE,211.93,349.56,59.991,1496250903,"201051344000685","219011344069620",30.16,15.00,0,333.63,383.83,50.0,46.3,0.433,716088.3,716088.3,7976,0,0,0,L,1122011218,0,122.23,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250925,2046391.00
05/31/2017 13:15,2,1.623,ACTIVE,212.61,349.86,60.018,1496250903,"201051344000917","219011344069620",30.49,15.00,0,333.03,383.83,50.1,46.5,0.415,712701.9,712701.9,7965,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250926,2046392.00
05/31/2017 13:15,2,1.639,ACTIVE,212.16,349.56,60.002,1496250903,"201051344001145","219011344069620",30.24,14.00,0,334.54,383.53,50.2,46.6,0.411,720660.9,720660.9,7955,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250927,2046393.00
05/31/2017 13:15,2,1.654,ACTIVE,212.38,350.17,59.981,1496250903,"201051344000651","219011344069620",30.49,14.00,0,333.93,384.43,51.1,47.4,0.415,709181.2,709181.2,7970,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250928,2046394.00
05/31/2017 13:15,2,1.396,ACTIVE,210.35,342.65,60.007,1496250903,"274151322000088","219011344069620",29.46,19.00,0,329.13,365.19,41.6,38.3,0.278,924487.3,924487.3,7924,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250929,2046395.00
05/31/2017 13:15,2,0.977,ACTIVE,211.48,425.91,59.996,1496250903,"274151322000068","219011344069620",39.90,22.30,0,333.03,454.76,40.0,36.7,0.265,798668.5,798668.5,8157,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250930,2046396.00
05/31/2017 13:15,2,1.648,ACTIVE,211.93,348.96,60.007,1496250903,"201051344001135","219011344069620",30.42,14.70,0,333.33,383.53,50.9,47.2,0.415,704644.4,704644.4,7961,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250931,2046397.00
05/31/2017 13:15,2,1.529,ACTIVE,212.16,348.06,59.986,1496250903,"201051344000594","219011344069620",30.14,16.00,0,331.23,378.12,46.7,43.2,0.371,724136.9,724136.9,7964,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250932,2046398.00
05/31/2017 13:15,2,1.650,ACTIVE,212.61,350.17,59.949,1496250903,"201051344001203","219011344069620",30.53,15.30,0,333.93,385.33,51.1,47.4,0.424,713834.4,713834.4,7981,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250933,2046399.00
05/31/2017 13:15,2,1.430,ACTIVE,210.80,339.04,59.996,1496250903,"274151322000054","219011344069620",29.32,18.70,0,329.13,364.89,42.5,39.1,0.283,942058.4,942058.4,7910,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250934,2046400.00
05/31/2017 13:15,2,1.525,ACTIVE,212.83,347.76,60.002,1496250903,"201051344000867","219011344069620",29.92,14.30,0,333.03,379.32,46.2,42.7,0.371,708490.4,708490.4,7983,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250935,2046401.00
05/31/2017 13:15,2,1.648,ACTIVE,212.38,350.47,60.028,1496250903,"201051344001093","219011344069620",30.69,15.00,0,333.63,384.13,51.3,47.6,0.411,712543.3,712543.3,7974,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250936,2046402.00
05/31/2017 13:15,2,1.463,ACTIVE,212.83,349.26,60.012,1496250903,"201051344000900","219011344069620",30.57,12.70,0,332.73,379.32,45.3,41.8,0.376,729887.1,729887.1,7961,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250937,2046403.00
05/31/2017 13:15,2,1.492,ACTIVE,212.83,348.36,59.996,1496250903,"201051344000648","219011344069620",30.34,12.70,0,332.73,379.62,45.9,42.4,0.371,718828.5,718828.5,7957,0,0,0,L,1122011218,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250937,2046404.00
05/31/2017 13:15,2,1.498,ACTIVE,212.61,349.26,59.996,1496250903,"201051344000569","219011344069620",30.63,13.70,0,332.73,378.42,46.5,43.0,0.376,732274.8,732274.8,7944,0,0,0,L,1122011218,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250938,2046405.00
05/31/2017 13:15,2,1.490,ACTIVE,212.83,348.06,60.028,1496250903,"201051344000983","219011344069620",30.69,13.30,0,332.13,379.02,46.4,42.8,0.384,722716.6,722716.6,7963,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250940,2046406.00
05/31/2017 13:15,2,1.496,ACTIVE,213.06,348.96,59.944,1496250903,"201051344001158","219011344069620",30.42,13.70,0,333.63,379.32,46.1,42.6,0.376,708011.3,708011.3,7967,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250941,2046407.00
05/31/2017 13:15,2,1.482,ACTIVE,213.06,350.17,59.949,1496250903,"201051344000576","219011344069620",30.59,12.70,0,333.03,380.22,45.9,42.4,0.371,722661.5,722661.5,7964,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250942,2046408.00
05/31/2017 13:15,2,1.416,ACTIVE,211.03,345.66,59.991,1496250903,"274151322000087","219011344069620",29.70,26.80,0,329.73,362.79,42.6,39.2,0.265,914937.8,914937.8,8044,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496250942,2046409.00
05/31/2017 13:30,2,2.086,ACTIVE,213.51,354.97,60.039,1496251803,"201051344000645","219011344069620",30.55,13.70,0,332.73,382.63,64.5,60.4,0.526,721599.1,721599.1,7954,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251804,2046410.00
05/31/2017 13:30,2,2.004,ACTIVE,211.03,353.77,59.975,1496251803,"274151322000085","219011344069620",29.56,18.30,0,329.43,367.00,60.0,56.0,0.415,938417.8,938417.8,7917,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251805,2046411.00
05/31/2017 13:30,2,2.090,ACTIVE,213.51,356.48,59.991,1496251803,"201051344000633","219011344069620",30.77,14.70,0,332.43,382.63,65.2,61.0,0.552,708036.1,708036.1,7988,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251806,2046412.00
05/31/2017 13:30,2,2.105,ACTIVE,213.74,356.78,59.970,1496251803,"201051344000469","219011344069620",30.79,11.70,0,332.13,382.63,65.7,61.4,0.548,711176.1,711176.1,7965,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251807,2046413.00
05/31/2017 13:30,2,2.287,ACTIVE,212.61,356.78,60.034,1496251803,"201051344000646","219011344069620",30.71,16.00,0,330.63,386.23,71.1,66.7,0.601,706138.7,706138.7,7968,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251808,2046414.00
05/31/2017 13:30,2,2.039,ACTIVE,211.25,357.68,59.959,1496251803,"274151322000052","219011344069620",30.30,20.00,0,327.62,367.90,62.5,58.4,0.446,974140.8,974140.8,7920,0,0,0,L,1151911521,0,120.42,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251809,2046415.00
05/31/2017 13:30,2,2.357,ACTIVE,213.29,357.38,59.981,1496251803,"201051344000585","219011344069620",30.45,15.30,0,332.43,386.83,72.7,68.3,0.605,717918.6,717918.6,7970,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251810,2046416.00
05/31/2017 13:30,2,2.287,ACTIVE,212.61,354.07,59.965,1496251803,"201051344001230","219011344069620",30.67,15.30,0,330.03,384.43,71.1,66.7,0.583,710757.3,710757.3,7971,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251811,2046417.00
05/31/2017 13:30,2,2.277,ACTIVE,213.51,357.68,59.938,1496251803,"201051344000582","219011344069620",30.71,14.30,0,331.83,387.44,70.9,66.5,0.575,700421.7,700421.7,7959,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251812,2046418.00
05/31/2017 13:30,2,2.311,ACTIVE,212.38,355.28,59.933,1496251803,"201051344000955","219011344069620",30.65,15.30,0,331.23,385.03,71.8,67.4,0.601,719393.8,719393.8,7972,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251812,2046419.00
05/31/2017 13:30,2,1.361,ACTIVE,211.25,430.72,59.949,1496251803,"274151322000094","219011344069620",40.31,20.70,0,331.83,462.58,55.5,51.6,0.389,798254.3,798254.3,8140,0,0,0,L,1151911521,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251813,2046420.00
05/31/2017 13:30,2,2.111,ACTIVE,213.74,354.97,59.944,1496251803,"201051344000579","219011344069620",30.69,15.30,0,333.33,382.93,65.6,61.4,0.539,729115.0,729115.0,7963,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251814,2046421.00
05/31/2017 13:30,2,2.320,ACTIVE,212.38,354.97,60.012,1496251803,"201051344000890","219011344069620",30.69,15.80,0,330.63,385.93,72.2,67.8,0.579,713350.8,713350.8,7968,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251815,2046422.00
05/31/2017 13:30,2,2.295,ACTIVE,212.83,356.48,59.970,1496251803,"201051344000438","219011344069620",30.79,15.30,0,332.43,386.53,71.5,67.1,0.592,716090.7,716090.7,7965,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251816,2046423.00
05/31/2017 13:30,2,2.307,ACTIVE,212.61,348.66,59.986,1496251803,"201051344000417","219011344069620",20.00,15.80,0,331.83,370.30,46.7,43.2,0.393,661161.7,661161.7,7987,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251817,2046424.00
05/31/2017 13:30,2,2.014,ACTIVE,211.25,341.75,59.959,1496251803,"274151322000083","219011344069620",30.10,20.00,0,329.13,367.90,61.3,57.2,0.429,964250.6,964250.6,7929,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251818,2046425.00
05/31/2017 13:30,2,2.111,ACTIVE,211.70,342.95,59.922,1496251803,"274151322000076","219011344069620",30.99,19.80,0,332.13,371.21,66.2,62.0,0.460,1028327.4,1028327.4,7918,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251819,2046426.00
05/31/2017 13:30,2,2.100,ACTIVE,212.83,355.28,59.959,1496251803,"201051344000868","219011344069620",30.45,12.70,0,331.83,381.12,64.8,60.6,0.526,709639.6,709639.6,7968,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251820,2046427.00
05/31/2017 13:30,2,2.111,ACTIVE,211.03,358.28,59.991,1496251803,"274151322000095","219011344069620",30.55,19.50,0,328.52,369.70,65.3,61.1,0.451,1018339.3,1018339.3,7929,0,0,0,L,1151911521,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251821,2046428.00
05/31/2017 13:30,2,2.092,ACTIVE,213.29,351.37,59.933,1496251803,"201051344000988","219011344069620",20.14,13.00,0,331.83,369.70,42.7,39.3,0.349,635105.1,635105.1,7987,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251822,2046429.00
05/31/2017 13:30,2,2.287,ACTIVE,212.61,356.48,59.970,1496251803,"201051344001025","219011344069620",30.89,15.00,0,332.43,387.44,71.6,67.2,0.579,715519.0,715519.0,7977,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251822,2046430.00
05/31/2017 13:30,2,2.053,ACTIVE,213.06,354.37,59.965,1496251803,"201051344000458","219011344069620",30.55,14.30,0,332.73,381.73,63.5,59.4,0.539,721648.3,721648.3,7953,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251823,2046431.00
05/31/2017 13:30,2,2.064,ACTIVE,213.74,356.48,59.996,1496251803,"201051344000853","219011344069620",30.65,13.00,0,334.24,383.53,64.1,59.9,0.539,722331.0,722331.0,7961,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251824,2046432.00
05/31/2017 13:30,2,2.264,ACTIVE,212.61,355.58,59.928,1496251803,"201051344000685","219011344069620",30.40,14.70,0,332.43,385.93,69.7,65.3,0.601,716101.6,716101.6,7977,0,0,0,L,1122011218,0,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251825,2046433.00
05/31/2017 13:30,2,2.256,ACTIVE,213.06,356.18,59.991,1496251803,"201051344000917","219011344069620",30.45,15.30,0,332.43,386.23,69.7,65.3,0.579,712715.2,712715.2,7966,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251826,2046434.00
05/31/2017 13:30,2,2.244,ACTIVE,212.61,355.58,59.954,1496251803,"201051344001145","219011344069620",30.55,14.00,0,332.13,386.23,69.5,65.2,0.575,720674.2,720674.2,7956,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251827,2046435.00
05/31/2017 13:30,2,2.289,ACTIVE,213.06,355.58,60.023,1496251803,"201051344000651","219011344069620",30.40,13.70,0,333.33,386.83,70.5,66.1,0.575,709194.7,709194.7,7971,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251828,2046436.00
05/31/2017 13:30,2,1.930,ACTIVE,210.57,342.65,59.975,1496251803,"274151322000088","219011344069620",29.90,18.30,0,329.13,366.70,58.5,54.5,0.393,924498.2,924498.2,7925,0,0,0,L,1151911521,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251829,2046437.00
05/31/2017 13:30,2,1.350,ACTIVE,211.70,437.33,59.965,1496251803,"274151322000068","219011344069620",40.53,22.00,0,332.43,462.88,55.5,51.7,0.380,798678.8,798678.8,8158,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251830,2046438.00
05/31/2017 13:30,2,2.246,ACTIVE,212.61,355.28,59.933,1496251803,"201051344001135","219011344069620",30.47,14.70,0,331.83,385.63,69.3,65.0,0.575,704657.8,704657.8,7962,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251831,2046439.00
05/31/2017 13:30,2,2.053,ACTIVE,212.61,354.67,60.028,1496251803,"201051344000594","219011344069620",30.75,15.80,0,331.53,381.73,64.0,59.8,0.530,724149.1,724149.1,7965,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251831,2046440.00
05/31/2017 13:30,2,2.244,ACTIVE,213.06,354.67,59.959,1496251803,"201051344001203","219011344069620",30.67,15.30,0,333.33,387.44,69.7,65.4,0.583,713847.9,713847.9,7982,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251832,2046441.00
05/31/2017 13:30,2,1.916,ACTIVE,211.03,342.05,59.965,1496251803,"274151322000054","219011344069620",30.20,18.30,0,328.52,367.60,58.6,54.7,0.389,942069.5,942069.5,7911,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251833,2046442.00
05/31/2017 13:30,2,2.053,ACTIVE,213.06,353.47,59.991,1496251803,"201051344000867","219011344069620",30.34,14.30,0,332.43,381.12,63.1,59.0,0.513,708502.5,708502.5,7984,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251834,2046443.00
05/31/2017 13:30,2,2.217,ACTIVE,212.83,356.78,60.023,1496251803,"201051344001093","219011344069620",30.81,15.00,0,331.83,385.93,69.2,64.9,0.552,712556.8,712556.8,7975,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251835,2046444.00
05/31/2017 13:30,2,1.996,ACTIVE,213.06,355.58,60.039,1496251803,"201051344000900","219011344069620",30.59,12.70,0,331.83,382.33,61.9,57.8,0.521,729899.0,729899.0,7962,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251836,2046445.00
05/31/2017 13:30,2,2.002,ACTIVE,213.51,354.37,59.922,1496251803,"201051344000648","219011344069620",30.57,13.00,0,332.73,382.33,62.0,57.9,0.504,718840.4,718840.4,7958,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251837,2046446.00
05/31/2017 13:30,2,2.004,ACTIVE,213.51,354.07,59.965,1496251803,"201051344000569","219011344069620",30.87,13.70,0,331.23,382.33,62.8,58.6,0.508,732286.9,732286.9,7945,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251838,2046447.00
05/31/2017 13:30,2,2.012,ACTIVE,213.51,354.97,59.959,1496251803,"201051344000983","219011344069620",30.55,13.30,0,331.53,382.33,62.3,58.2,0.526,722728.7,722728.7,7964,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251839,2046448.00
