ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2017 13:30,2,1.994,ACTIVE,213.51,354.37,60.002,1496251803,"201051344001158","219011344069620",30.69,13.70,0,332.73,382.63,62.0,57.9,0.517,708023.3,708023.3,7968,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251840,2046449.00
05/31/2017 13:30,2,1.984,ACTIVE,213.74,356.18,59.928,1496251803,"201051344000576","219011344069620",30.65,13.00,0,333.63,382.93,61.6,57.5,0.508,722673.4,722673.4,7965,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251841,2046450.00
05/31/2017 13:30,2,1.900,ACTIVE,211.48,349.56,59.949,1496251803,"274151322000087","219011344069620",29.94,26.50,0,329.13,365.49,57.6,53.7,0.371,914948.9,914948.9,8045,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496251842,2046451.00
05/31/2017 13:45,2,1.221,ACTIVE,212.83,345.66,59.938,1496252703,"201051344000645","219011344069620",29.92,13.70,0,334.24,382.33,37.0,33.8,0.292,721610.2,721610.2,7955,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252704,2046452.00
05/31/2017 13:45,2,1.145,ACTIVE,210.80,342.65,59.959,1496252703,"274151322000085","219011344069620",29.12,17.80,0,330.33,366.70,33.8,30.7,0.225,938427.9,938427.9,7918,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252705,2046453.00
05/31/2017 13:45,2,1.219,ACTIVE,212.83,347.16,59.912,1496252703,"201051344000633","219011344069620",30.22,14.30,0,332.43,384.73,37.4,34.1,0.305,708047.2,708047.2,7989,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252706,2046454.00
05/31/2017 13:45,2,1.225,ACTIVE,212.61,345.66,59.949,1496252703,"201051344000469","219011344069620",30.53,11.70,0,333.33,382.33,37.9,34.6,0.314,711187.4,711187.4,7966,0,0,0,L,1122011218,0,120.65,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252707,2046455.00
05/31/2017 13:45,2,1.328,ACTIVE,212.16,346.86,59.965,1496252703,"201051344000646","219011344069620",29.96,15.80,0,332.43,385.93,40.4,37.0,0.336,706150.7,706150.7,7969,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252708,2046456.00
05/31/2017 13:45,2,1.178,ACTIVE,210.80,343.55,59.970,1496252703,"274151322000052","219011344069620",29.76,19.50,0,328.82,367.60,35.5,32.4,0.239,974151.4,974151.4,7921,0,0,0,L,1151911521,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252709,2046457.00
05/31/2017 13:45,2,1.342,ACTIVE,212.61,347.16,59.965,1496252703,"201051344000585","219011344069620",30.51,15.30,0,332.73,385.93,41.5,38.1,0.336,717930.9,717930.9,7971,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252710,2046458.00
05/31/2017 13:45,2,1.324,ACTIVE,212.16,345.96,59.959,1496252703,"201051344001230","219011344069620",30.00,15.00,0,330.33,384.43,40.2,36.9,0.323,710769.2,710769.2,7972,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252711,2046459.00
05/31/2017 13:45,2,1.312,ACTIVE,213.06,348.06,59.965,1496252703,"201051344000582","219011344069620",30.28,13.70,0,333.93,385.63,40.3,37.0,0.318,700433.6,700433.6,7960,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252712,2046460.00
05/31/2017 13:45,2,1.361,ACTIVE,211.93,346.86,59.970,1496252703,"201051344000955","219011344069620",29.80,15.00,0,332.43,384.73,41.1,37.8,0.336,719406.0,719406.0,7973,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252713,2046461.00
05/31/2017 13:45,2,0.783,ACTIVE,210.80,418.39,59.954,1496252703,"274151322000094","219011344069620",39.44,20.30,0,330.03,461.68,31.3,28.3,0.208,798263.6,798263.6,8141,0,0,0,L,1151911521,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252714,2046462.00
05/31/2017 13:45,2,1.258,ACTIVE,212.61,345.66,59.944,1496252703,"201051344000579","219011344069620",30.04,15.00,0,334.54,382.63,38.3,35.1,0.301,729126.3,729126.3,7964,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252715,2046463.00
05/31/2017 13:45,2,1.365,ACTIVE,211.93,346.26,59.970,1496252703,"201051344000890","219011344069620",30.14,15.80,0,332.43,384.43,41.7,38.3,0.323,713363.1,713363.1,7969,0,0,0,L,1122011218,0,121.78,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252716,2046464.00
05/31/2017 13:45,2,1.340,ACTIVE,212.38,347.16,59.959,1496252703,"201051344000438","219011344069620",30.26,15.00,0,333.63,385.63,41.1,37.8,0.331,716102.8,716102.8,7966,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252716,2046465.00
05/31/2017 13:45,2,1.361,ACTIVE,212.38,343.55,59.965,1496252703,"201051344000417","219011344069620",19.62,15.50,0,332.73,370.30,27.1,24.2,0.212,661169.5,661169.5,7988,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252717,2046466.00
05/31/2017 13:45,2,1.170,ACTIVE,211.03,345.36,59.965,1496252703,"274151322000083","219011344069620",29.44,19.50,0,329.13,367.00,34.9,31.8,0.239,964260.9,964260.9,7930,0,0,0,L,1151911521,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252718,2046467.00
05/31/2017 13:45,2,1.246,ACTIVE,211.25,340.55,59.965,1496252703,"274151322000076","219011344069620",29.98,19.00,0,330.93,370.00,37.8,34.6,0.261,1028338.7,1028338.7,7919,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252719,2046468.00
05/31/2017 13:45,2,1.232,ACTIVE,212.38,345.66,59.981,1496252703,"201051344000868","219011344069620",30.26,12.30,0,329.73,381.42,37.8,34.6,0.292,709650.8,709650.8,7969,0,0,0,L,1122011218,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252720,2046469.00
05/31/2017 13:45,2,1.219,ACTIVE,210.57,341.15,59.949,1496252703,"274151322000095","219011344069620",30.06,18.70,0,329.13,368.50,37.1,33.9,0.252,1018350.3,1018350.3,7930,0,0,0,L,1151911521,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252721,2046470.00
05/31/2017 13:45,2,1.234,ACTIVE,212.61,342.95,59.912,1496252703,"201051344000988","219011344069620",19.74,13.00,0,332.43,369.70,24.7,21.9,0.199,635112.3,635112.3,7988,0,0,0,L,1122011218,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252722,2046471.00
05/31/2017 13:45,2,1.357,ACTIVE,212.38,347.16,59.933,1496252703,"201051344001025","219011344069620",30.22,14.70,0,333.33,385.33,41.5,38.1,0.318,715531.2,715531.2,7978,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252723,2046472.00
05/31/2017 13:45,2,1.213,ACTIVE,212.61,344.76,59.949,1496252703,"201051344000458","219011344069620",30.34,14.00,0,333.33,380.82,37.3,34.0,0.305,721659.2,721659.2,7954,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252724,2046473.00
05/31/2017 13:45,2,1.221,ACTIVE,213.06,346.56,59.965,1496252703,"201051344000853","219011344069620",30.38,13.00,0,334.24,382.93,37.6,34.4,0.301,722342.0,722342.0,7962,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252724,2046474.00
05/31/2017 13:45,2,1.324,ACTIVE,212.61,347.76,59.975,1496252703,"201051344000685","219011344069620",30.02,14.30,0,331.83,384.43,40.3,37.0,0.345,716113.4,716113.4,7978,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252725,2046475.00
05/31/2017 13:45,2,1.311,ACTIVE,212.61,347.76,59.981,1496252703,"201051344000917","219011344069620",30.38,14.70,0,332.13,385.63,40.4,37.1,0.314,712727.0,712727.0,7967,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252726,2046476.00
05/31/2017 13:45,2,1.299,ACTIVE,212.38,347.46,60.007,1496252703,"201051344001145","219011344069620",30.65,14.00,0,333.03,384.73,40.3,36.9,0.323,720686.0,720686.0,7957,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252727,2046477.00
05/31/2017 13:45,2,1.336,ACTIVE,212.61,347.46,59.970,1496252703,"201051344000651","219011344069620",30.42,13.70,0,334.54,384.73,41.2,37.8,0.331,709206.8,709206.8,7972,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252728,2046478.00
05/31/2017 13:45,2,1.127,ACTIVE,210.35,343.85,59.954,1496252703,"274151322000088","219011344069620",29.42,18.00,0,329.43,365.80,33.5,30.4,0.225,924508.2,924508.2,7926,0,0,0,L,1151911521,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252729,2046479.00
05/31/2017 13:45,2,0.805,ACTIVE,211.25,421.10,59.954,1496252703,"274151322000068","219011344069620",39.26,21.50,0,330.33,458.37,32.1,29.1,0.212,798688.2,798688.2,8159,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252730,2046480.00
05/31/2017 13:45,2,1.336,ACTIVE,212.16,346.56,59.986,1496252703,"201051344001135","219011344069620",30.30,14.30,0,333.03,384.73,41.0,37.7,0.327,704669.8,704669.8,7963,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252731,2046481.00
05/31/2017 13:45,2,1.240,ACTIVE,212.16,344.76,59.965,1496252703,"201051344000594","219011344069620",30.30,15.50,0,326.42,380.82,38.1,34.8,0.301,724160.2,724160.2,7966,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252732,2046482.00
05/31/2017 13:45,2,1.354,ACTIVE,212.61,347.16,59.991,1496252703,"201051344001203","219011344069620",29.90,15.00,0,333.63,385.33,41.0,37.7,0.331,713859.9,713859.9,7983,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252733,2046483.00
05/31/2017 13:45,2,1.148,ACTIVE,210.57,337.24,59.959,1496252703,"274151322000054","219011344069620",29.44,17.80,0,329.13,366.10,34.2,31.1,0.217,942079.6,942079.6,7912,0,0,0,L,1151911521,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252734,2046484.00
05/31/2017 13:45,2,1.227,ACTIVE,212.61,345.06,59.959,1496252703,"201051344000867","219011344069620",30.28,14.00,0,329.73,380.82,37.6,34.4,0.292,708513.4,708513.4,7985,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252735,2046485.00
05/31/2017 13:45,2,1.352,ACTIVE,212.38,347.46,59.986,1496252703,"201051344001093","219011344069620",30.12,14.70,0,333.33,384.43,41.3,37.9,0.318,712568.7,712568.7,7976,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252736,2046486.00
05/31/2017 13:45,2,1.174,ACTIVE,212.38,345.66,59.949,1496252703,"201051344000900","219011344069620",30.63,12.70,0,333.63,380.82,36.5,33.3,0.296,729909.7,729909.7,7963,0,0,0,L,1122011218,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252737,2046487.00
05/31/2017 13:45,2,1.221,ACTIVE,212.61,345.66,59.949,1496252703,"201051344000648","219011344069620",30.16,12.70,0,333.03,380.22,37.3,34.1,0.301,718851.2,718851.2,7959,0,0,0,L,1122011218,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252737,2046488.00
05/31/2017 13:45,2,1.240,ACTIVE,212.61,345.66,59.965,1496252703,"201051344000569","219011344069620",30.10,13.30,0,330.63,381.12,37.9,34.6,0.301,732297.9,732297.9,7946,0,0,0,L,1122011218,0,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252738,2046489.00
05/31/2017 13:45,2,1.213,ACTIVE,212.61,345.06,59.949,1496252703,"201051344000983","219011344069620",30.57,13.30,0,330.93,379.62,37.6,34.4,0.309,722739.6,722739.6,7965,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252739,2046490.00
05/31/2017 13:45,2,1.227,ACTIVE,212.61,345.36,59.970,1496252703,"201051344001158","219011344069620",30.04,13.30,0,333.33,381.12,37.3,34.1,0.305,708034.2,708034.2,7969,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252740,2046491.00
05/31/2017 13:45,2,1.223,ACTIVE,213.06,346.86,59.965,1496252703,"201051344000576","219011344069620",30.06,12.70,0,333.63,381.12,37.2,34.0,0.296,722684.3,722684.3,7966,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252741,2046492.00
05/31/2017 13:45,2,1.148,ACTIVE,210.80,344.15,59.975,1496252703,"274151322000087","219011344069620",29.42,26.00,0,329.73,363.99,34.2,31.1,0.221,914958.9,914958.9,8046,0,0,0,L,1151911521,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496252742,2046493.00
05/31/2017 14:00,2,1.609,ACTIVE,213.51,350.47,59.986,1496253603,"201051344000645","219011344069620",30.53,13.30,0,331.53,370.30,49.8,46.2,0.402,721620.3,721620.3,7956,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253604,2046494.00
05/31/2017 14:00,2,1.543,ACTIVE,211.25,352.57,59.986,1496253603,"274151322000085","219011344069620",29.52,17.50,0,329.73,359.18,46.1,42.6,0.318,938437.2,938437.2,7919,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253605,2046495.00
05/31/2017 14:00,2,1.646,ACTIVE,213.51,351.37,59.991,1496253603,"201051344000633","219011344069620",30.14,13.70,0,331.23,370.90,50.3,46.6,0.424,708057.5,708057.5,7990,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253606,2046496.00
05/31/2017 14:00,2,1.654,ACTIVE,213.51,351.07,59.991,1496253603,"201051344000469","219011344069620",30.32,11.70,0,330.93,370.60,50.8,47.1,0.420,711197.7,711197.7,7967,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253607,2046497.00
05/31/2017 14:00,2,1.785,ACTIVE,212.38,351.97,59.991,1496253603,"201051344000646","219011344069620",30.49,15.30,0,330.03,374.51,55.2,51.3,0.468,706161.9,706161.9,7970,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253607,2046498.00
05/31/2017 14:00,2,1.598,ACTIVE,211.03,341.75,59.991,1496253603,"274151322000052","219011344069620",29.82,18.70,0,328.82,359.78,48.2,44.6,0.336,974161.2,974161.2,7922,0,0,0,L,1151911521,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253608,2046499.00
05/31/2017 14:00,2,1.801,ACTIVE,212.83,352.87,59.975,1496253603,"201051344000585","219011344069620",30.89,14.70,0,332.73,374.81,56.4,52.5,0.464,717942.4,717942.4,7972,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253609,2046500.00
05/31/2017 14:00,2,1.775,ACTIVE,212.38,350.77,59.986,1496253603,"201051344001230","219011344069620",30.63,14.70,0,330.93,372.71,55.2,51.3,0.451,710780.4,710780.4,7973,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253610,2046501.00
05/31/2017 14:00,2,1.799,ACTIVE,213.29,353.17,59.996,1496253603,"201051344000582","219011344069620",30.24,13.70,0,333.33,375.11,55.1,51.2,0.451,700444.8,700444.8,7961,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253611,2046502.00
05/31/2017 14:00,2,1.818,ACTIVE,212.38,351.67,60.002,1496253603,"201051344000955","219011344069620",30.38,14.70,0,330.63,373.31,56.0,52.1,0.464,719417.4,719417.4,7974,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253612,2046503.00
05/31/2017 14:00,2,1.031,ACTIVE,211.03,437.33,59.981,1496253603,"274151322000094","219011344069620",40.67,19.80,0,330.03,451.46,42.4,39.0,0.292,798272.2,798272.2,8142,0,0,0,L,1151911521,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253613,2046504.00
05/31/2017 14:00,2,1.648,ACTIVE,213.29,350.17,59.970,1496253603,"201051344000579","219011344069620",30.75,14.70,0,332.13,370.90,51.4,47.7,0.411,729136.8,729136.8,7965,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253614,2046505.00
05/31/2017 14:00,2,1.818,ACTIVE,212.16,351.37,59.991,1496253603,"201051344000890","219011344069620",30.71,15.50,0,330.63,374.21,56.6,52.7,0.446,713374.6,713374.6,7970,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253615,2046506.00
05/31/2017 14:00,2,1.797,ACTIVE,212.61,352.87,59.986,1496253603,"201051344000438","219011344069620",30.83,15.00,0,332.43,375.11,56.1,52.2,0.460,716114.2,716114.2,7967,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253615,2046507.00
05/31/2017 14:00,2,1.836,ACTIVE,212.83,347.46,59.991,1496253603,"201051344000417","219011344069620",19.76,15.30,0,331.83,361.89,36.8,33.6,0.301,661176.8,661176.8,7989,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253616,2046508.00
05/31/2017 14:00,2,1.586,ACTIVE,211.48,351.37,59.986,1496253603,"274151322000083","219011344069620",29.64,19.30,0,328.82,359.78,47.6,44.0,0.345,964270.6,964270.6,7931,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253617,2046509.00
05/31/2017 14:00,2,1.670,ACTIVE,211.70,352.87,59.991,1496253603,"274151322000076","219011344069620",30.57,18.70,0,331.53,362.49,51.7,48.0,0.354,1028349.2,1028349.2,7920,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253618,2046510.00
05/31/2017 14:00,2,1.641,ACTIVE,212.83,348.96,60.007,1496253603,"201051344000868","219011344069620",30.55,12.30,0,330.93,370.00,50.8,47.1,0.407,709661.1,709661.1,7970,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253619,2046511.00
05/31/2017 14:00,2,1.641,ACTIVE,210.80,351.37,59.991,1496253603,"274151322000095","219011344069620",30.59,18.30,0,328.82,360.99,50.9,47.2,0.340,1018360.6,1018360.6,7931,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253620,2046512.00
05/31/2017 14:00,2,1.676,ACTIVE,213.06,347.16,59.949,1496253603,"201051344000988","219011344069620",19.66,12.70,0,330.93,360.99,33.4,30.3,0.274,635118.9,635118.9,7989,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253621,2046513.00
05/31/2017 14:00,2,1.840,ACTIVE,212.83,351.97,59.981,1496253603,"201051344001025","219011344069620",30.38,14.30,0,332.73,375.41,56.7,52.8,0.451,715542.7,715542.7,7979,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253622,2046514.00
05/31/2017 14:00,2,1.623,ACTIVE,213.06,350.17,59.986,1496253603,"201051344000458","219011344069620",30.45,14.00,0,330.93,370.30,50.1,46.5,0.424,721669.5,721669.5,7955,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253623,2046515.00
05/31/2017 14:00,2,1.621,ACTIVE,213.96,351.67,59.986,1496253603,"201051344000853","219011344069620",30.83,13.00,0,333.33,372.11,50.6,46.9,0.411,722352.3,722352.3,7963,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253624,2046516.00
05/31/2017 14:00,2,1.795,ACTIVE,212.61,353.17,59.970,1496253603,"201051344000685","219011344069620",30.40,14.30,0,330.93,375.11,55.2,51.4,0.477,716124.7,716124.7,7979,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253625,2046517.00
05/31/2017 14:00,2,1.791,ACTIVE,212.83,353.17,59.996,1496253603,"201051344000917","219011344069620",30.51,14.70,0,332.13,375.11,55.4,51.5,0.455,712738.3,712738.3,7968,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253626,2046518.00
05/31/2017 14:00,2,1.801,ACTIVE,212.83,352.27,60.018,1496253603,"201051344001145","219011344069620",30.34,13.70,0,332.13,375.11,55.4,51.5,0.446,720697.3,720697.3,7958,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253627,2046519.00
05/31/2017 14:00,2,1.834,ACTIVE,213.06,353.17,59.975,1496253603,"201051344000651","219011344069620",30.32,13.30,0,332.43,375.11,56.3,52.4,0.460,709218.2,709218.2,7973,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253628,2046520.00
05/31/2017 14:00,2,1.539,ACTIVE,211.03,346.86,59.996,1496253603,"274151322000088","219011344069620",29.58,17.80,0,327.92,359.48,46.1,42.6,0.301,924517.4,924517.4,7927,0,0,0,L,1151911521,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253629,2046521.00
05/31/2017 14:00,2,1.072,ACTIVE,212.38,429.82,59.965,1496253603,"274151322000068","219011344069620",40.33,21.30,0,333.03,453.56,44.0,40.5,0.283,798697.0,798697.0,8160,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253630,2046522.00
05/31/2017 14:00,2,1.793,ACTIVE,212.83,351.97,59.917,1496253603,"201051344001135","219011344069620",30.71,14.00,0,331.83,374.21,55.8,52.0,0.455,704681.2,704681.2,7964,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253631,2046523.00
05/31/2017 14:00,2,1.662,ACTIVE,212.61,350.47,60.007,1496253603,"201051344000594","219011344069620",30.43,15.30,0,329.13,370.30,51.2,47.5,0.415,724170.7,724170.7,7967,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253632,2046524.00
05/31/2017 14:00,2,1.818,ACTIVE,213.06,352.27,59.938,1496253603,"201051344001203","219011344069620",30.53,14.70,0,331.53,376.31,56.3,52.4,0.464,713871.4,713871.4,7984,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253633,2046525.00
05/31/2017 14:00,2,1.562,ACTIVE,211.03,340.85,59.975,1496253603,"274151322000054","219011344069620",29.64,17.80,0,328.52,360.38,46.8,43.2,0.318,942089.1,942089.1,7913,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253634,2046526.00
05/31/2017 14:00,2,1.650,ACTIVE,213.06,350.17,59.944,1496253603,"201051344000867","219011344069620",30.40,13.70,0,331.23,370.00,50.9,47.2,0.402,708523.8,708523.8,7986,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253635,2046527.00
05/31/2017 14:00,2,1.805,ACTIVE,212.83,352.57,60.028,1496253603,"201051344001093","219011344069620",30.77,14.70,0,331.53,375.41,56.2,52.4,0.438,712580.2,712580.2,7977,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253636,2046528.00
05/31/2017 14:00,2,1.600,ACTIVE,213.06,350.47,59.975,1496253603,"201051344000900","219011344069620",30.65,12.30,0,331.23,370.60,49.7,46.0,0.411,729919.8,729919.8,7964,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253637,2046529.00
05/31/2017 14:00,2,1.619,ACTIVE,213.29,349.56,60.023,1496253603,"201051344000648","219011344069620",30.53,12.30,0,331.23,370.60,50.1,46.4,0.407,718861.4,718861.4,7960,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253638,2046530.00
05/31/2017 14:00,2,1.652,ACTIVE,213.29,350.17,59.975,1496253603,"201051344000569","219011344069620",30.43,13.00,0,331.83,370.90,50.9,47.2,0.420,732308.3,732308.3,7947,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253639,2046531.00
05/31/2017 14:00,2,1.617,ACTIVE,213.51,350.77,59.959,1496253603,"201051344000983","219011344069620",30.91,13.00,0,332.13,370.60,50.7,47.0,0.424,722750.0,722750.0,7966,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253639,2046532.00
05/31/2017 14:00,2,1.645,ACTIVE,213.51,350.17,59.975,1496253603,"201051344001158","219011344069620",30.36,13.00,0,330.33,371.21,50.6,46.9,0.420,708044.5,708044.5,7970,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253640,2046533.00
05/31/2017 14:00,2,1.613,ACTIVE,213.74,351.07,59.970,1496253603,"201051344000576","219011344069620",30.75,12.30,0,331.23,371.21,50.3,46.6,0.407,722694.5,722694.5,7967,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253641,2046534.00
05/31/2017 14:00,2,1.547,ACTIVE,211.48,348.36,59.970,1496253603,"274151322000087","219011344069620",29.88,25.50,0,329.43,359.48,46.8,43.2,0.287,914968.4,914968.4,8047,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496253642,2046535.00
05/31/2017 14:15,2,2.004,ACTIVE,214.19,354.97,59.986,1496254503,"201051344000645","219011344069620",30.57,13.30,0,333.93,379.92,62.0,57.9,0.508,721632.3,721632.3,7957,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254504,2046536.00
05/31/2017 14:15,2,1.912,ACTIVE,211.48,350.47,59.986,1496254503,"274151322000085","219011344069620",29.72,17.30,0,330.03,366.40,57.5,53.6,0.389,938448.2,938448.2,7920,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254505,2046537.00
05/31/2017 14:15,2,2.014,ACTIVE,214.19,356.78,59.944,1496254503,"201051344000633","219011344069620",30.65,14.00,0,331.83,380.82,62.6,58.5,0.530,708069.5,708069.5,7991,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254506,2046538.00
05/31/2017 14:15,2,2.031,ACTIVE,214.19,356.18,59.981,1496254503,"201051344000469","219011344069620",30.69,11.70,0,331.83,380.52,63.1,59.0,0.530,711209.9,711209.9,7968,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254507,2046539.00
05/31/2017 14:15,2,2.213,ACTIVE,212.83,357.08,59.981,1496254503,"201051344000646","219011344069620",30.43,15.30,0,332.43,383.53,68.3,64.0,0.579,706175.1,706175.1,7971,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254508,2046540.00
05/31/2017 14:15,2,1.969,ACTIVE,211.25,349.56,59.981,1496254503,"274151322000052","219011344069620",30.18,19.00,0,328.52,367.30,60.1,56.1,0.424,974172.7,974172.7,7923,0,0,0,L,1151911521,0,120.65,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254509,2046541.00
05/31/2017 14:15,2,2.256,ACTIVE,213.51,357.38,59.938,1496254503,"201051344000585","219011344069620",30.59,14.70,0,333.63,384.73,69.9,65.5,0.575,717956.0,717956.0,7973,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254510,2046542.00
05/31/2017 14:15,2,2.195,ACTIVE,212.83,355.28,59.986,1496254503,"201051344001230","219011344069620",30.81,15.00,0,331.23,382.33,68.5,64.2,0.557,710793.6,710793.6,7974,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254510,2046543.00
05/31/2017 14:15,2,2.227,ACTIVE,213.74,358.28,59.991,1496254503,"201051344000582","219011344069620",30.30,13.70,0,333.63,384.73,68.3,64.0,0.552,700458.0,700458.0,7962,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254511,2046544.00
05/31/2017 14:15,2,2.229,ACTIVE,212.61,355.28,59.986,1496254503,"201051344000955","219011344069620",30.71,14.70,0,330.93,382.93,69.3,65.0,0.570,719430.8,719430.8,7975,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254512,2046545.00
05/31/2017 14:15,2,1.312,ACTIVE,211.93,432.22,59.975,1496254503,"274151322000094","219011344069620",40.28,19.50,0,332.43,454.76,53.7,49.9,0.367,798282.4,798282.4,8143,0,0,0,L,1151911521,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254513,2046546.00
05/31/2017 14:15,2,2.041,ACTIVE,213.96,355.58,59.933,1496254503,"201051344000579","219011344069620",30.79,14.70,0,333.33,381.42,63.7,59.6,0.521,729149.1,729149.1,7966,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254514,2046547.00
05/31/2017 14:15,2,2.242,ACTIVE,212.61,355.88,59.928,1496254503,"201051344000890","219011344069620",30.81,15.50,0,332.43,383.53,70.0,65.7,0.566,713388.2,713388.2,7971,0,0,0,L,1122011218,0,122.46,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254515,2046548.00
05/31/2017 14:15,2,2.193,ACTIVE,213.29,356.78,59.933,1496254503,"201051344000438","219011344069620",31.19,15.00,0,332.73,385.03,69.2,64.9,0.575,716127.6,716127.6,7968,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254516,2046549.00
05/31/2017 14:15,2,2.232,ACTIVE,213.06,350.17,59.975,1496254503,"201051344000417","219011344069620",20.06,15.30,0,332.43,368.50,45.4,41.9,0.380,661185.4,661185.4,7990,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254517,2046550.00
05/31/2017 14:15,2,1.963,ACTIVE,211.93,344.15,59.996,1496254503,"274151322000083","219011344069620",30.02,19.00,0,328.52,367.30,59.7,55.7,0.429,964282.0,964282.0,7932,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254518,2046551.00
05/31/2017 14:15,2,2.076,ACTIVE,212.16,359.78,59.944,1496254503,"274151322000076","219011344069620",30.71,18.70,0,333.03,370.00,64.6,60.4,0.451,1028361.5,1028361.5,7921,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254519,2046552.00
05/31/2017 14:15,2,2.059,ACTIVE,213.51,354.97,59.996,1496254503,"201051344000868","219011344069620",30.34,12.70,0,331.53,379.62,63.2,59.1,0.513,709673.3,709673.3,7971,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254520,2046553.00
05/31/2017 14:15,2,2.059,ACTIVE,211.70,355.58,59.954,1496254503,"274151322000095","219011344069620",30.63,18.00,0,328.82,368.50,63.9,59.7,0.433,1018372.8,1018372.8,7932,0,0,0,L,1151911521,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254521,2046554.00
05/31/2017 14:15,2,2.070,ACTIVE,213.74,351.97,59.970,1496254503,"201051344000988","219011344069620",19.92,12.30,0,333.03,368.80,41.8,38.4,0.345,635126.7,635126.7,7990,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254521,2046555.00
05/31/2017 14:15,2,2.262,ACTIVE,213.06,355.58,59.917,1496254503,"201051344001025","219011344069620",30.71,14.30,0,333.63,384.73,70.4,66.0,0.566,715556.3,715556.3,7980,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254522,2046556.00
05/31/2017 14:15,2,1.992,ACTIVE,213.96,354.07,59.959,1496254503,"201051344000458","219011344069620",30.91,14.00,0,333.63,379.62,62.4,58.3,0.526,721681.5,721681.5,7956,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254523,2046557.00
05/31/2017 14:15,2,2.039,ACTIVE,214.41,356.48,59.981,1496254503,"201051344000853","219011344069620",30.59,13.00,0,335.14,381.42,63.2,59.1,0.526,722364.5,722364.5,7964,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254524,2046558.00
05/31/2017 14:15,2,2.236,ACTIVE,213.06,357.38,60.034,1496254503,"201051344000685","219011344069620",30.38,14.30,0,332.73,383.53,68.8,64.5,0.592,716137.9,716137.9,7980,0,0,0,L,1122011218,0,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254525,2046559.00
05/31/2017 14:15,2,2.230,ACTIVE,213.51,357.68,59.986,1496254503,"201051344000917","219011344069620",30.53,14.70,0,333.63,384.43,69.0,64.7,0.566,712751.5,712751.5,7969,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254526,2046560.00
05/31/2017 14:15,2,2.217,ACTIVE,213.06,356.78,59.970,1496254503,"201051344001145","219011344069620",30.67,13.70,0,333.33,384.43,68.8,64.5,0.561,720710.5,720710.5,7959,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254527,2046561.00
05/31/2017 14:15,2,2.270,ACTIVE,213.51,356.78,59.991,1496254503,"201051344000651","219011344069620",30.45,13.70,0,333.93,384.43,70.0,65.7,0.570,709231.7,709231.7,7974,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254528,2046562.00
05/31/2017 14:15,2,1.914,ACTIVE,211.48,351.67,60.023,1496254503,"274151322000088","219011344069620",29.88,17.80,0,329.13,366.10,58.0,54.0,0.389,924528.4,924528.4,7928,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254529,2046563.00
05/31/2017 14:15,2,1.324,ACTIVE,212.16,442.74,59.986,1496254503,"274151322000068","219011344069620",40.65,21.00,0,333.03,461.38,54.6,50.8,0.371,798707.4,798707.4,8161,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254530,2046564.00
05/31/2017 14:15,2,2.234,ACTIVE,213.06,355.88,59.917,1496254503,"201051344001135","219011344069620",30.65,14.00,0,333.33,384.13,69.3,65.0,0.570,704694.5,704694.5,7965,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254530,2046565.00
05/31/2017 14:15,2,2.074,ACTIVE,213.06,354.07,59.986,1496254503,"201051344000594","219011344069620",30.42,15.50,0,331.23,379.92,63.9,59.8,0.521,724183.0,724183.0,7968,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254531,2046566.00
05/31/2017 14:15,2,2.287,ACTIVE,213.29,357.68,59.970,1496254503,"201051344001203","219011344069620",30.20,14.70,0,333.93,385.33,70.0,65.6,0.583,713884.8,713884.8,7985,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254532,2046567.00
05/31/2017 14:15,2,1.939,ACTIVE,211.48,347.16,59.975,1496254503,"274151322000054","219011344069620",29.90,17.50,0,329.13,367.00,58.8,54.8,0.411,942100.2,942100.2,7914,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254533,2046568.00
05/31/2017 14:15,2,2.066,ACTIVE,213.74,353.47,59.975,1496254503,"201051344000867","219011344069620",30.24,14.00,0,332.13,379.62,63.3,59.2,0.513,708536.0,708536.0,7987,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254534,2046569.00
05/31/2017 14:15,2,2.232,ACTIVE,213.29,357.98,59.986,1496254503,"201051344001093","219011344069620",30.91,15.00,0,334.24,384.43,70.0,65.6,0.561,712593.7,712593.7,7978,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254535,2046570.00
05/31/2017 14:15,2,2.037,ACTIVE,213.74,355.58,59.938,1496254503,"201051344000900","219011344069620",30.30,12.30,0,333.03,380.52,62.5,58.4,0.513,729931.7,729931.7,7965,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254536,2046571.00
05/31/2017 14:15,2,2.020,ACTIVE,213.96,356.18,59.991,1496254503,"201051344000648","219011344069620",30.53,12.70,0,333.03,379.92,62.5,58.4,0.513,718873.4,718873.4,7961,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254537,2046572.00
05/31/2017 14:15,2,2.049,ACTIVE,214.19,356.18,60.028,1496254503,"201051344000569","219011344069620",30.61,13.30,0,332.13,380.82,63.6,59.4,0.530,732320.5,732320.5,7948,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254538,2046573.00
05/31/2017 14:15,2,2.029,ACTIVE,213.96,355.28,59.922,1496254503,"201051344000983","219011344069620",30.79,13.30,0,332.43,380.22,63.4,59.2,0.535,722762.1,722762.1,7967,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254539,2046574.00
05/31/2017 14:15,2,2.041,ACTIVE,214.19,356.18,59.996,1496254503,"201051344001158","219011344069620",30.59,13.00,0,333.03,380.82,63.3,59.2,0.526,708056.6,708056.6,7971,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254540,2046575.00
05/31/2017 14:15,2,2.037,ACTIVE,214.41,355.88,59.933,1496254503,"201051344000576","219011344069620",30.55,12.70,0,333.33,381.12,63.1,59.0,0.517,722706.5,722706.5,7968,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254541,2046576.00
05/31/2017 14:15,2,1.934,ACTIVE,211.70,351.97,59.975,1496254503,"274151322000087","219011344069620",30.08,25.50,0,329.13,365.80,59.0,55.0,0.371,914979.6,914979.6,8048,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496254542,2046577.00
05/31/2017 14:30,2,4.199,ACTIVE,216.22,353.17,59.965,1496255403,"201051344000645","219011344069620",30.59,16.00,0,334.54,391.34,130.1,123.6,0.588,721652.4,721652.4,7958,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255405,2046578.00
05/31/2017 14:30,2,3.994,ACTIVE,212.38,354.37,59.986,1496255403,"274151322000085","219011344069620",29.34,21.80,0,332.13,376.62,118.7,112.6,0.455,938466.7,938466.7,7921,0,0,0,L,1151911521,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255406,2046579.00
05/31/2017 14:30,2,4.223,ACTIVE,215.77,353.77,59.996,1496255403,"201051344000633","219011344069620",30.61,16.30,0,332.73,391.94,130.9,124.4,0.628,708089.8,708089.8,7992,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255407,2046580.00
05/31/2017 14:30,2,4.238,ACTIVE,216.22,353.17,59.996,1496255403,"201051344000469","219011344069620",30.83,15.00,0,333.63,392.25,132.3,125.7,0.628,711230.4,711230.4,7969,0,0,0,L,1122011218,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255407,2046581.00
05/31/2017 14:30,2,4.545,ACTIVE,215.09,354.97,60.002,1496255403,"201051344000646","219011344069620",30.38,18.30,0,333.03,390.14,139.9,133.1,0.672,706197.2,706197.2,7972,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255409,2046582.00
05/31/2017 14:30,2,4.137,ACTIVE,212.38,357.38,59.996,1496255403,"274151322000052","219011344069620",29.84,22.80,0,331.83,376.92,125.0,118.7,0.491,974192.2,974192.2,7924,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255410,2046583.00
05/31/2017 14:30,2,4.709,ACTIVE,216.00,355.28,60.002,1496255403,"201051344000585","219011344069620",29.98,17.50,0,333.63,391.34,143.0,136.1,0.672,717978.5,717978.5,7974,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255411,2046584.00
05/31/2017 14:30,2,4.566,ACTIVE,214.87,352.27,59.996,1496255403,"201051344001230","219011344069620",30.42,18.00,0,331.83,388.94,140.7,133.8,0.667,710815.8,710815.8,7975,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255411,2046585.00
05/31/2017 14:30,2,4.635,ACTIVE,216.22,355.88,59.965,1496255403,"201051344000582","219011344069620",29.88,16.70,0,333.93,391.34,140.2,133.4,0.641,700480.1,700480.1,7963,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255412,2046586.00
05/31/2017 14:30,2,4.572,ACTIVE,215.09,354.67,60.034,1496255403,"201051344000955","219011344069620",30.42,17.80,0,332.43,389.54,140.8,134.0,0.667,719453.1,719453.1,7976,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255413,2046587.00
05/31/2017 14:30,2,2.812,ACTIVE,212.61,425.31,59.991,1496255403,"274151322000094","219011344069620",39.92,24.30,0,408.78,472.20,113.7,107.8,0.442,798299.8,798299.8,8144,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255414,2046588.00
05/31/2017 14:30,2,4.291,ACTIVE,216.45,354.07,59.970,1496255403,"201051344000579","219011344069620",30.55,17.50,0,333.93,391.94,132.9,126.3,0.614,729169.7,729169.7,7967,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255415,2046589.00
05/31/2017 14:30,2,4.621,ACTIVE,214.64,352.27,59.991,1496255403,"201051344000890","219011344069620",30.40,18.00,0,331.83,390.74,142.3,135.5,0.650,713410.8,713410.8,7972,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255416,2046590.00
05/31/2017 14:30,2,4.654,ACTIVE,215.54,355.58,59.996,1496255403,"201051344000438","219011344069620",30.12,18.00,0,333.93,391.34,142.0,135.1,0.663,716150.1,716150.1,7969,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255417,2046591.00
