ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2017 14:30,2,4.639,ACTIVE,215.32,350.47,60.012,1496255403,"201051344000417","219011344069620",19.60,17.30,0,333.63,389.84,92.1,87.0,0.433,661199.9,661199.9,7991,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255418,2046592.00
05/31/2017 14:30,2,4.156,ACTIVE,212.38,348.06,60.002,1496255403,"274151322000083","219011344069620",29.90,22.80,0,332.13,377.22,125.8,119.5,0.495,964301.4,964301.4,7933,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255419,2046593.00
05/31/2017 14:30,2,4.381,ACTIVE,213.51,357.38,59.996,1496255403,"274151322000076","219011344069620",30.61,23.30,0,333.93,377.82,135.9,129.3,0.530,1028382.6,1028382.6,7922,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255420,2046594.00
05/31/2017 14:30,2,4.375,ACTIVE,215.54,352.27,60.018,1496255403,"201051344000868","219011344069620",30.43,14.70,0,332.43,390.44,134.8,128.2,0.610,709693.9,709693.9,7972,0,0,0,L,1122011218,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255421,2046595.00
05/31/2017 14:30,2,4.393,ACTIVE,212.38,359.48,59.996,1496255403,"274151322000095","219011344069620",30.51,23.00,0,330.63,376.62,135.8,129.1,0.517,1018393.7,1018393.7,7933,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255422,2046596.00
05/31/2017 14:30,2,4.408,ACTIVE,216.45,351.37,59.996,1496255403,"201051344000988","219011344069620",19.98,14.00,0,333.93,391.34,89.2,84.2,0.411,635140.2,635140.2,7991,0,0,0,L,1122011218,0,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255422,2046597.00
05/31/2017 14:30,2,4.775,ACTIVE,215.77,354.67,59.996,1496255403,"201051344001025","219011344069620",30.20,17.00,0,333.93,391.04,146.2,139.2,0.663,715579.2,715579.2,7981,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255423,2046598.00
05/31/2017 14:30,2,4.326,ACTIVE,216.67,354.37,59.991,1496255403,"201051344000458","219011344069620",30.65,17.50,0,333.33,391.34,134.4,127.8,0.636,721701.9,721701.9,7957,0,0,0,L,1122011218,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255424,2046599.00
05/31/2017 14:30,2,4.393,ACTIVE,217.13,356.18,59.996,1496255403,"201051344000853","219011344069620",30.59,16.00,0,334.84,396.45,136.1,129.4,0.636,722385.2,722385.2,7965,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255425,2046600.00
05/31/2017 14:30,2,4.682,ACTIVE,215.09,356.18,60.012,1496255403,"201051344000685","219011344069620",30.40,17.50,0,333.03,391.04,144.1,137.1,0.698,716160.4,716160.4,7981,0,0,0,L,1122011218,0,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255426,2046601.00
05/31/2017 14:30,2,4.715,ACTIVE,216.00,355.58,60.007,1496255403,"201051344000917","219011344069620",30.24,17.50,0,332.43,390.74,144.2,137.3,0.676,712774.0,712774.0,7970,0,0,0,L,1122011218,0,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255427,2046602.00
05/31/2017 14:30,2,4.656,ACTIVE,215.09,354.97,60.002,1496255403,"201051344001145","219011344069620",30.57,16.70,0,333.93,390.74,144.1,137.1,0.658,720733.1,720733.1,7960,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255428,2046603.00
05/31/2017 14:30,2,4.775,ACTIVE,216.00,355.88,59.986,1496255403,"201051344000651","219011344069620",30.12,16.70,0,334.54,391.34,145.7,138.7,0.667,709254.6,709254.6,7975,0,0,0,L,1122011218,0,124.04,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255429,2046604.00
05/31/2017 14:30,2,4.143,ACTIVE,212.38,357.98,59.991,1496255403,"274151322000088","219011344069620",29.64,21.50,0,330.93,376.92,124.2,118.0,0.468,924547.5,924547.5,7929,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255430,2046605.00
05/31/2017 14:30,2,2.900,ACTIVE,213.29,430.42,60.002,1496255403,"274151322000068","219011344069620",39.82,25.50,0,410.28,471.30,117.1,111.1,0.442,798725.2,798725.2,8162,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255431,2046606.00
05/31/2017 14:30,2,4.654,ACTIVE,215.54,354.67,59.986,1496255403,"201051344001135","219011344069620",30.43,16.70,0,333.63,390.74,143.4,136.5,0.672,704717.1,704717.1,7966,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255431,2046607.00
05/31/2017 14:30,2,4.422,ACTIVE,215.32,354.67,59.996,1496255403,"201051344000594","219011344069620",30.36,18.30,0,331.83,390.14,135.9,129.3,0.623,724203.9,724203.9,7969,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255432,2046608.00
05/31/2017 14:30,2,4.748,ACTIVE,216.00,356.18,60.002,1496255403,"201051344001203","219011344069620",30.22,17.50,0,334.24,391.94,145.3,138.3,0.676,713907.8,713907.8,7986,0,0,0,L,1122011218,0,124.27,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255433,2046609.00
05/31/2017 14:30,2,4.182,ACTIVE,212.38,346.56,59.954,1496255403,"274151322000054","219011344069620",29.38,21.80,0,331.53,377.22,124.4,118.1,0.473,942119.5,942119.5,7915,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255434,2046610.00
05/31/2017 14:30,2,4.336,ACTIVE,215.77,352.87,59.996,1496255403,"201051344000867","219011344069620",30.61,17.00,0,333.93,390.44,134.5,127.9,0.614,708556.8,708556.8,7988,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255435,2046611.00
05/31/2017 14:30,2,4.639,ACTIVE,216.00,356.48,59.991,1496255403,"201051344001093","219011344069620",30.57,17.80,0,333.63,391.04,143.6,136.7,0.645,712616.5,712616.5,7979,0,0,0,L,1122011218,0,123.81,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255436,2046612.00
05/31/2017 14:30,2,4.240,ACTIVE,216.45,353.77,60.002,1496255403,"201051344000900","219011344069620",31.27,15.00,0,333.03,391.34,134.2,127.6,0.623,729952.4,729952.4,7966,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255437,2046613.00
05/31/2017 14:30,2,4.314,ACTIVE,216.45,353.77,60.002,1496255403,"201051344000648","219011344069620",30.26,15.80,0,333.93,391.34,132.2,125.7,0.610,718893.9,718893.9,7962,0,0,0,L,1122011218,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255438,2046614.00
05/31/2017 14:30,2,4.346,ACTIVE,216.67,354.37,60.018,1496255403,"201051344000569","219011344069620",30.57,16.00,0,333.33,392.25,134.7,128.1,0.623,732341.4,732341.4,7949,0,0,0,L,1122011218,0,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255439,2046615.00
05/31/2017 14:30,2,4.346,ACTIVE,216.67,354.07,59.991,1496255403,"201051344000983","219011344069620",30.49,15.80,0,333.03,391.04,134.1,127.5,0.636,722782.9,722782.9,7968,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255440,2046616.00
05/31/2017 14:30,2,4.363,ACTIVE,216.67,354.97,59.996,1496255403,"201051344001158","219011344069620",30.30,16.00,0,333.33,391.34,133.8,127.2,0.628,708077.4,708077.4,7972,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255441,2046617.00
05/31/2017 14:30,2,4.359,ACTIVE,216.90,355.88,59.991,1496255403,"201051344000576","219011344069620",30.30,15.00,0,333.63,391.34,133.7,127.1,0.623,722727.3,722727.3,7969,0,0,0,L,1122011218,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255441,2046618.00
05/31/2017 14:30,2,4.137,ACTIVE,212.61,350.17,59.986,1496255403,"274151322000087","219011344069620",29.68,31.30,0,332.13,375.71,124.4,118.1,0.455,914998.9,914998.9,8049,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496255442,2046619.00
05/31/2017 14:45,2,7.787,ACTIVE,220.52,368.20,60.002,1496256304,"201051344000645","219011344069620",32.26,19.30,0,334.84,427.41,254.2,243.4,1.109,721690.5,721690.5,7959,0,0,0,L,1122011218,0,125.17,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256305,2046620.00
05/31/2017 14:45,2,8.564,ACTIVE,213.96,374.21,59.949,1496256304,"274151322000085","219011344069620",29.30,25.80,0,329.43,400.96,253.3,242.6,0.986,938501.1,938501.1,7922,0,0,0,L,1151911521,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256306,2046621.00
05/31/2017 14:45,2,7.889,ACTIVE,219.39,368.50,59.975,1496256304,"201051344000633","219011344069620",31.79,20.70,0,331.83,425.31,253.9,243.1,1.180,708127.9,708127.9,7993,0,0,0,L,1122011218,0,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256307,2046622.00
05/31/2017 14:45,2,7.826,ACTIVE,220.97,368.50,59.981,1496256304,"201051344000469","219011344069620",32.07,18.00,0,333.63,429.82,253.9,243.2,1.167,711269.0,711269.0,7970,0,0,0,L,1122011218,0,124.72,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256307,2046623.00
05/31/2017 14:45,2,7.930,ACTIVE,218.03,364.89,59.975,1496256304,"201051344000646","219011344069620",31.71,22.50,0,331.83,430.42,253.7,242.9,1.180,706237.1,706237.1,7973,0,0,0,L,1122011218,0,124.94,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256308,2046624.00
05/31/2017 14:45,2,8.434,ACTIVE,214.19,382.93,59.970,1496256304,"274151322000052","219011344069620",29.08,29.00,0,328.22,401.56,248.4,237.8,0.981,974228.5,974228.5,7925,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256309,2046625.00
05/31/2017 14:45,2,7.848,ACTIVE,219.39,367.90,59.975,1496256304,"201051344000585","219011344069620",32.03,22.30,0,333.33,426.21,254.3,243.5,1.162,718019.4,718019.4,7975,0,0,0,L,1122011218,0,124.94,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256310,2046626.00
05/31/2017 14:45,2,7.879,ACTIVE,217.13,364.89,59.975,1496256304,"201051344001230","219011344069620",31.89,22.00,0,331.23,430.42,254.1,243.3,1.149,710855.9,710855.9,7976,0,0,0,L,1122011218,0,124.72,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256311,2046627.00
05/31/2017 14:45,2,8.062,ACTIVE,219.16,368.50,59.965,1496256304,"201051344000582","219011344069620",30.75,20.30,0,333.03,428.31,250.9,240.3,1.123,700520.2,700520.2,7964,0,0,0,L,1122011218,0,125.17,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256312,2046628.00
05/31/2017 14:45,2,8.143,ACTIVE,217.80,366.70,59.986,1496256304,"201051344000955","219011344069620",30.89,22.80,0,332.13,428.31,254.6,243.8,1.189,719493.3,719493.3,7977,0,0,0,L,1122011218,0,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256313,2046629.00
05/31/2017 14:45,2,0.000,ALERT,213.51,398.86,59.965,1496256304,"274151322000094","219011344069620",47.91,28.30,0,297.57,521.79,0.0,0.0,0.000,798331.3,798331.3,8145,0,0,0,L,1151911521,0,122.46,123.36,0001,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256315,2046630.00
05/31/2017 14:45,2,7.822,ACTIVE,220.29,368.50,59.959,1496256304,"201051344000579","219011344069620",29.58,21.80,0,323.11,430.72,234.2,224.1,1.078,729208.2,729208.2,7968,0,0,0,L,1122011218,0,124.72,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256316,2046631.00
05/31/2017 14:45,2,8.441,ACTIVE,217.35,368.20,59.981,1496256304,"201051344000890","219011344069620",29.36,22.80,0,332.13,431.62,250.9,240.2,1.127,713451.3,713451.3,7973,0,0,0,L,1122011218,0,124.72,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256316,2046632.00
05/31/2017 14:45,2,7.979,ACTIVE,218.03,364.89,59.959,1496256304,"201051344000438","219011344069620",29.90,22.00,0,333.33,427.11,241.2,230.8,1.083,716190.5,716190.5,7970,0,0,0,L,1122011218,0,124.94,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256317,2046633.00
05/31/2017 14:45,2,7.771,ACTIVE,217.58,357.98,59.933,1496256304,"201051344000417","219011344069620",19.26,22.00,0,333.63,405.47,151.6,144.4,0.712,661226.1,661226.1,7992,0,0,0,L,1122011218,0,124.27,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256318,2046634.00
05/31/2017 14:45,2,7.215,ACTIVE,213.06,354.07,59.970,1496256304,"274151322000083","219011344069620",28.61,31.00,0,328.22,401.56,208.9,199.7,0.857,964337.9,964337.9,7934,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256319,2046635.00
05/31/2017 14:45,2,7.686,ACTIVE,214.41,353.17,59.959,1496256304,"274151322000076","219011344069620",29.52,31.30,0,329.73,410.88,229.8,219.8,0.897,1028421.8,1028421.8,7923,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256320,2046636.00
05/31/2017 14:45,2,7.066,ACTIVE,218.03,363.39,59.965,1496256304,"201051344000868","219011344069620",29.88,18.70,0,331.83,428.91,213.7,204.4,0.977,709732.8,709732.8,7973,0,0,0,L,1122011218,0,123.59,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256321,2046637.00
05/31/2017 14:45,2,7.238,ACTIVE,213.51,354.67,59.965,1496256304,"274151322000095","219011344069620",29.34,30.80,0,327.92,410.88,214.7,205.3,0.818,1018432.8,1018432.8,7934,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256322,2046638.00
05/31/2017 14:45,2,7.043,ACTIVE,219.16,358.58,59.975,1496256304,"201051344000988","219011344069620",19.16,18.30,0,318.30,411.18,136.6,129.9,0.619,635165.8,635165.8,7992,0,0,0,L,1122011218,0,124.04,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256323,2046639.00
05/31/2017 14:45,2,7.064,ACTIVE,217.58,361.59,59.970,1496256304,"201051344001025","219011344069620",29.36,22.30,0,332.73,428.91,209.9,200.7,0.946,715620.4,715620.4,7982,0,0,0,L,1122011218,0,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256324,2046640.00
05/31/2017 14:45,2,6.621,ACTIVE,218.48,360.69,59.970,1496256304,"201051344000458","219011344069620",29.52,21.00,0,333.93,428.61,197.9,189.1,0.932,721740.5,721740.5,7958,0,0,0,L,1122011218,0,124.27,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256324,2046641.00
05/31/2017 14:45,2,6.756,ACTIVE,219.16,366.10,59.970,1496256304,"201051344000853","219011344069620",29.74,20.00,0,336.64,431.32,203.5,194.5,0.955,722424.2,722424.2,7966,0,0,0,L,1122011218,0,124.72,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256325,2046642.00
05/31/2017 14:45,2,7.021,ACTIVE,216.22,362.19,59.970,1496256304,"201051344000685","219011344069620",29.42,22.00,0,332.73,428.01,209.0,199.8,1.003,716201.1,716201.1,7982,0,0,0,L,1122011218,0,124.27,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256326,2046643.00
05/31/2017 14:45,2,7.467,ACTIVE,217.80,364.89,59.975,1496256304,"201051344000917","219011344069620",28.88,21.80,0,332.43,428.61,218.6,209.0,1.012,712814.8,712814.8,7971,0,0,0,L,1122011218,0,124.49,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256327,2046644.00
05/31/2017 14:45,2,7.445,ACTIVE,216.67,364.89,59.965,1496256304,"201051344001145","219011344069620",29.32,21.50,0,333.33,429.82,221.0,211.4,1.008,720773.8,720773.8,7961,0,0,0,L,1122011218,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256328,2046645.00
05/31/2017 14:45,2,7.201,ACTIVE,218.03,363.09,59.970,1496256304,"201051344000651","219011344069620",29.26,20.30,0,333.63,427.11,213.3,204.0,0.963,709295.7,709295.7,7976,0,0,0,L,1122011218,0,124.94,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256329,2046646.00
05/31/2017 14:45,2,6.174,ACTIVE,213.06,356.78,59.965,1496256304,"274151322000088","219011344069620",28.84,27.80,0,327.62,401.26,180.4,172.2,0.681,924583.2,924583.2,7930,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256330,2046647.00
05/31/2017 14:45,2,0.264,ALERT,214.19,489.93,59.965,1496256304,"274151322000068","219011344069620",47.19,30.30,0,382.33,523.59,12.5,10.2,0.053,798756.5,798756.5,8163,0,0,0,L,1151911521,0,123.14,123.36,0001,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256332,2046648.00
05/31/2017 14:45,2,8.238,ACTIVE,218.48,367.30,59.954,1496256304,"201051344001135","219011344069620",29.48,21.80,0,333.03,428.61,245.8,235.4,1.127,704757.8,704757.8,7967,0,0,0,L,1122011218,0,124.94,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256333,2046649.00
05/31/2017 14:45,2,7.992,ACTIVE,218.03,364.29,59.933,1496256304,"201051344000594","219011344069620",31.47,23.00,0,331.53,428.31,254.2,243.4,1.176,724243.0,724243.0,7970,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256334,2046650.00
05/31/2017 14:45,2,7.816,ACTIVE,219.16,368.50,59.965,1496256304,"201051344001203","219011344069620",32.26,22.50,0,332.13,428.91,254.6,243.8,1.149,713949.2,713949.2,7987,0,0,0,L,1122011218,0,125.62,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256335,2046651.00
05/31/2017 14:45,2,8.152,ACTIVE,213.96,374.21,59.954,1496256304,"274151322000054","219011344069620",28.21,28.30,0,327.92,402.16,232.7,222.7,0.884,942155.3,942155.3,7916,0,0,0,L,1151911521,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256336,2046652.00
05/31/2017 14:45,2,7.873,ACTIVE,219.16,365.80,59.944,1496256304,"201051344000867","219011344069620",31.29,21.30,0,333.03,428.61,248.9,238.3,1.145,708595.9,708595.9,7989,0,0,0,L,1122011218,0,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256337,2046653.00
05/31/2017 14:45,2,8.102,ACTIVE,218.93,369.70,59.954,1496256304,"201051344001093","219011344069620",30.91,21.80,0,333.03,429.52,253.5,242.8,1.136,712657.6,712657.6,7980,0,0,0,L,1122011218,0,125.17,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256338,2046654.00
05/31/2017 14:45,2,8.111,ALERT,219.84,370.90,59.949,1496256304,"201051344000900","219011344069620",30.53,19.30,0,307.48,519.09,250.6,239.9,1.127,729991.5,729991.5,7967,0,0,0,L,1122011218,0,124.72,124.72,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256340,2046655.00
05/31/2017 14:45,2,8.346,ACTIVE,219.84,370.90,59.949,1496256304,"201051344000648","219011344069620",29.56,19.00,0,333.63,427.11,249.8,239.2,1.136,718932.6,718932.6,7963,0,0,0,L,1122011218,0,124.27,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256341,2046656.00
05/31/2017 14:45,2,8.109,ACTIVE,220.29,369.40,59.954,1496256304,"201051344000569","219011344069620",31.11,21.00,0,333.33,429.52,255.1,244.3,1.176,732380.8,732380.8,7950,0,0,0,L,1122011218,0,124.49,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256342,2046657.00
05/31/2017 14:45,2,7.936,ACTIVE,220.74,370.30,59.981,1496256304,"201051344000983","219011344069620",31.71,19.80,0,333.93,428.91,254.5,243.7,1.167,722822.3,722822.3,7969,0,0,0,L,1122011218,0,125.17,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256343,2046658.00
05/31/2017 14:45,2,8.027,ACTIVE,220.97,369.70,59.949,1496256304,"201051344001158","219011344069620",31.41,20.00,0,334.84,428.31,255.1,244.3,1.167,708116.6,708116.6,7973,0,0,0,L,1122011218,0,124.94,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256344,2046659.00
05/31/2017 14:45,2,7.549,ALERT,220.29,369.40,59.949,1496256304,"201051344000576","219011344069620",31.27,19.50,0,307.78,519.99,238.8,228.6,1.078,722766.3,722766.3,7970,0,0,0,L,1122011218,0,124.94,124.94,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256345,2046660.00
05/31/2017 14:45,2,8.211,ACTIVE,213.74,360.08,59.949,1496256304,"274151322000087","219011344069620",30.38,38.60,0,325.52,400.96,252.8,242.1,0.981,915035.4,915035.4,8050,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496256346,2046661.00
05/31/2017 15:00,2,4.219,ALERT,216.90,354.67,59.991,1496257203,"201051344000645","219011344069620",29.14,22.80,0,297.87,529.01,124.5,118.3,0.570,721741.4,721741.4,7960,0,0,0,L,1122011218,0,123.59,123.81,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257205,2046662.00
05/31/2017 15:00,2,4.064,ACTIVE,213.06,348.96,59.981,1496257203,"274151322000085","219011344069620",27.19,32.00,0,324.92,401.26,111.9,106.1,0.429,938546.8,938546.8,7923,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257206,2046663.00
05/31/2017 15:00,2,4.691,ALERT,216.90,357.38,59.970,1496257203,"201051344000633","219011344069620",29.34,24.50,0,296.06,526.30,139.4,132.7,0.676,708178.8,708178.8,7994,0,0,0,L,1122011218,0,123.59,123.81,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257208,2046664.00
05/31/2017 15:00,2,5.314,ALERT,218.03,360.38,59.991,1496257203,"201051344000469","219011344069620",29.72,20.70,0,297.26,524.80,160.1,152.6,0.765,711320.1,711320.1,7971,0,0,0,L,1122011218,0,123.59,124.49,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257209,2046665.00
05/31/2017 15:00,2,6.670,ALERT,216.67,360.99,59.986,1496257203,"201051344000646","219011344069620",27.35,27.00,0,299.37,529.61,184.9,176.6,0.902,706288.3,706288.3,7974,0,0,0,L,1122011218,0,124.49,123.14,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257211,2046666.00
05/31/2017 15:00,2,6.424,ACTIVE,214.19,365.80,59.986,1496257203,"274151322000052","219011344069620",28.15,35.40,0,324.62,402.77,183.2,174.9,0.734,974277.0,974277.0,7926,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257212,2046667.00
05/31/2017 15:00,2,8.051,ALERT,219.39,367.90,59.981,1496257203,"201051344000585","219011344069620",29.14,26.00,0,299.97,523.59,237.5,227.3,1.100,718071.1,718071.1,7976,0,0,0,L,1122011218,0,124.94,124.72,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257214,2046668.00
05/31/2017 15:00,2,7.664,ALERT,216.90,364.89,59.986,1496257203,"201051344001230","219011344069620",29.30,26.50,0,300.27,520.89,227.4,217.6,1.039,710907.7,710907.7,7977,0,0,0,L,1122011218,0,124.49,123.14,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257216,2046669.00
05/31/2017 15:00,2,7.078,ACTIVE,218.93,365.19,59.986,1496257203,"201051344000582","219011344069620",29.04,24.00,0,332.43,428.61,208.4,199.2,0.946,700572.3,700572.3,7965,0,0,0,L,1122011218,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257217,2046670.00
05/31/2017 15:00,2,7.521,ALERT,217.35,364.29,59.981,1496257203,"201051344000955","219011344069620",29.06,26.30,0,300.27,532.31,221.2,211.6,1.021,719544.5,719544.5,7978,0,0,0,L,1122011218,0,124.04,123.59,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257218,2046671.00
05/31/2017 15:00,2,4.537,ALERT,214.19,437.93,59.981,1496257203,"274151322000094","219011344069620",38.82,31.50,0,297.26,532.01,177.6,169.5,0.681,798369.1,798369.1,8147,0,0,0,L,1151911521,0,122.91,123.59,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257220,2046672.00
05/31/2017 15:00,2,7.816,ALERT,220.74,367.90,59.981,1496257203,"201051344000579","219011344069620",28.47,26.00,0,299.67,530.21,225.6,215.8,1.047,729259.3,729259.3,7969,0,0,0,L,1122011218,0,125.17,125.17,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257222,2046673.00
05/31/2017 15:00,2,0.100,ALERT,216.22,468.59,60.007,1496257203,"201051344000890","219011344069620",36.84,26.50,0,300.57,526.00,3.8,1.7,0.000,713503.2,713503.2,7974,0,0,0,L,1122011218,0,124.04,122.91,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257224,2046674.00
05/31/2017 15:00,2,8.193,ALERT,216.90,367.60,59.996,1496257203,"201051344000438","219011344069620",30.77,26.30,0,300.27,527.50,255.2,244.4,1.145,716242.3,716242.3,7971,0,0,0,L,1122011218,0,124.27,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257226,2046675.00
05/31/2017 15:00,2,9.762,ACTIVE,218.26,360.69,60.034,1496257203,"201051344000417","219011344069620",18.53,25.50,0,317.40,406.67,183.1,174.8,0.862,661260.9,661260.9,7993,0,0,0,L,1122011218,0,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257226,2046676.00
05/31/2017 15:00,2,8.693,ACTIVE,214.87,386.53,59.975,1496257203,"274151322000083","219011344069620",29.02,35.80,0,325.82,401.86,255.0,244.2,1.016,964386.7,964386.7,7935,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257227,2046677.00
05/31/2017 15:00,2,7.979,ALERT,216.22,367.90,59.986,1496257203,"274151322000076","219011344069620",31.55,35.60,0,299.97,530.21,254.1,243.3,0.981,1028472.9,1028472.9,7924,0,0,0,L,1151911521,0,123.59,124.49,0400,29,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257229,2046678.00
05/31/2017 15:00,2,7.938,ALERT,220.06,367.60,59.986,1496257203,"201051344000868","219011344069620",31.83,22.50,0,298.77,520.89,255.5,244.7,1.149,709784.2,709784.2,7974,0,0,0,L,1122011218,0,124.94,125.62,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257231,2046679.00
05/31/2017 15:00,2,7.939,ALERT,215.09,375.11,59.986,1496257203,"274151322000095","219011344069620",31.65,35.00,0,299.07,529.31,254.2,243.4,0.968,1018483.7,1018483.7,7935,0,0,0,L,1151911521,0,123.81,123.59,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257233,2046680.00
05/31/2017 15:00,2,9.529,ACTIVE,221.64,367.90,59.986,1496257203,"201051344000988","219011344069620",18.96,20.70,0,319.21,410.28,182.8,174.5,0.818,635200.8,635200.8,7993,0,0,0,L,1122011218,0,125.40,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257234,2046681.00
05/31/2017 15:00,2,7.654,ALERT,219.84,367.00,59.975,1496257203,"201051344001025","219011344069620",32.30,26.80,0,299.37,518.79,250.2,239.5,1.114,715673.2,715673.2,7983,0,0,0,L,1122011218,0,125.40,124.49,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257236,2046682.00
05/31/2017 15:00,2,8.025,ALERT,221.42,373.31,59.944,1496257203,"201051344000458","219011344069620",30.45,24.00,0,298.17,524.80,247.2,236.7,1.140,721791.9,721791.9,7959,0,0,0,L,1122011218,0,125.62,125.85,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257237,2046683.00
05/31/2017 15:00,2,7.863,ALERT,222.10,373.91,59.981,1496257203,"201051344000853","219011344069620",31.97,23.30,0,298.17,529.61,254.3,243.5,1.136,722475.9,722475.9,7967,0,0,0,L,1122011218,0,126.30,125.85,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257239,2046684.00
05/31/2017 15:00,2,8.209,ALERT,218.03,368.20,59.986,1496257203,"201051344000685","219011344069620",30.67,25.00,0,299.97,518.18,255.0,244.2,1.211,716253.3,716253.3,7983,0,0,0,L,1122011218,0,125.40,123.59,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257241,2046685.00
05/31/2017 15:00,2,7.885,ALERT,219.84,368.50,59.981,1496257203,"201051344000917","219011344069620",31.91,24.50,0,299.07,522.39,254.4,243.6,1.176,712867.0,712867.0,7972,0,0,0,L,1122011218,0,125.40,124.94,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257243,2046686.00
05/31/2017 15:00,2,7.945,ALERT,218.26,364.89,59.981,1496257203,"201051344001145","219011344069620",31.65,24.50,0,300.27,523.90,254.5,243.7,1.149,720826.1,720826.1,7962,0,0,0,L,1122011218,0,124.72,123.81,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257245,2046687.00
05/31/2017 15:00,2,8.051,ALERT,220.29,370.00,59.970,1496257203,"201051344000651","219011344069620",31.27,24.80,0,299.37,525.40,254.8,244.0,1.145,709348.5,709348.5,7977,0,0,0,L,1122011218,0,126.07,124.49,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257246,2046688.00
05/31/2017 15:00,2,9.066,ALERT,215.09,384.43,59.975,1496257203,"274151322000088","219011344069620",27.57,33.30,0,298.77,529.31,253.0,242.3,0.950,924631.2,924631.2,7931,0,0,0,L,1151911521,0,124.04,123.81,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257248,2046689.00
05/31/2017 15:00,2,6.131,ALERT,216.22,454.16,59.986,1496257203,"274151322000068","219011344069620",39.76,36.00,0,298.77,522.99,246.7,236.2,0.941,798796.4,798796.4,8165,0,0,0,L,1151911521,0,124.04,124.49,0001,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257250,2046690.00
05/31/2017 15:00,2,7.990,ALERT,219.61,368.20,59.975,1496257203,"201051344001135","219011344069620",31.47,25.30,0,300.27,520.89,254.2,243.5,1.162,704810.5,704810.5,7968,0,0,0,L,1122011218,0,125.62,124.49,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257252,2046691.00
05/31/2017 15:00,2,7.914,ALERT,219.16,366.70,59.986,1496257203,"201051344000594","219011344069620",31.75,27.50,0,298.17,528.10,253.9,243.1,1.162,724294.9,724294.9,7971,0,0,0,L,1122011218,0,124.49,124.72,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257254,2046692.00
05/31/2017 15:00,2,7.566,ALERT,219.84,367.30,59.949,1496257203,"201051344001203","219011344069620",32.52,25.80,0,299.97,518.49,248.4,237.8,1.158,714002.3,714002.3,7988,0,0,0,L,1122011218,0,126.07,124.27,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257255,2046693.00
05/31/2017 15:00,2,9.230,ALERT,215.77,382.63,59.975,1496257203,"274151322000054","219011344069620",26.80,34.30,0,298.77,529.31,250.4,239.8,0.941,942202.8,942202.8,7917,0,0,0,L,1151911521,0,124.04,123.81,0400,27,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257257,2046694.00
05/31/2017 15:00,2,7.869,ALERT,220.29,366.70,59.975,1496257203,"201051344000867","219011344069620",31.93,24.00,0,297.87,519.99,253.6,242.9,1.127,708648.1,708648.1,7990,0,0,0,L,1122011218,0,125.40,124.94,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257259,2046695.00
05/31/2017 15:00,2,7.664,ALERT,219.61,370.60,59.991,1496257203,"201051344001093","219011344069620",32.46,24.50,0,299.97,524.20,251.9,241.2,1.100,712710.5,712710.5,7981,0,0,0,L,1122011218,0,125.62,124.49,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257261,2046696.00
05/31/2017 15:00,2,7.529,ALERT,221.19,372.41,59.965,1496257203,"201051344000900","219011344069620",32.76,21.80,0,297.87,519.39,249.1,238.5,1.127,730043.9,730043.9,7969,0,0,0,L,1122011218,0,125.62,125.62,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257262,2046697.00
05/31/2017 15:00,2,7.854,ALERT,220.74,368.80,59.981,1496257203,"201051344000648","219011344069620",31.89,22.50,0,298.17,523.29,253.4,242.7,1.158,718984.7,718984.7,7964,0,0,0,L,1122011218,0,124.94,125.85,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257264,2046698.00
05/31/2017 15:00,2,6.174,ALERT,219.61,363.99,60.002,1496257203,"201051344000569","219011344069620",31.33,23.30,0,298.77,521.19,195.9,187.1,0.897,732433.4,732433.4,7951,0,0,0,L,1122011218,0,124.49,125.17,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257266,2046699.00
05/31/2017 15:00,2,5.895,ALERT,219.16,363.09,59.986,1496257203,"201051344000983","219011344069620",30.49,23.30,0,298.77,528.40,181.8,173.6,0.849,722875.1,722875.1,7970,0,0,0,L,1122011218,0,124.72,124.72,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257268,2046700.00
05/31/2017 15:00,2,6.002,ALERT,218.93,363.09,59.996,1496257203,"201051344001158","219011344069620",29.32,24.00,0,298.17,518.79,178.2,170.1,0.826,708168.9,708168.9,7974,0,0,0,L,1122011218,0,124.27,124.49,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257270,2046701.00
05/31/2017 15:00,2,5.781,ALERT,219.16,364.29,59.959,1496257203,"201051344000576","219011344069620",29.70,21.80,0,298.17,519.99,173.8,165.8,0.795,722818.7,722818.7,7972,0,0,0,L,1122011218,0,124.72,124.72,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257272,2046702.00
05/31/2017 15:00,2,7.434,ACTIVE,214.41,359.18,59.991,1496257203,"274151322000087","219011344069620",28.13,46.80,0,324.32,400.96,211.8,202.5,0.800,915085.0,915085.0,8051,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496257273,2046703.00
05/31/2017 15:15,2,4.816,ALERT,217.58,356.78,59.986,1496258103,"201051344000645","219011344069620",29.38,24.30,0,305.98,525.70,143.3,136.4,0.654,721787.8,721787.8,7962,0,0,0,L,1122011218,0,123.81,124.04,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258105,2046704.00
05/31/2017 15:15,2,4.631,ACTIVE,213.29,360.69,59.981,1496258103,"274151322000085","219011344069620",27.67,34.30,0,328.52,401.86,129.8,123.3,0.499,938589.2,938589.2,7924,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258106,2046705.00
05/31/2017 15:15,2,4.977,ACTIVE,216.90,357.08,59.996,1496258103,"201051344000633","219011344069620",29.44,27.00,0,331.83,426.81,148.5,141.4,0.712,708225.4,708225.4,7996,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258107,2046706.00
05/31/2017 15:15,2,5.352,ACTIVE,218.26,358.28,59.986,1496258103,"201051344000469","219011344069620",29.84,22.00,0,334.54,431.02,161.8,154.3,0.756,711367.2,711367.2,7973,0,0,0,L,1122011218,0,123.59,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258108,2046707.00
05/31/2017 15:15,2,5.873,ALERT,216.22,357.98,59.981,1496258103,"201051344000646","219011344069620",28.65,29.30,0,303.88,527.50,170.7,162.8,0.818,706335.5,706335.5,7976,0,0,0,L,1122011218,0,124.04,122.91,0400,25,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258110,2046708.00
05/31/2017 15:15,2,5.891,ACTIVE,213.74,365.19,59.975,1496258103,"274151322000052","219011344069620",28.19,38.60,0,327.92,404.87,168.2,160.5,0.681,974322.1,974322.1,7927,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258111,2046709.00
05/31/2017 15:15,2,6.748,ACTIVE,218.26,365.49,59.996,1496258103,"201051344000585","219011344069620",29.48,27.80,0,330.93,426.21,201.6,192.6,0.950,718119.8,718119.8,7978,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258112,2046710.00
05/31/2017 15:15,2,6.799,ACTIVE,216.90,361.29,60.002,1496258103,"201051344001230","219011344069620",29.44,29.00,0,315.90,437.93,202.7,193.7,0.941,710955.8,710955.8,7979,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258113,2046711.00
05/31/2017 15:15,2,6.705,ALERT,218.48,361.89,59.975,1496258103,"201051344000582","219011344069620",29.00,26.30,0,305.98,520.29,196.7,187.9,0.884,700619.9,700619.9,7966,0,0,0,L,1122011218,0,124.72,124.04,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258114,2046712.00
05/31/2017 15:15,2,6.734,ACTIVE,216.90,360.99,59.954,1496258103,"201051344000955","219011344069620",29.02,29.00,0,314.70,430.72,198.2,189.4,0.937,719592.3,719592.3,7980,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258115,2046713.00
05/31/2017 15:15,2,4.357,ALERT,213.96,425.61,59.975,1496258103,"274151322000094","219011344069620",39.42,35.40,0,299.67,524.50,173.6,165.6,0.672,798404.6,798404.6,8149,0,0,0,L,1151911521,0,122.91,123.59,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258117,2046714.00
05/31/2017 15:15,2,6.818,ACTIVE,219.39,365.80,59.970,1496258103,"201051344000579","219011344069620",29.28,28.00,0,333.63,430.12,202.2,193.2,0.928,729305.8,729305.8,7971,0,0,0,L,1122011218,0,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258118,2046715.00
05/31/2017 15:15,2,7.330,ALERT,217.35,363.39,59.991,1496258103,"201051344000890","219011344069620",29.16,29.30,0,303.58,459.87,216.4,206.9,0.994,713550.7,713550.7,7976,0,0,0,L,1122011218,0,124.72,122.91,0002,28,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258120,2046716.00
05/31/2017 15:15,2,6.807,ALERT,217.58,363.99,59.970,1496258103,"201051344000438","219011344069620",28.71,28.80,0,305.08,522.99,197.8,188.9,0.906,716289.8,716289.8,7973,0,0,0,L,1122011218,0,124.72,123.59,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258122,2046717.00
05/31/2017 15:15,2,6.797,ACTIVE,217.35,355.88,59.959,1496258103,"201051344000417","219011344069620",18.81,28.80,0,315.90,409.68,129.2,122.7,0.601,661293.1,661293.1,7994,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258122,2046718.00
05/31/2017 15:15,2,6.105,ACTIVE,213.51,349.86,59.991,1496258103,"274151322000083","219011344069620",28.47,39.50,0,327.62,401.86,175.7,167.7,0.712,964431.5,964431.5,7936,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258124,2046719.00
05/31/2017 15:15,2,6.365,ACTIVE,214.64,370.30,59.959,1496258103,"274151322000076","219011344069620",29.42,38.80,0,327.62,406.07,189.5,181.0,0.756,1028519.9,1028519.9,7926,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258124,2046720.00
05/31/2017 15:15,2,5.787,ALERT,217.35,358.28,59.975,1496258103,"201051344000868","219011344069620",29.60,23.00,0,304.18,520.89,173.4,165.4,0.787,709830.3,709830.3,7976,0,0,0,L,1122011218,0,123.59,124.27,0002,19,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258126,2046721.00
05/31/2017 15:15,2,6.404,ACTIVE,213.74,351.07,59.965,1496258103,"274151322000095","219011344069620",29.14,38.00,0,326.12,404.57,189.1,180.6,0.720,1018530.5,1018530.5,7937,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258127,2046722.00
05/31/2017 15:15,2,6.135,ACTIVE,218.71,356.18,59.970,1496258103,"201051344000988","219011344069620",18.98,22.80,0,319.21,410.88,117.9,111.9,0.548,635232.2,635232.2,7994,0,0,0,L,1122011218,0,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258128,2046723.00
05/31/2017 15:15,2,7.375,ALERT,218.26,364.59,59.959,1496258103,"201051344001025","219011344069620",28.59,28.00,0,305.38,521.79,213.9,204.5,0.981,715721.2,715721.2,7985,0,0,0,L,1122011218,0,124.49,123.81,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258130,2046724.00
05/31/2017 15:15,2,6.426,ALERT,219.16,362.79,59.996,1496258103,"201051344000458","219011344069620",29.26,25.80,0,290.95,522.09,190.4,181.9,0.924,721837.7,721837.7,7961,0,0,0,L,1122011218,0,124.49,124.94,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258132,2046725.00
05/31/2017 15:15,2,8.338,ALERT,221.64,373.61,59.981,1496258103,"201051344000853","219011344069620",30.02,23.50,0,306.58,523.29,253.3,242.6,1.176,722522.2,722522.2,7969,0,0,0,L,1122011218,0,125.85,125.85,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258134,2046726.00
05/31/2017 15:15,2,0.035,ALERT,215.09,411.78,59.959,1496258103,"201051344000685","219011344069620",36.38,27.30,0,303.28,517.88,1.3,0.0,0.000,716300.7,716300.7,7985,0,0,0,L,1122011218,0,123.59,122.46,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258135,2046727.00
05/31/2017 15:15,2,7.926,ACTIVE,216.45,363.69,59.959,1496258103,"201051344000917","219011344069620",31.81,26.80,0,331.83,424.11,255.2,244.4,1.211,712914.9,712914.9,7974,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258136,2046728.00
05/31/2017 15:15,2,4.137,ALERT,217.35,385.93,59.965,1496258103,"201051344001145","219011344069620",34.63,26.50,0,302.68,525.40,146.5,139.5,0.760,720873.3,720873.3,7964,0,0,0,L,1122011218,0,124.49,123.59,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258138,2046729.00
05/31/2017 15:15,2,7.301,ACTIVE,219.61,366.70,59.975,1496258103,"201051344000651","219011344069620",30.99,26.80,0,332.13,428.01,228.5,218.6,1.021,709396.3,709396.3,7979,0,0,0,L,1122011218,0,125.85,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258139,2046730.00
05/31/2017 15:15,2,7.188,ACTIVE,214.41,356.18,59.954,1496258103,"274151322000088","219011344069620",28.07,35.20,0,326.72,402.46,204.3,195.2,0.773,924674.6,924674.6,7933,0,0,0,L,1151911521,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258140,2046731.00
05/31/2017 15:15,2,4.881,ALERT,215.32,434.93,59.954,1496258103,"274151322000068","219011344069620",38.88,38.00,0,299.67,524.20,192.2,183.6,0.742,798831.2,798831.2,8167,0,0,0,L,1151911521,0,123.81,123.81,0001,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258142,2046732.00
05/31/2017 15:15,2,8.152,ALERT,219.39,368.20,59.949,1496258103,"201051344001135","219011344069620",28.84,26.80,0,303.28,517.28,237.8,227.6,1.074,704857.7,704857.7,7970,0,0,0,L,1122011218,0,125.17,124.27,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258143,2046733.00
