ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2017 15:15,2,7.875,ACTIVE,218.26,365.19,59.965,1496258103,"201051344000594","219011344069620",28.94,30.00,0,328.52,427.41,230.8,220.8,1.052,724340.9,724340.9,7973,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258144,2046734.00
05/31/2017 15:15,2,8.314,ALERT,219.84,369.40,59.954,1496258103,"201051344001203","219011344069620",30.20,27.50,0,302.98,519.69,254.2,243.4,1.176,714049.8,714049.8,7990,0,0,0,L,1122011218,0,126.07,124.27,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258146,2046735.00
05/31/2017 15:15,2,7.355,ACTIVE,214.41,366.10,59.975,1496258103,"274151322000054","219011344069620",27.45,35.60,0,327.62,403.67,204.2,195.2,0.787,942245.2,942245.2,7919,0,0,0,L,1151911521,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258147,2046736.00
05/31/2017 15:15,2,7.006,ACTIVE,218.71,363.99,59.959,1496258103,"201051344000867","219011344069620",29.32,25.80,0,324.32,425.91,208.2,199.0,0.941,708693.9,708693.9,7992,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258148,2046737.00
05/31/2017 15:15,2,7.457,ALERT,218.93,365.80,59.991,1496258103,"201051344001093","219011344069620",29.56,26.80,0,302.98,521.19,223.3,213.6,1.012,712757.5,712757.5,7983,0,0,0,L,1122011218,0,125.17,124.04,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258150,2046738.00
05/31/2017 15:15,2,7.283,ACTIVE,219.39,367.30,59.965,1496258103,"201051344000900","219011344069620",29.54,23.50,0,333.63,429.82,217.8,208.3,0.977,730090.2,730090.2,7971,0,0,0,L,1122011218,0,124.72,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258151,2046739.00
05/31/2017 15:15,2,6.975,ALERT,219.39,366.70,59.965,1496258103,"201051344000648","219011344069620",29.38,24.00,0,303.58,429.82,207.4,198.2,0.950,719029.7,719029.7,7966,0,0,0,L,1122011218,0,124.27,125.17,0002,21,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258152,2046740.00
05/31/2017 15:15,2,6.889,ALERT,219.39,363.09,59.959,1496258103,"201051344000569","219011344069620",29.70,25.00,0,307.18,520.29,207.2,198.0,0.959,732479.0,732479.0,7953,0,0,0,L,1122011218,0,124.27,125.17,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258154,2046741.00
05/31/2017 15:15,2,7.254,ALERT,219.84,369.10,59.986,1496258103,"201051344000983","219011344069620",29.54,24.50,0,305.08,429.82,216.9,207.5,1.030,722920.9,722920.9,7972,0,0,0,L,1122011218,0,124.72,124.94,0002,22,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258156,2046742.00
05/31/2017 15:15,2,6.936,ACTIVE,219.84,365.19,59.944,1496258103,"201051344001158","219011344069620",29.32,25.50,0,333.63,428.91,205.9,196.8,0.959,708214.2,708214.2,7976,0,0,0,L,1122011218,0,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258157,2046743.00
05/31/2017 15:15,2,7.758,ACTIVE,220.06,368.80,59.970,1496258103,"201051344000576","219011344069620",28.45,23.00,0,334.54,431.32,223.7,214.0,1.047,722864.4,722864.4,7974,0,0,0,L,1122011218,0,124.94,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258158,2046744.00
05/31/2017 15:15,2,7.471,ACTIVE,214.41,376.01,59.959,1496258103,"274151322000087","219011344069620",27.89,48.80,0,327.62,400.36,210.8,201.6,0.787,915128.2,915128.2,8052,0,0,0,L,1151911521,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496258159,2046745.00
05/31/2017 15:30,2,7.977,ACTIVE,221.19,368.20,59.991,1496259003,"201051344000645","219011344069620",30.91,24.80,0,335.14,430.12,249.5,238.9,1.114,721827.9,721827.9,7964,0,0,0,L,1122011218,0,125.85,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259005,2046746.00
05/31/2017 15:30,2,7.771,ACTIVE,215.09,355.28,59.954,1496259003,"274151322000085","219011344069620",26.94,36.30,0,326.12,400.96,211.9,202.6,0.809,938624.9,938624.9,7925,0,0,0,L,1151911521,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259006,2046747.00
05/31/2017 15:30,2,8.441,ACTIVE,220.06,368.20,59.965,1496259003,"201051344000633","219011344069620",29.38,26.80,0,333.93,428.91,250.9,240.2,1.176,708265.5,708265.5,7997,0,0,0,L,1122011218,0,125.17,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259007,2046748.00
05/31/2017 15:30,2,7.463,ACTIVE,220.74,370.60,59.965,1496259003,"201051344000469","219011344069620",30.38,22.00,0,336.04,431.02,229.2,219.3,1.047,711407.9,711407.9,7974,0,0,0,L,1122011218,0,124.72,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259007,2046749.00
05/31/2017 15:30,2,7.557,ALERT,217.80,365.80,59.933,1496259003,"201051344000646","219011344069620",29.16,30.50,0,301.47,525.10,222.7,213.1,1.025,706377.2,706377.2,7978,0,0,0,L,1122011218,0,124.94,123.59,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259009,2046750.00
05/31/2017 15:30,2,6.311,ALERT,214.41,352.87,59.954,1496259003,"274151322000052","219011344069620",28.43,40.40,0,299.97,524.80,181.5,173.2,0.725,974359.9,974359.9,7928,0,0,0,L,1151911521,0,122.68,123.81,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259011,2046751.00
05/31/2017 15:30,2,8.670,ALERT,219.39,370.90,59.970,1496259003,"201051344000585","219011344069620",28.90,29.00,0,302.37,521.79,253.8,243.1,1.184,718162.5,718162.5,7979,0,0,0,L,1122011218,0,124.94,124.94,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259013,2046752.00
05/31/2017 15:30,2,8.303,ALERT,218.03,367.30,59.959,1496259003,"201051344001230","219011344069620",30.30,29.30,0,302.07,522.09,254.5,243.7,1.167,710997.6,710997.6,7980,0,0,0,L,1122011218,0,124.94,123.59,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259015,2046753.00
05/31/2017 15:30,2,8.609,ALERT,219.61,369.40,59.938,1496259003,"201051344000582","219011344069620",28.80,27.80,0,303.28,522.69,251.4,240.7,1.140,700661.9,700661.9,7968,0,0,0,L,1122011218,0,125.40,124.72,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259016,2046754.00
05/31/2017 15:30,2,8.111,ACTIVE,218.48,364.89,59.959,1496259003,"201051344000955","219011344069620",30.97,30.00,0,329.43,426.81,254.1,243.3,1.202,719634.4,719634.4,7981,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259017,2046755.00
05/31/2017 15:30,2,5.598,ALERT,215.32,446.05,59.949,1496259003,"274151322000094","219011344069620",39.98,35.00,0,299.37,523.90,225.2,215.4,0.866,798436.6,798436.6,8151,0,0,0,L,1151911521,0,123.14,124.27,0001,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259019,2046756.00
05/31/2017 15:30,2,8.309,ACTIVE,221.87,369.40,59.954,1496259003,"201051344000579","219011344069620",30.24,28.50,0,336.64,430.42,254.2,243.4,1.149,729346.3,729346.3,7972,0,0,0,L,1122011218,0,125.85,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259020,2046757.00
05/31/2017 15:30,2,8.094,ALERT,218.03,367.30,59.981,1496259003,"201051344000890","219011344069620",31.13,30.00,0,302.68,526.30,254.9,244.1,1.158,713592.7,713592.7,7978,0,0,0,L,1122011218,0,124.94,123.36,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259022,2046758.00
05/31/2017 15:30,2,8.018,ALERT,219.16,367.60,59.959,1496259003,"201051344000438","219011344069620",31.37,30.00,0,307.78,523.29,253.9,243.1,1.184,716331.9,716331.9,7975,0,0,0,L,1122011218,0,125.62,124.27,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259024,2046759.00
05/31/2017 15:30,2,9.211,ACTIVE,218.48,359.78,59.949,1496259003,"201051344000417","219011344069620",18.71,29.30,0,318.00,405.17,173.7,165.8,0.778,661320.6,661320.6,7995,0,0,0,L,1122011218,0,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259025,2046760.00
05/31/2017 15:30,2,8.184,ALERT,213.96,361.29,59.965,1496259003,"274151322000083","219011344069620",28.41,40.60,0,299.67,533.81,234.3,224.3,0.937,964469.6,964469.6,7937,0,0,0,L,1151911521,0,122.68,123.36,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259026,2046761.00
05/31/2017 15:30,2,3.346,ACTIVE,213.96,349.26,59.959,1496259003,"274151322000076","219011344069620",30.63,40.60,0,328.82,410.58,103.8,98.2,0.407,1028561.0,1028561.0,7927,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259027,2046762.00
05/31/2017 15:30,2,4.492,ALERT,216.22,353.77,59.970,1496259003,"201051344000868","219011344069620",29.20,23.00,0,308.99,520.89,133.1,126.5,0.623,709870.9,709870.9,7978,0,0,0,L,1122011218,0,123.14,123.59,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259029,2046763.00
05/31/2017 15:30,2,4.295,ALERT,213.06,358.58,59.965,1496259003,"274151322000095","219011344069620",28.03,41.00,0,300.87,530.21,122.0,115.8,0.460,1018571.2,1018571.2,7938,0,0,0,L,1151911521,0,122.91,122.68,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259031,2046764.00
05/31/2017 15:30,2,6.234,ACTIVE,218.93,359.48,59.981,1496259003,"201051344000988","219011344069620",19.28,22.80,0,318.61,411.18,122.0,115.9,0.566,635259.1,635259.1,7995,0,0,0,L,1122011218,0,124.49,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259032,2046765.00
05/31/2017 15:30,2,7.559,ALERT,218.03,361.89,59.975,1496259003,"201051344001025","219011344069620",28.25,29.80,0,302.68,519.99,216.8,207.3,1.025,715764.3,715764.3,7987,0,0,0,L,1122011218,0,124.49,124.04,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259034,2046766.00
05/31/2017 15:30,2,7.867,ACTIVE,221.19,367.60,59.975,1496259003,"201051344000458","219011344069620",29.52,26.30,0,336.04,429.22,235.0,224.9,1.096,721878.3,721878.3,7963,0,0,0,L,1122011218,0,125.62,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259034,2046767.00
05/31/2017 15:30,2,8.092,ACTIVE,221.64,373.31,59.970,1496259003,"201051344000853","219011344069620",29.86,24.00,0,337.24,434.33,244.7,234.2,1.145,722563.2,722563.2,7971,0,0,0,L,1122011218,0,126.07,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259035,2046768.00
05/31/2017 15:30,2,8.389,ACTIVE,217.80,369.70,59.991,1496259003,"201051344000685","219011344069620",29.68,28.00,0,300.57,426.81,252.3,241.6,1.215,716343.0,716343.0,7987,0,0,0,L,1122011218,0,125.40,123.59,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259036,2046769.00
05/31/2017 15:30,2,8.141,ALERT,219.61,369.40,59.986,1496259003,"201051344000917","219011344069620",30.59,27.50,0,301.47,523.59,251.9,241.2,1.153,712957.4,712957.4,7975,0,0,0,L,1122011218,0,125.40,124.72,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259038,2046770.00
05/31/2017 15:30,2,8.432,ALERT,218.03,368.80,59.981,1496259003,"201051344001145","219011344069620",29.20,27.00,0,302.37,521.49,249.4,238.8,1.180,720915.6,720915.6,7966,0,0,0,L,1122011218,0,124.72,123.59,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259040,2046771.00
05/31/2017 15:30,2,8.275,ACTIVE,220.06,370.60,59.970,1496259003,"201051344000651","219011344069620",30.36,27.50,0,335.14,426.21,254.5,243.7,1.153,709439.1,709439.1,7980,0,0,0,L,1122011218,0,126.30,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259041,2046772.00
05/31/2017 15:30,2,7.537,ACTIVE,214.87,380.82,59.975,1496259003,"274151322000088","219011344069620",28.15,36.00,0,326.42,401.56,214.8,205.4,0.809,924711.7,924711.7,7934,0,0,0,L,1151911521,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259042,2046773.00
05/31/2017 15:30,2,4.650,ALERT,215.77,449.05,59.965,1496259003,"274151322000068","219011344069620",39.82,38.80,0,299.97,525.40,188.6,180.1,0.725,798863.7,798863.7,8169,0,0,0,L,1151911521,0,123.59,124.27,0001,33,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259043,2046774.00
05/31/2017 15:30,2,8.242,ALERT,219.61,367.90,59.933,1496259003,"201051344001135","219011344069620",30.51,28.50,0,302.68,518.79,254.3,243.5,1.158,704899.8,704899.8,7972,0,0,0,L,1122011218,0,125.62,124.27,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259045,2046775.00
05/31/2017 15:30,2,7.205,ACTIVE,218.26,365.19,59.975,1496259003,"201051344000594","219011344069620",29.20,30.50,0,333.03,429.82,213.1,203.7,0.963,724381.5,724381.5,7974,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259046,2046776.00
05/31/2017 15:30,2,8.018,ALERT,219.61,367.90,59.975,1496259003,"201051344001203","219011344069620",29.54,29.50,0,302.68,518.49,239.7,229.4,1.105,714092.5,714092.5,7992,0,0,0,L,1122011218,0,126.07,124.27,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259048,2046777.00
05/31/2017 15:30,2,7.129,ACTIVE,215.09,353.47,59.959,1496259003,"274151322000054","219011344069620",27.39,37.30,0,327.62,401.86,197.4,188.6,0.747,942281.8,942281.8,7920,0,0,0,L,1151911521,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259049,2046778.00
05/31/2017 15:30,2,7.207,ACTIVE,219.16,362.79,59.949,1496259003,"201051344000867","219011344069620",29.18,25.80,0,333.93,427.71,213.0,203.7,0.959,708734.5,708734.5,7993,0,0,0,L,1122011218,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259050,2046779.00
05/31/2017 15:30,2,7.430,ALERT,218.93,367.30,60.002,1496259003,"201051344001093","219011344069620",29.72,27.50,0,302.68,521.19,223.4,213.7,0.999,712799.7,712799.7,7985,0,0,0,L,1122011218,0,125.17,124.27,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259051,2046780.00
05/31/2017 15:30,2,6.631,ACTIVE,219.39,366.10,59.975,1496259003,"201051344000900","219011344069620",29.78,23.30,0,333.63,431.02,199.9,191.0,0.902,730131.1,730131.1,7972,0,0,0,L,1122011218,0,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259052,2046781.00
05/31/2017 15:30,2,6.793,ACTIVE,219.16,366.40,59.975,1496259003,"201051344000648","219011344069620",29.16,23.80,0,336.04,429.82,200.7,191.8,0.928,719069.6,719069.6,7968,0,0,0,L,1122011218,0,124.27,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259053,2046782.00
05/31/2017 15:30,2,6.471,ALERT,219.39,364.89,59.975,1496259003,"201051344000569","219011344069620",29.38,25.30,0,310.19,519.99,192.4,183.8,0.879,732519.5,732519.5,7955,0,0,0,L,1122011218,0,124.27,124.94,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259055,2046783.00
05/31/2017 15:30,2,7.273,ACTIVE,220.29,367.00,59.965,1496259003,"201051344000983","219011344069620",29.56,24.80,0,335.74,429.82,217.8,208.3,1.030,722961.6,722961.6,7974,0,0,0,L,1122011218,0,125.17,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259056,2046784.00
05/31/2017 15:30,2,7.711,ALERT,220.97,370.30,59.944,1496259003,"201051344001158","219011344069620",29.44,25.50,0,309.59,518.79,229.9,220.0,1.052,708254.1,708254.1,7977,0,0,0,L,1122011218,0,125.40,125.17,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259058,2046785.00
05/31/2017 15:30,2,7.842,ACTIVE,221.19,371.81,59.965,1496259003,"201051344000576","219011344069620",29.56,24.00,0,336.04,431.62,234.7,224.6,1.078,722904.7,722904.7,7975,0,0,0,L,1122011218,0,125.62,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259059,2046786.00
05/31/2017 15:30,2,8.711,ACTIVE,215.32,376.31,59.970,1496259003,"274151322000087","219011344069620",27.89,50.00,0,327.32,400.06,246.0,235.5,0.919,915165.7,915165.7,8053,0,0,0,L,1151911521,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259060,2046787.00
05/31/2017 15:45,2,2.879,ACTIVE,215.77,349.56,59.975,1496259903,"201051344000645","219011344069620",29.62,24.30,0,336.04,427.41,86.3,81.4,0.398,721866.8,721866.8,7965,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259904,2046788.00
05/31/2017 15:45,2,2.783,ACTIVE,212.61,348.06,60.002,1496259903,"274151322000085","219011344069620",27.65,35.40,0,328.52,397.35,77.9,73.3,0.292,938659.2,938659.2,7926,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259905,2046789.00
05/31/2017 15:45,2,2.922,ACTIVE,215.32,349.86,59.970,1496259903,"201051344000633","219011344069620",29.16,27.30,0,332.73,427.71,86.3,81.4,0.415,708304.3,708304.3,7998,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259906,2046790.00
05/31/2017 15:45,2,2.898,ACTIVE,215.77,349.56,59.981,1496259903,"201051344000469","219011344069620",29.82,21.50,0,334.24,428.31,87.6,82.6,0.415,711447.2,711447.2,7975,0,0,0,L,1122011218,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259907,2046791.00
05/31/2017 15:45,2,3.145,ACTIVE,214.41,349.56,59.991,1496259903,"201051344000646","219011344069620",29.14,29.80,0,318.61,425.91,92.8,87.7,0.438,706418.0,706418.0,7980,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259908,2046792.00
05/31/2017 15:45,2,2.818,ACTIVE,212.61,344.76,59.975,1496259903,"274151322000052","219011344069620",28.84,40.20,0,328.22,400.96,82.3,77.5,0.323,974396.4,974396.4,7930,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259909,2046793.00
05/31/2017 15:45,2,3.201,ACTIVE,215.32,349.86,59.991,1496259903,"201051344000585","219011344069620",29.44,28.30,0,334.54,426.51,95.5,90.3,0.446,718204.3,718204.3,7981,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259909,2046794.00
05/31/2017 15:45,2,3.080,ACTIVE,214.41,347.46,59.986,1496259903,"201051344001230","219011344069620",29.70,28.00,0,328.82,428.31,92.7,87.5,0.438,711038.4,711038.4,7982,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259910,2046795.00
05/31/2017 15:45,2,3.102,ACTIVE,215.32,349.56,59.986,1496259903,"201051344000582","219011344069620",29.28,27.00,0,321.61,429.82,92.0,86.9,0.424,700702.6,700702.6,7970,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259911,2046796.00
05/31/2017 15:45,2,3.096,ACTIVE,214.41,349.26,59.996,1496259903,"201051344000955","219011344069620",29.44,29.80,0,315.60,424.41,92.3,87.1,0.438,719674.6,719674.6,7982,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259912,2046797.00
05/31/2017 15:45,2,1.830,ALERT,212.61,437.93,59.975,1496259903,"274151322000094","219011344069620",39.60,36.00,0,298.47,513.98,73.0,68.5,0.517,798468.9,798468.9,8153,0,0,0,L,1151911521,0,122.01,122.68,0001,32,0,0,0,0,0,0,108,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259914,2046798.00
05/31/2017 15:45,2,2.877,ACTIVE,215.54,349.26,60.023,1496259903,"201051344000579","219011344069620",29.36,29.00,0,335.14,429.22,85.5,80.6,0.402,729384.5,729384.5,7973,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259915,2046799.00
05/31/2017 15:45,2,3.145,ACTIVE,214.41,348.36,59.933,1496259903,"201051344000890","219011344069620",29.06,30.30,0,333.93,425.91,92.6,87.4,0.438,713633.2,713633.2,7980,0,0,0,L,1122011218,0,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259916,2046800.00
05/31/2017 15:45,2,3.104,ACTIVE,215.09,350.47,59.975,1496259903,"201051344000438","219011344069620",29.02,29.80,0,333.93,425.01,91.3,86.2,0.433,716372.0,716372.0,7977,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259917,2046801.00
05/31/2017 15:45,2,3.109,ACTIVE,214.64,354.67,59.975,1496259903,"201051344000417","219011344069620",18.81,29.30,0,318.00,400.66,59.1,55.2,0.504,661346.5,661346.5,7996,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259918,2046802.00
05/31/2017 15:45,2,2.740,ACTIVE,212.61,345.66,59.981,1496259903,"274151322000083","219011344069620",28.96,39.50,0,327.62,400.06,80.3,75.6,0.318,964505.5,964505.5,7939,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259918,2046803.00
05/31/2017 15:45,2,2.910,ALERT,213.06,345.66,59.991,1496259903,"274151322000076","219011344069620",29.24,38.60,0,293.96,407.27,86.1,81.2,0.336,1028599.0,1028599.0,7928,0,0,0,L,1151911521,0,122.46,122.91,0002,30,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259920,2046804.00
05/31/2017 15:45,2,2.848,ACTIVE,214.87,348.06,59.954,1496259903,"201051344000868","219011344069620",29.38,23.30,0,324.62,427.71,84.7,79.9,0.389,709909.1,709909.1,7980,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259921,2046805.00
05/31/2017 15:45,2,2.854,ACTIVE,212.38,348.66,59.981,1496259903,"274151322000095","219011344069620",29.38,39.00,0,326.72,401.26,84.8,79.9,0.323,1018609.5,1018609.5,7940,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259922,2046806.00
05/31/2017 15:45,2,2.844,ACTIVE,215.32,355.28,59.991,1496259903,"201051344000988","219011344069620",19.26,22.00,0,317.10,404.87,55.5,51.6,0.468,635283.9,635283.9,7996,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259923,2046807.00
05/31/2017 15:45,2,3.109,ACTIVE,214.87,348.06,59.981,1496259903,"201051344001025","219011344069620",29.38,28.80,0,334.24,423.50,92.5,87.4,0.411,715805.2,715805.2,7989,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259924,2046808.00
05/31/2017 15:45,2,2.789,ACTIVE,215.32,347.76,59.986,1496259903,"201051344000458","219011344069620",29.44,25.50,0,335.44,428.31,83.2,78.4,0.393,721916.1,721916.1,7964,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259925,2046809.00
05/31/2017 15:45,2,2.783,ACTIVE,216.00,350.47,59.938,1496259903,"201051344000853","219011344069620",29.88,24.00,0,338.14,428.61,84.2,79.4,0.393,722601.4,722601.4,7972,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259926,2046810.00
05/31/2017 15:45,2,3.043,ACTIVE,214.41,349.26,60.002,1496259903,"201051344000685","219011344069620",29.08,28.30,0,333.93,426.21,89.6,84.6,0.442,716383.1,716383.1,7988,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259927,2046811.00
05/31/2017 15:45,2,3.008,ACTIVE,214.87,349.86,59.970,1496259903,"201051344000917","219011344069620",29.58,27.50,0,333.03,425.61,90.2,85.1,0.420,712997.7,712997.7,7977,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259927,2046812.00
05/31/2017 15:45,2,3.008,ACTIVE,214.41,348.06,60.023,1496259903,"201051344001145","219011344069620",29.48,27.00,0,331.83,423.50,89.8,84.7,0.415,720955.7,720955.7,7968,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259928,2046813.00
05/31/2017 15:45,2,3.055,ACTIVE,215.09,348.66,59.981,1496259903,"201051344000651","219011344069620",29.20,27.50,0,330.03,426.81,90.3,85.3,0.415,709479.1,709479.1,7981,0,0,0,L,1122011218,0,123.81,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259929,2046814.00
05/31/2017 15:45,2,2.646,ACTIVE,212.16,353.77,59.991,1496259903,"274151322000088","219011344069620",28.35,35.60,0,328.22,398.86,76.0,71.4,0.526,924745.8,924745.8,7935,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259930,2046815.00
05/31/2017 15:45,2,1.826,ALERT,213.29,421.40,59.991,1496259903,"274151322000068","219011344069620",38.98,38.60,0,390.14,513.98,71.2,66.8,0.477,798896.1,798896.1,8171,0,0,0,L,1151911521,0,122.46,122.91,0001,33,0,0,0,0,0,0,107,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259932,2046816.00
05/31/2017 15:45,2,3.010,ACTIVE,214.64,348.66,59.991,1496259903,"201051344001135","219011344069620",29.40,28.00,0,334.84,426.51,89.6,84.6,0.407,704939.3,704939.3,7974,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259933,2046817.00
05/31/2017 15:45,2,2.764,ALERT,214.64,347.46,59.986,1496259903,"201051344000594","219011344069620",29.54,30.30,0,304.18,424.41,82.7,77.8,0.384,724418.6,724418.6,7975,0,0,0,L,1122011218,0,122.23,122.46,0002,24,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259935,2046818.00
05/31/2017 15:45,2,3.041,ACTIVE,215.09,348.66,60.002,1496259903,"201051344001203","219011344069620",29.36,28.80,0,327.92,428.31,90.4,85.3,0.429,714132.4,714132.4,7994,0,0,0,L,1122011218,0,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259936,2046819.00
05/31/2017 15:45,2,2.650,ACTIVE,212.38,347.76,59.991,1496259903,"274151322000054","219011344069620",27.81,35.20,0,327.92,399.16,74.6,70.0,0.508,942315.1,942315.1,7921,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259937,2046820.00
05/31/2017 15:45,2,2.758,ACTIVE,215.32,346.56,60.018,1496259903,"201051344000867","219011344069620",29.50,25.80,0,333.33,423.50,82.5,77.7,0.371,708771.6,708771.6,7994,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259937,2046821.00
05/31/2017 15:45,2,2.924,ACTIVE,215.09,349.26,60.002,1496259903,"201051344001093","219011344069620",29.98,27.00,0,330.03,426.21,88.8,83.8,0.411,712838.9,712838.9,7987,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259938,2046822.00
05/31/2017 15:45,2,2.713,ACTIVE,215.32,348.66,59.991,1496259903,"201051344000900","219011344069620",30.02,22.50,0,334.54,428.31,82.5,77.7,0.384,730168.6,730168.6,7973,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259939,2046823.00
05/31/2017 15:45,2,2.695,ACTIVE,215.32,348.06,59.986,1496259903,"201051344000648","219011344069620",29.46,24.00,0,335.74,429.52,80.5,75.8,0.376,719106.0,719106.0,7969,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259940,2046824.00
05/31/2017 15:45,2,2.693,ACTIVE,215.32,348.06,59.996,1496259903,"201051344000569","219011344069620",30.12,24.80,0,334.84,428.31,82.2,77.4,0.384,732556.8,732556.8,7957,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259941,2046825.00
05/31/2017 15:45,2,2.762,ACTIVE,215.54,349.26,59.991,1496259903,"201051344000983","219011344069620",29.42,24.30,0,334.54,428.61,82.3,77.5,0.398,722998.9,722998.9,7975,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259942,2046826.00
05/31/2017 15:45,2,2.744,ACTIVE,215.54,348.36,59.981,1496259903,"201051344001158","219011344069620",29.18,25.50,0,334.54,428.01,81.1,76.3,0.389,708290.7,708290.7,7979,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259943,2046827.00
05/31/2017 15:45,2,2.664,ACTIVE,215.77,349.86,60.023,1496259903,"201051344000576","219011344069620",30.02,23.30,0,336.34,428.61,81.0,76.3,0.380,722941.4,722941.4,7976,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259944,2046828.00
05/31/2017 15:45,2,2.600,ALERT,212.61,348.96,59.986,1496259903,"274151322000087","219011344069620",28.65,48.30,0,298.77,401.26,75.4,70.8,0.491,915199.4,915199.4,8054,0,0,0,L,1151911521,0,122.46,122.46,0002,37,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496259945,2046829.00
05/31/2017 16:00,2,6.168,ACTIVE,219.61,362.79,59.986,1496260803,"201051344000645","219011344069620",29.58,23.50,0,335.14,428.91,184.8,176.4,0.835,721896.7,721896.7,7966,0,0,0,L,1122011218,0,124.72,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260804,2046830.00
05/31/2017 16:00,2,6.195,ACTIVE,214.64,357.98,59.970,1496260803,"274151322000085","219011344069620",27.53,34.80,0,327.02,400.66,172.7,164.8,0.654,938686.2,938686.2,7927,0,0,0,L,1151911521,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260805,2046831.00
05/31/2017 16:00,2,6.990,ACTIVE,219.39,365.19,59.991,1496260803,"201051344000633","219011344069620",29.16,25.80,0,334.54,429.52,206.5,197.4,0.986,708334.3,708334.3,7999,0,0,0,L,1122011218,0,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260806,2046832.00
05/31/2017 16:00,2,7.455,ACTIVE,221.19,369.40,59.986,1496260803,"201051344000469","219011344069620",29.84,21.30,0,334.54,429.82,225.3,215.6,1.047,711477.5,711477.5,7976,0,0,0,L,1122011218,0,124.94,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260807,2046833.00
05/31/2017 16:00,2,7.436,ACTIVE,218.26,368.20,59.996,1496260803,"201051344000646","219011344069620",28.90,28.80,0,332.13,426.21,217.6,208.1,1.012,706450.1,706450.1,7981,0,0,0,L,1122011218,0,125.17,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260808,2046834.00
05/31/2017 16:00,2,6.422,ACTIVE,214.87,351.37,59.970,1496260803,"274151322000052","219011344069620",28.59,40.40,0,327.32,406.07,185.9,177.5,0.720,974425.2,974425.2,7931,0,0,0,L,1151911521,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260809,2046835.00
05/31/2017 16:00,2,7.189,ALERT,219.16,367.00,59.975,1496260803,"201051344000585","219011344069620",29.18,27.50,0,303.58,521.49,212.4,203.1,0.981,718237.0,718237.0,7982,0,0,0,L,1122011218,0,124.94,124.49,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260811,2046836.00
05/31/2017 16:00,2,6.918,ALERT,217.58,363.69,59.981,1496260803,"201051344001230","219011344069620",29.44,27.80,0,303.58,522.99,205.9,196.9,0.946,711070.4,711070.4,7983,0,0,0,L,1122011218,0,124.72,123.14,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260813,2046837.00
05/31/2017 16:00,2,5.496,ACTIVE,218.03,360.99,59.991,1496260803,"201051344000582","219011344069620",29.50,26.80,0,334.24,429.82,163.8,156.2,0.742,700734.8,700734.8,7971,0,0,0,L,1122011218,0,124.72,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260813,2046838.00
05/31/2017 16:00,2,5.373,ACTIVE,216.67,357.38,59.981,1496260803,"201051344000955","219011344069620",29.30,28.80,0,332.73,423.50,159.6,152.1,0.765,719706.8,719706.8,7983,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260814,2046839.00
05/31/2017 16:00,2,3.301,ACTIVE,213.96,432.52,59.986,1496260803,"274151322000094","219011344069620",40.30,37.00,0,403.97,477.61,135.4,128.7,0.535,798495.3,798495.3,8155,0,0,0,L,1151911521,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260815,2046840.00
05/31/2017 16:00,2,4.920,ACTIVE,218.26,358.28,59.981,1496260803,"201051344000579","219011344069620",29.70,27.30,0,335.14,430.72,148.0,140.9,0.685,729415.0,729415.0,7974,0,0,0,L,1122011218,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260816,2046841.00
05/31/2017 16:00,2,5.914,ACTIVE,217.13,359.78,59.986,1496260803,"201051344000890","219011344069620",29.48,29.50,0,332.13,425.61,176.6,168.5,0.813,713665.8,713665.8,7981,0,0,0,L,1122011218,0,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260817,2046842.00
05/31/2017 16:00,2,6.027,ACTIVE,217.80,362.79,59.981,1496260803,"201051344000438","219011344069620",29.44,29.00,0,334.54,425.91,179.7,171.5,0.853,716404.4,716404.4,7978,0,0,0,L,1122011218,0,124.94,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260818,2046843.00
05/31/2017 16:00,2,5.535,ACTIVE,217.13,354.07,59.986,1496260803,"201051344000417","219011344069620",19.16,28.50,0,333.93,404.27,107.4,101.8,0.499,661367.4,661367.4,7997,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260819,2046844.00
05/31/2017 16:00,2,5.506,ACTIVE,213.74,361.89,60.002,1496260803,"274151322000083","219011344069620",28.71,40.40,0,327.62,401.26,159.8,152.3,0.641,964534.5,964534.5,7940,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260820,2046845.00
05/31/2017 16:00,2,5.053,ALERT,214.87,364.29,59.965,1496260803,"274151322000076","219011344069620",29.34,39.00,0,299.67,522.99,150.0,142.9,0.583,1028629.9,1028629.9,7930,0,0,0,L,1151911521,0,123.14,123.81,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260822,2046846.00
05/31/2017 16:00,2,5.578,ACTIVE,217.80,360.69,59.996,1496260803,"201051344000868","219011344069620",29.46,22.30,0,333.63,426.51,166.4,158.7,0.760,709939.7,709939.7,7981,0,0,0,L,1122011218,0,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260822,2046847.00
05/31/2017 16:00,2,5.100,ALERT,213.74,352.27,59.981,1496260803,"274151322000095","219011344069620",28.75,39.30,0,300.27,523.90,148.4,141.4,0.583,1018640.2,1018640.2,7941,0,0,0,L,1151911521,0,123.14,122.91,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260824,2046848.00
05/31/2017 16:00,2,5.230,ACTIVE,218.48,355.58,59.986,1496260803,"201051344000988","219011344069620",19.04,22.00,0,321.01,407.87,101.0,95.5,0.477,635304.0,635304.0,7997,0,0,0,L,1122011218,0,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260825,2046849.00
05/31/2017 16:00,2,5.484,ALERT,217.35,358.88,59.986,1496260803,"201051344001025","219011344069620",29.34,28.50,0,303.88,519.99,163.1,155.5,0.738,715838.2,715838.2,7990,0,0,0,L,1122011218,0,124.27,123.59,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260827,2046850.00
05/31/2017 16:00,2,5.062,ACTIVE,218.48,359.18,59.996,1496260803,"201051344000458","219011344069620",29.74,25.30,0,333.63,429.52,152.5,145.2,0.725,721946.6,721946.6,7965,0,0,0,L,1122011218,0,124.27,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260828,2046851.00
05/31/2017 16:00,2,5.262,ACTIVE,218.93,360.38,59.991,1496260803,"201051344000853","219011344069620",30.04,23.50,0,337.54,428.01,160.2,152.7,0.751,722632.3,722632.3,7973,0,0,0,L,1122011218,0,124.72,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260829,2046852.00
05/31/2017 16:00,2,5.168,ACTIVE,216.45,358.88,59.975,1496260803,"201051344000685","219011344069620",29.16,26.80,0,333.03,424.71,152.6,145.4,0.738,716415.8,716415.8,7989,0,0,0,L,1122011218,0,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260830,2046853.00
05/31/2017 16:00,2,5.520,ALERT,217.80,359.18,59.986,1496260803,"201051344000917","219011344069620",29.66,27.00,0,302.98,521.79,165.9,158.2,0.778,713030.4,713030.4,7978,0,0,0,L,1122011218,0,124.49,124.04,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260831,2046854.00
05/31/2017 16:00,2,5.395,ALERT,216.67,358.88,60.012,1496260803,"201051344001145","219011344069620",29.32,25.80,0,303.88,521.49,160.2,152.7,0.738,720988.3,720988.3,7969,0,0,0,L,1122011218,0,124.27,123.14,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260833,2046855.00
05/31/2017 16:00,2,5.852,ALERT,218.26,361.59,59.981,1496260803,"201051344000651","219011344069620",29.42,26.80,0,303.88,529.01,174.3,166.4,0.813,709512.0,709512.0,7982,0,0,0,L,1122011218,0,125.17,123.59,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260835,2046856.00
05/31/2017 16:00,2,5.223,ACTIVE,213.96,362.79,59.986,1496260803,"274151322000088","219011344069620",28.65,35.40,0,325.52,402.46,151.4,144.2,0.570,924774.2,924774.2,7936,0,0,0,L,1151911521,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260836,2046857.00
05/31/2017 16:00,2,3.559,ACTIVE,215.09,432.82,59.981,1496260803,"274151322000068","219011344069620",39.36,39.30,0,387.14,477.61,140.3,133.5,0.530,798923.1,798923.1,8173,0,0,0,L,1151911521,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260837,2046858.00
05/31/2017 16:00,2,5.639,ACTIVE,217.80,359.78,59.991,1496260803,"201051344001135","219011344069620",29.34,26.80,0,334.24,429.22,167.6,159.9,0.782,704972.2,704972.2,7975,0,0,0,L,1122011218,0,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260838,2046859.00
05/31/2017 16:00,2,5.457,ACTIVE,217.13,359.48,59.991,1496260803,"201051344000594","219011344069620",29.58,30.00,0,332.73,423.81,163.5,155.9,0.738,724449.7,724449.7,7977,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260839,2046860.00
05/31/2017 16:00,2,5.611,ALERT,217.80,359.48,59.991,1496260803,"201051344001203","219011344069620",29.38,27.50,0,304.18,519.69,167.0,159.3,0.778,714165.5,714165.5,7995,0,0,0,L,1122011218,0,125.17,123.36,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260841,2046861.00
05/31/2017 16:00,2,5.076,ACTIVE,214.19,362.79,59.975,1496260803,"274151322000054","219011344069620",28.27,35.00,0,325.52,402.77,145.2,138.3,0.552,942343.4,942343.4,7922,0,0,0,L,1151911521,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260841,2046862.00
05/31/2017 16:00,2,4.336,ACTIVE,217.13,354.67,59.991,1496260803,"201051344000867","219011344069620",29.60,25.30,0,334.24,427.11,130.0,123.5,0.592,708802.6,708802.6,7995,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260842,2046863.00
05/31/2017 16:00,2,4.686,ACTIVE,217.35,357.98,59.986,1496260803,"201051344001093","219011344069620",29.70,26.00,0,333.93,428.91,140.9,134.0,0.636,712871.9,712871.9,7988,0,0,0,L,1122011218,0,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260843,2046864.00
05/31/2017 16:00,2,4.412,ACTIVE,217.58,356.18,59.986,1496260803,"201051344000900","219011344069620",29.72,22.30,0,333.63,430.72,132.8,126.2,0.610,730199.8,730199.8,7974,0,0,0,L,1122011218,0,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260844,2046865.00
05/31/2017 16:00,2,4.395,ACTIVE,217.58,355.58,59.981,1496260803,"201051344000648","219011344069620",29.52,23.50,0,335.44,428.61,131.5,125.0,0.619,719136.5,719136.5,7970,0,0,0,L,1122011218,0,123.36,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260845,2046866.00
05/31/2017 16:00,2,4.932,ACTIVE,217.80,357.98,59.975,1496260803,"201051344000569","219011344069620",28.71,23.80,0,332.73,431.92,143.5,136.5,0.685,732587.9,732587.9,7958,0,0,0,L,1122011218,0,123.59,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260846,2046867.00
05/31/2017 16:00,2,5.246,ACTIVE,218.48,360.38,59.981,1496260803,"201051344000983","219011344069620",30.02,24.00,0,334.24,430.72,159.5,152.1,0.756,723030.1,723030.1,7976,0,0,0,L,1122011218,0,124.27,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260847,2046868.00
05/31/2017 16:00,2,5.135,ACTIVE,218.48,358.88,59.959,1496260803,"201051344001158","219011344069620",29.42,25.00,0,334.84,428.31,152.8,145.6,0.707,708321.6,708321.6,7980,0,0,0,L,1122011218,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260848,2046869.00
05/31/2017 16:00,2,4.219,ACTIVE,218.03,356.78,59.981,1496260803,"201051344000576","219011344069620",29.84,22.80,0,335.44,428.61,127.3,120.9,0.588,722972.3,722972.3,7977,0,0,0,L,1122011218,0,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260849,2046870.00
05/31/2017 16:00,2,4.186,ACTIVE,213.51,353.77,59.981,1496260803,"274151322000087","219011344069620",28.92,48.00,0,324.62,402.77,122.4,116.2,0.451,915228.3,915228.3,8056,0,0,0,L,1151911521,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496260850,2046871.00
05/31/2017 16:15,2,6.672,ALERT,219.61,365.80,59.981,1496261703,"201051344000645","219011344069620",28.86,24.00,0,301.47,428.31,194.9,186.2,0.879,721939.1,721939.1,7967,0,0,0,L,1122011218,0,124.94,125.17,0002,20,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261705,2046872.00
05/31/2017 16:15,2,6.324,ACTIVE,214.64,351.07,59.975,1496261703,"274151322000085","219011344069620",27.14,36.80,0,329.13,397.05,173.7,165.7,0.658,938723.8,938723.8,7928,0,0,0,L,1151911521,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261706,2046873.00
05/31/2017 16:15,2,6.559,ACTIVE,218.71,364.29,59.938,1496261703,"201051344000633","219011344069620",29.32,27.50,0,336.34,427.71,194.8,186.0,0.919,708376.8,708376.8,8000,0,0,0,L,1122011218,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261707,2046874.00
05/31/2017 16:15,2,6.625,ACTIVE,220.06,366.10,59.981,1496261703,"201051344000469","219011344069620",29.48,22.80,0,336.04,428.91,197.7,188.9,0.919,711520.5,711520.5,7977,0,0,0,L,1122011218,0,124.49,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261708,2046875.00
