ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2017 16:15,2,7.178,ACTIVE,218.03,364.89,59.965,1496261703,"201051344000646","219011344069620",28.82,30.50,0,333.93,427.11,209.5,200.3,0.981,706495.1,706495.1,7982,0,0,0,L,1122011218,0,124.94,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261709,2046876.00
05/31/2017 16:15,2,6.471,ACTIVE,214.64,368.80,59.981,1496261703,"274151322000052","219011344069620",28.19,40.20,0,328.82,398.56,184.7,176.3,0.729,974465.1,974465.1,7932,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261710,2046877.00
05/31/2017 16:15,2,7.461,ACTIVE,219.16,366.10,59.970,1496261703,"201051344000585","219011344069620",28.75,28.50,0,335.44,427.41,217.1,207.6,1.008,718283.5,718283.5,7984,0,0,0,L,1122011218,0,124.94,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261711,2046878.00
05/31/2017 16:15,2,7.195,ACTIVE,217.58,363.99,60.018,1496261703,"201051344001230","219011344069620",29.00,29.80,0,333.03,422.30,211.5,202.2,0.968,711115.6,711115.6,7985,0,0,0,L,1122011218,0,124.72,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261712,2046879.00
05/31/2017 16:15,2,7.221,ACTIVE,219.16,363.99,59.965,1496261703,"201051344000582","219011344069620",28.88,27.80,0,334.84,429.52,211.2,201.9,0.955,700779.9,700779.9,7972,0,0,0,L,1122011218,0,125.17,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261712,2046880.00
05/31/2017 16:15,2,7.193,ACTIVE,217.58,364.59,59.970,1496261703,"201051344000955","219011344069620",28.53,30.50,0,334.54,422.30,207.9,198.8,0.977,719751.5,719751.5,7984,0,0,0,L,1122011218,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261713,2046881.00
05/31/2017 16:15,2,4.350,ACTIVE,214.19,420.80,59.965,1496261703,"274151322000094","219011344069620",39.00,38.40,0,395.25,474.30,171.7,163.8,0.663,798532.2,798532.2,8156,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261714,2046882.00
05/31/2017 16:15,2,6.504,ACTIVE,219.84,363.69,59.949,1496261703,"201051344000579","219011344069620",28.98,28.80,0,336.64,427.11,190.8,182.3,0.879,729457.5,729457.5,7975,0,0,0,L,1122011218,0,124.72,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261715,2046883.00
05/31/2017 16:15,2,7.154,ACTIVE,217.58,364.29,59.959,1496261703,"201051344000890","219011344069620",28.63,30.00,0,334.24,422.90,207.4,198.3,0.963,713711.1,713711.1,7982,0,0,0,L,1122011218,0,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261716,2046884.00
05/31/2017 16:15,2,7.100,ACTIVE,218.26,364.59,59.965,1496261703,"201051344000438","219011344069620",28.61,29.80,0,335.44,427.71,205.5,196.5,0.959,716449.4,716449.4,7979,0,0,0,L,1122011218,0,125.17,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261717,2046885.00
05/31/2017 16:15,2,7.098,ACTIVE,218.03,358.88,59.954,1496261703,"201051344000417","219011344069620",18.43,29.50,0,317.40,399.76,132.5,126.0,0.619,661396.4,661396.4,7998,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261718,2046886.00
05/31/2017 16:15,2,6.451,ACTIVE,213.96,369.10,59.970,1496261703,"274151322000083","219011344069620",28.17,41.00,0,329.13,398.86,184.1,175.7,0.716,964574.7,964574.7,7941,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261719,2046887.00
05/31/2017 16:15,2,6.629,ACTIVE,215.32,376.01,59.949,1496261703,"274151322000076","219011344069620",28.94,40.40,0,330.93,406.97,194.5,185.8,0.765,1028672.7,1028672.7,7932,0,0,0,L,1151911521,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261720,2046888.00
05/31/2017 16:15,2,6.424,ACTIVE,218.26,360.38,59.981,1496261703,"201051344000868","219011344069620",29.26,23.50,0,334.84,426.81,190.2,181.7,0.857,709982.6,709982.6,7982,0,0,0,L,1122011218,0,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261721,2046889.00
05/31/2017 16:15,2,6.730,ACTIVE,214.41,373.01,59.965,1496261703,"274151322000095","219011344069620",28.78,40.20,0,326.42,401.56,196.3,187.5,0.738,1018683.3,1018683.3,7943,0,0,0,L,1151911521,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261722,2046890.00
05/31/2017 16:15,2,6.639,ACTIVE,219.84,359.48,59.933,1496261703,"201051344000988","219011344069620",19.02,23.30,0,319.51,402.77,128.0,121.6,0.588,635332.0,635332.0,7998,0,0,0,L,1122011218,0,124.72,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261722,2046891.00
05/31/2017 16:15,2,7.309,ACTIVE,218.93,366.10,59.954,1496261703,"201051344001025","219011344069620",29.10,30.30,0,335.14,427.11,215.4,206.0,0.972,715884.4,715884.4,7992,0,0,0,L,1122011218,0,124.94,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261723,2046892.00
05/31/2017 16:15,2,6.559,ACTIVE,219.61,365.49,59.965,1496261703,"201051344000458","219011344069620",29.62,26.30,0,337.54,428.61,196.6,187.8,0.928,721989.2,721989.2,7966,0,0,0,L,1122011218,0,124.94,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261724,2046893.00
05/31/2017 16:15,2,6.625,ACTIVE,220.29,367.60,59.922,1496261703,"201051344000853","219011344069620",29.68,24.50,0,337.24,426.81,199.0,190.2,0.928,722675.4,722675.4,7974,0,0,0,L,1122011218,0,125.40,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261725,2046894.00
05/31/2017 16:15,2,7.281,ACTIVE,217.58,364.29,59.954,1496261703,"201051344000685","219011344069620",28.82,28.80,0,333.33,422.00,212.6,203.3,1.021,716461.2,716461.2,7990,0,0,0,L,1122011218,0,125.17,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261726,2046895.00
05/31/2017 16:15,2,7.367,ACTIVE,218.93,366.40,59.965,1496261703,"201051344000917","219011344069620",28.73,28.80,0,335.14,428.31,214.3,204.9,0.994,713076.2,713076.2,7980,0,0,0,L,1122011218,0,124.94,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261727,2046896.00
05/31/2017 16:15,2,7.268,ACTIVE,217.80,365.80,59.965,1496261703,"201051344001145","219011344069620",29.04,27.80,0,333.33,427.71,213.8,204.4,0.955,721033.9,721033.9,7971,0,0,0,L,1122011218,0,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261728,2046897.00
05/31/2017 16:15,2,7.367,ACTIVE,219.39,366.70,59.959,1496261703,"201051344000651","219011344069620",28.67,28.30,0,336.94,428.61,213.8,204.5,0.968,709557.7,709557.7,7984,0,0,0,L,1122011218,0,125.85,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261729,2046898.00
05/31/2017 16:15,2,6.338,ACTIVE,214.64,373.91,59.970,1496261703,"274151322000088","219011344069620",27.91,36.30,0,326.12,397.05,179.0,170.9,0.681,924812.8,924812.8,7937,0,0,0,L,1151911521,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261730,2046899.00
05/31/2017 16:15,2,4.275,ACTIVE,215.32,440.34,59.959,1496261703,"274151322000068","219011344069620",39.76,40.20,0,400.36,473.70,171.6,163.7,0.654,798960.0,798960.0,8174,0,0,0,L,1151911521,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261730,2046900.00
05/31/2017 16:15,2,7.285,ACTIVE,218.93,364.89,59.959,1496261703,"201051344001135","219011344069620",28.69,28.80,0,335.44,427.41,211.7,202.4,0.959,705017.3,705017.3,7976,0,0,0,L,1122011218,0,125.17,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261732,2046901.00
05/31/2017 16:15,2,6.734,ACTIVE,218.26,364.29,59.959,1496261703,"201051344000594","219011344069620",29.00,31.30,0,333.03,423.50,197.9,189.1,0.915,724492.3,724492.3,7978,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261733,2046902.00
05/31/2017 16:15,2,7.342,ACTIVE,219.39,365.49,59.959,1496261703,"201051344001203","219011344069620",28.86,29.00,0,336.94,427.71,214.6,205.2,0.999,714211.3,714211.3,7997,0,0,0,L,1122011218,0,125.85,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261734,2046903.00
05/31/2017 16:15,2,6.365,ACTIVE,214.64,360.38,59.959,1496261703,"274151322000054","219011344069620",27.31,36.00,0,327.02,397.35,176.1,168.1,0.667,942381.6,942381.6,7923,0,0,0,L,1151911521,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261735,2046904.00
05/31/2017 16:15,2,6.732,ACTIVE,218.93,362.79,59.965,1496261703,"201051344000867","219011344069620",29.08,26.50,0,335.44,425.31,198.2,189.4,0.897,708845.2,708845.2,7996,0,0,0,L,1122011218,0,124.72,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261736,2046905.00
05/31/2017 16:15,2,7.232,ACTIVE,218.93,365.80,59.970,1496261703,"201051344001093","219011344069620",29.04,27.30,0,335.74,428.31,212.7,203.4,0.963,712916.9,712916.9,7989,0,0,0,L,1122011218,0,125.17,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261737,2046906.00
05/31/2017 16:15,2,6.785,ALERT,219.39,365.49,59.959,1496261703,"201051344000900","219011344069620",29.28,23.50,0,304.78,427.71,201.3,192.3,0.910,730242.7,730242.7,7975,0,0,0,L,1122011218,0,124.72,124.94,0002,20,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261739,2046907.00
05/31/2017 16:15,2,6.291,ALERT,219.16,364.59,59.959,1496261703,"201051344000648","219011344069620",29.10,24.80,0,289.45,427.41,185.3,177.0,0.849,719178.3,719178.3,7971,0,0,0,L,1122011218,0,124.04,125.17,0002,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261741,2046908.00
05/31/2017 16:15,2,6.277,ALERT,219.39,363.39,59.954,1496261703,"201051344000569","219011344069620",29.42,25.30,0,306.58,428.31,187.1,178.7,0.871,732630.8,732630.8,7959,0,0,0,L,1122011218,0,124.27,125.40,0002,21,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261742,2046909.00
05/31/2017 16:15,2,6.135,ACTIVE,219.61,364.59,59.954,1496261703,"201051344000983","219011344069620",29.64,24.80,0,335.44,428.01,184.2,175.8,0.857,723073.2,723073.2,7977,0,0,0,L,1122011218,0,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261743,2046910.00
05/31/2017 16:15,2,5.951,ACTIVE,219.16,361.59,59.954,1496261703,"201051344001158","219011344069620",28.92,25.30,0,336.34,428.31,174.0,166.0,0.773,708364.0,708364.0,7981,0,0,0,L,1122011218,0,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261744,2046911.00
05/31/2017 16:15,2,5.516,ALERT,218.93,363.09,59.944,1496261703,"201051344000576","219011344069620",29.74,23.30,0,305.98,428.01,166.1,158.4,0.769,723014.8,723014.8,7978,0,0,0,L,1122011218,0,124.49,124.49,0002,20,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261746,2046912.00
05/31/2017 16:15,2,5.068,ACTIVE,213.96,357.68,59.949,1496261703,"274151322000087","219011344069620",28.27,50.60,0,329.13,396.75,145.1,138.1,0.548,915267.8,915267.8,8057,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496261747,2046913.00
05/31/2017 16:30,2,5.891,ACTIVE,219.39,362.79,60.012,1496262603,"201051344000645","219011344069620",29.66,25.00,0,336.64,410.88,176.9,168.9,0.809,721981.5,721981.5,7969,0,0,0,L,1122011218,0,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262604,2046914.00
05/31/2017 16:30,2,5.662,ACTIVE,214.41,351.07,59.975,1496262603,"274151322000085","219011344069620",27.57,37.30,0,325.82,385.63,158.1,150.7,0.605,938761.5,938761.5,7929,0,0,0,L,1151911521,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262605,2046915.00
05/31/2017 16:30,2,5.955,ACTIVE,218.48,361.59,60.007,1496262603,"201051344000633","219011344069620",29.34,27.50,0,336.04,410.28,177.0,168.9,0.840,708419.3,708419.3,8001,0,0,0,L,1122011218,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262606,2046916.00
05/31/2017 16:30,2,5.984,ACTIVE,219.61,362.19,59.975,1496262603,"201051344000469","219011344069620",29.50,23.00,0,336.04,412.68,178.7,170.6,0.822,711563.4,711563.4,7978,0,0,0,L,1122011218,0,124.27,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262606,2046917.00
05/31/2017 16:30,2,6.471,ACTIVE,217.80,363.99,59.975,1496262603,"201051344000646","219011344069620",29.14,30.50,0,334.54,415.09,190.9,182.4,0.902,706540.7,706540.7,7983,0,0,0,L,1122011218,0,124.94,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262607,2046918.00
05/31/2017 16:30,2,5.797,ACTIVE,214.19,353.17,59.970,1496262603,"274151322000052","219011344069620",28.67,41.50,0,328.52,389.24,168.1,160.3,0.658,974505.2,974505.2,7933,0,0,0,L,1151911521,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262608,2046919.00
05/31/2017 16:30,2,6.684,ACTIVE,218.93,364.89,60.012,1496262603,"201051344000585","219011344069620",29.22,29.80,0,335.14,415.69,197.8,189.0,0.919,718330.7,718330.7,7985,0,0,0,L,1122011218,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262609,2046920.00
05/31/2017 16:30,2,6.506,ACTIVE,217.35,360.99,59.944,1496262603,"201051344001230","219011344069620",29.04,30.50,0,334.24,415.99,191.3,182.8,0.879,711161.5,711161.5,7986,0,0,0,L,1122011218,0,124.72,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262610,2046921.00
05/31/2017 16:30,2,6.545,ACTIVE,218.93,364.59,59.975,1496262603,"201051344000582","219011344069620",28.86,29.00,0,334.24,415.69,191.4,182.8,0.871,700825.7,700825.7,7973,0,0,0,L,1122011218,0,125.17,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262611,2046922.00
05/31/2017 16:30,2,6.439,ACTIVE,217.80,362.49,59.981,1496262603,"201051344000955","219011344069620",28.98,31.00,0,334.84,414.19,188.8,180.3,0.871,719796.6,719796.6,7985,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262612,2046923.00
05/31/2017 16:30,2,3.830,ACTIVE,214.64,440.34,59.970,1496262603,"274151322000094","219011344069620",40.04,38.80,0,362.19,462.28,154.6,147.3,0.592,798569.3,798569.3,8157,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262613,2046924.00
05/31/2017 16:30,2,5.965,ACTIVE,219.61,364.29,59.981,1496262603,"201051344000579","219011344069620",29.34,28.50,0,336.64,413.29,177.1,169.0,0.818,729500.0,729500.0,7976,0,0,0,L,1122011218,0,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262614,2046925.00
05/31/2017 16:30,2,6.514,ACTIVE,217.35,361.89,59.975,1496262603,"201051344000890","219011344069620",29.08,31.50,0,335.14,415.39,191.9,183.3,0.866,713757.0,713757.0,7983,0,0,0,L,1122011218,0,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262615,2046926.00
05/31/2017 16:30,2,6.418,ACTIVE,218.26,365.49,60.007,1496262603,"201051344000438","219011344069620",29.26,30.80,0,335.14,414.49,190.1,181.6,0.888,716494.8,716494.8,7980,0,0,0,L,1122011218,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262616,2046927.00
05/31/2017 16:30,2,6.465,ACTIVE,217.80,355.58,59.986,1496262603,"201051344000417","219011344069620",18.81,31.30,0,318.61,391.64,123.2,116.9,0.575,661425.7,661425.7,7999,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262617,2046928.00
05/31/2017 16:30,2,5.857,ACTIVE,214.19,356.48,59.981,1496262603,"274151322000083","219011344069620",28.55,41.30,0,328.52,388.94,169.3,161.5,0.672,964615.0,964615.0,7942,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262618,2046929.00
05/31/2017 16:30,2,6.027,ACTIVE,215.09,370.00,59.975,1496262603,"274151322000076","219011344069620",29.48,41.30,0,329.43,391.94,179.9,171.7,0.698,1028715.6,1028715.6,7933,0,0,0,L,1151911521,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262618,2046930.00
05/31/2017 16:30,2,5.939,ACTIVE,218.26,362.49,59.991,1496262603,"201051344000868","219011344069620",29.66,23.50,0,335.74,410.58,178.3,170.2,0.813,710025.4,710025.4,7983,0,0,0,L,1122011218,0,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262619,2046931.00
05/31/2017 16:30,2,6.176,ACTIVE,213.96,344.15,59.965,1496262603,"274151322000095","219011344069620",28.98,40.80,0,328.22,392.25,181.1,172.9,0.694,1018726.5,1018726.5,7944,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262620,2046932.00
05/31/2017 16:30,2,6.008,ACTIVE,219.39,358.28,59.986,1496262603,"201051344000988","219011344069620",19.22,23.00,0,321.61,394.65,117.1,111.1,0.535,635359.9,635359.9,7999,0,0,0,L,1122011218,0,124.49,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262621,2046933.00
05/31/2017 16:30,2,6.645,ACTIVE,218.48,364.59,59.991,1496262603,"201051344001025","219011344069620",29.14,30.30,0,335.44,415.99,196.1,187.3,0.888,715931.3,715931.3,7993,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262622,2046934.00
05/31/2017 16:30,2,5.900,ACTIVE,219.16,362.49,59.981,1496262603,"201051344000458","219011344069620",29.66,26.30,0,337.24,411.48,177.1,169.0,0.835,722031.8,722031.8,7967,0,0,0,L,1122011218,0,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262623,2046935.00
05/31/2017 16:30,2,5.918,ACTIVE,219.84,365.19,59.991,1496262603,"201051344000853","219011344069620",29.94,24.50,0,338.74,416.59,179.4,171.2,0.840,722718.4,722718.4,7975,0,0,0,L,1122011218,0,125.17,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262624,2046936.00
05/31/2017 16:30,2,6.420,ACTIVE,217.35,361.89,60.018,1496262603,"201051344000685","219011344069620",29.58,29.00,0,336.64,415.39,192.3,183.7,0.924,716507.2,716507.2,7991,0,0,0,L,1122011218,0,125.17,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262625,2046937.00
05/31/2017 16:30,2,6.594,ACTIVE,218.48,363.09,59.996,1496262603,"201051344000917","219011344069620",29.08,29.00,0,334.84,415.39,194.1,185.4,0.884,713122.6,713122.6,7981,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262626,2046938.00
05/31/2017 16:30,2,6.553,ACTIVE,217.35,363.09,59.981,1496262603,"201051344001145","219011344069620",29.14,27.80,0,335.14,415.69,193.3,184.7,0.884,721080.2,721080.2,7972,0,0,0,L,1122011218,0,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262627,2046939.00
05/31/2017 16:30,2,6.520,ACTIVE,218.71,361.59,59.986,1496262603,"201051344000651","219011344069620",29.28,28.80,0,335.14,415.39,193.3,184.6,0.879,709603.9,709603.9,7985,0,0,0,L,1122011218,0,125.40,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262627,2046940.00
05/31/2017 16:30,2,5.645,ACTIVE,214.19,365.19,60.007,1496262603,"274151322000088","219011344069620",28.41,37.50,0,329.43,387.14,162.3,154.8,0.619,924851.4,924851.4,7938,0,0,0,L,1151911521,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262628,2046941.00
05/31/2017 16:30,2,3.883,ACTIVE,215.32,423.81,60.012,1496262603,"274151322000068","219011344069620",39.60,40.00,0,357.68,461.08,154.9,147.6,0.583,798997.0,798997.0,8175,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262629,2046942.00
05/31/2017 16:30,2,6.469,ACTIVE,218.26,362.79,60.018,1496262603,"201051344001135","219011344069620",29.26,29.30,0,335.74,414.49,191.8,183.2,0.875,705063.0,705063.0,7977,0,0,0,L,1122011218,0,124.94,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262630,2046943.00
05/31/2017 16:30,2,5.916,ACTIVE,217.80,361.29,60.023,1496262603,"201051344000594","219011344069620",29.64,31.80,0,334.24,412.08,177.5,169.4,0.813,724534.9,724534.9,7979,0,0,0,L,1122011218,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262631,2046944.00
05/31/2017 16:30,2,6.453,ACTIVE,218.71,362.19,59.996,1496262603,"201051344001203","219011344069620",29.64,29.30,0,336.64,416.59,193.6,185.0,0.906,714257.5,714257.5,7998,0,0,0,L,1122011218,0,125.62,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262632,2046945.00
05/31/2017 16:30,2,5.742,ACTIVE,214.41,349.56,59.996,1496262603,"274151322000054","219011344069620",27.57,37.30,0,328.52,387.74,160.3,152.8,0.605,942419.7,942419.7,7924,0,0,0,L,1151911521,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262633,2046946.00
05/31/2017 16:30,2,5.949,ACTIVE,218.48,360.69,59.986,1496262603,"201051344000867","219011344069620",29.42,26.00,0,335.14,409.98,177.2,169.1,0.804,708887.6,708887.6,7997,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262634,2046947.00
05/31/2017 16:30,2,6.291,ACTIVE,218.48,361.89,59.949,1496262603,"201051344001093","219011344069620",29.88,28.50,0,335.44,414.19,190.3,181.8,0.875,712962.4,712962.4,7990,0,0,0,L,1122011218,0,124.94,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262635,2046948.00
05/31/2017 16:30,2,5.895,ACTIVE,218.93,362.19,59.991,1496262603,"201051344000900","219011344069620",30.00,24.30,0,336.04,412.38,179.1,171.0,0.813,730285.5,730285.5,7977,0,0,0,L,1122011218,0,124.72,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262636,2046949.00
05/31/2017 16:30,2,5.836,ACTIVE,218.93,361.59,59.986,1496262603,"201051344000648","219011344069620",29.34,25.00,0,336.64,410.28,173.5,165.6,0.800,719219.7,719219.7,7973,0,0,0,L,1122011218,0,124.04,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262637,2046950.00
05/31/2017 16:30,2,5.922,ACTIVE,219.16,363.39,59.986,1496262603,"201051344000569","219011344069620",29.82,25.50,0,335.74,412.38,178.7,170.6,0.826,732673.4,732673.4,7961,0,0,0,L,1122011218,0,124.04,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262637,2046951.00
05/31/2017 16:30,2,5.891,ACTIVE,219.39,361.59,59.996,1496262603,"201051344000983","219011344069620",29.90,24.80,0,336.34,411.48,178.4,170.3,0.835,723115.8,723115.8,7978,0,0,0,L,1122011218,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262638,2046952.00
05/31/2017 16:30,2,6.000,ACTIVE,219.39,362.79,59.986,1496262603,"201051344001158","219011344069620",28.98,25.80,0,336.34,410.88,176.2,168.1,0.813,708406.0,708406.0,7982,0,0,0,L,1122011218,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262639,2046953.00
05/31/2017 16:30,2,5.820,ACTIVE,219.39,363.39,59.986,1496262603,"201051344000576","219011344069620",29.84,23.50,0,336.04,412.38,175.9,167.9,0.813,723056.8,723056.8,7980,0,0,0,L,1122011218,0,124.72,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262640,2046954.00
05/31/2017 16:30,2,5.729,ACTIVE,214.64,360.69,59.991,1496262603,"274151322000087","219011344069620",28.51,51.00,0,328.22,387.14,165.4,157.7,0.614,915307.0,915307.0,8058,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496262641,2046955.00
05/31/2017 16:45,2,5.293,ACTIVE,218.93,360.38,59.959,1496263503,"201051344000645","219011344069620",29.98,25.30,0,321.31,401.56,160.5,153.0,0.725,722020.5,722020.5,7970,0,0,0,L,1122011218,0,124.49,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263505,2046956.00
05/31/2017 16:45,2,5.197,ACTIVE,214.19,359.48,59.996,1496263503,"274151322000085","219011344069620",27.55,36.50,0,330.93,380.82,145.0,138.0,0.561,938796.5,938796.5,7930,0,0,0,L,1151911521,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263505,2046957.00
05/31/2017 16:45,2,5.438,ACTIVE,218.26,360.69,60.034,1496263503,"201051344000633","219011344069620",29.32,27.80,0,320.71,403.07,161.5,154.0,0.778,708458.4,708458.4,8002,0,0,0,L,1122011218,0,124.04,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263506,2046958.00
05/31/2017 16:45,2,5.367,ACTIVE,219.16,362.19,59.996,1496263503,"201051344000469","219011344069620",29.96,22.30,0,320.41,403.97,162.8,155.2,0.756,711602.9,711602.9,7979,0,0,0,L,1122011218,0,123.81,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263507,2046959.00
05/31/2017 16:45,2,5.986,ACTIVE,217.58,362.49,60.007,1496263503,"201051344000646","219011344069620",29.08,31.00,0,317.10,409.08,176.3,168.2,0.835,706583.2,706583.2,7984,0,0,0,L,1122011218,0,124.94,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263508,2046960.00
05/31/2017 16:45,2,5.262,ACTIVE,214.19,352.87,60.002,1496263503,"274151322000052","219011344069620",28.73,40.60,0,330.03,383.23,153.1,145.8,0.605,974542.4,974542.4,7934,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263509,2046961.00
05/31/2017 16:45,2,6.158,ACTIVE,218.71,362.79,59.991,1496263503,"201051344000585","219011344069620",29.34,29.30,0,320.71,408.78,182.9,174.7,0.844,718374.7,718374.7,7986,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263510,2046962.00
05/31/2017 16:45,2,5.879,ACTIVE,217.35,359.78,60.002,1496263503,"201051344001230","219011344069620",29.72,29.30,0,319.21,408.18,176.9,168.8,0.818,711204.1,711204.1,7987,0,0,0,L,1122011218,0,124.72,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263511,2046963.00
05/31/2017 16:45,2,5.959,ACTIVE,218.93,363.09,59.970,1496263503,"201051344000582","219011344069620",29.30,28.50,0,318.61,407.57,176.7,168.7,0.813,700868.3,700868.3,7974,0,0,0,L,1122011218,0,125.17,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263512,2046964.00
05/31/2017 16:45,2,5.885,ACTIVE,217.58,359.18,60.002,1496263503,"201051344000955","219011344069620",29.26,30.80,0,318.00,406.97,174.3,166.3,0.818,719838.7,719838.7,7986,0,0,0,L,1122011218,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263513,2046965.00
05/31/2017 16:45,2,3.574,ACTIVE,213.96,430.42,59.986,1496263503,"274151322000094","219011344069620",38.86,38.20,0,333.93,462.88,141.5,134.6,0.548,798603.5,798603.5,8158,0,0,0,L,1151911521,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263514,2046966.00
05/31/2017 16:45,2,5.406,ACTIVE,219.16,357.98,59.975,1496263503,"201051344000579","219011344069620",29.58,28.80,0,320.71,402.77,162.0,154.4,0.751,729539.2,729539.2,7977,0,0,0,L,1122011218,0,124.27,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263515,2046967.00
05/31/2017 16:45,2,5.990,ACTIVE,217.35,361.29,59.986,1496263503,"201051344000890","219011344069620",29.18,30.30,0,320.11,407.87,177.0,168.9,0.804,713799.7,713799.7,7984,0,0,0,L,1122011218,0,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263516,2046968.00
05/31/2017 16:45,2,5.898,ACTIVE,218.26,363.99,59.981,1496263503,"201051344000438","219011344069620",29.46,30.50,0,320.11,406.97,175.9,167.9,0.831,716537.2,716537.2,7981,0,0,0,L,1122011218,0,125.17,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263517,2046969.00
05/31/2017 16:45,2,5.861,ACTIVE,217.58,356.78,59.981,1496263503,"201051344000417","219011344069620",19.14,30.50,0,319.21,390.14,113.7,107.8,0.539,661452.9,661452.9,8000,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263518,2046970.00
05/31/2017 16:45,2,5.309,ACTIVE,213.51,365.49,59.986,1496263503,"274151322000083","219011344069620",28.86,41.30,0,329.13,383.83,155.1,147.8,0.623,964652.5,964652.5,7943,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263519,2046971.00
05/31/2017 16:45,2,5.525,ACTIVE,214.87,363.09,59.981,1496263503,"274151322000076","219011344069620",29.38,40.00,0,329.43,385.63,164.4,156.8,0.645,1028755.5,1028755.5,7934,0,0,0,L,1151911521,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263520,2046972.00
05/31/2017 16:45,2,5.361,ACTIVE,217.80,359.48,59.986,1496263503,"201051344000868","219011344069620",29.90,24.00,0,320.41,403.37,162.3,154.7,0.742,710064.7,710064.7,7984,0,0,0,L,1122011218,0,123.59,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263520,2046973.00
05/31/2017 16:45,2,5.604,ACTIVE,213.74,365.49,59.996,1496263503,"274151322000095","219011344069620",29.26,40.40,0,328.52,386.53,166.1,158.4,0.636,1018766.7,1018766.7,7945,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263521,2046974.00
05/31/2017 16:45,2,5.436,ACTIVE,218.93,356.78,59.981,1496263503,"201051344000988","219011344069620",19.40,23.50,0,322.81,396.45,107.0,101.4,0.486,635385.5,635385.5,8000,0,0,0,L,1122011218,0,124.04,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263522,2046975.00
05/31/2017 16:45,2,6.064,ACTIVE,218.48,363.39,59.991,1496263503,"201051344001025","219011344069620",29.54,30.80,0,320.11,408.48,181.4,173.2,0.818,715975.0,715975.0,7994,0,0,0,L,1122011218,0,124.72,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263523,2046976.00
05/31/2017 16:45,2,5.348,ACTIVE,218.93,361.29,60.018,1496263503,"201051344000458","219011344069620",29.86,25.50,0,320.41,402.46,161.8,154.2,0.773,722070.9,722070.9,7968,0,0,0,L,1122011218,0,124.27,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263524,2046977.00
05/31/2017 16:45,2,5.396,ACTIVE,219.39,362.79,59.986,1496263503,"201051344000853","219011344069620",29.92,25.00,0,322.21,405.77,163.4,155.8,0.760,722758.0,722758.0,7976,0,0,0,L,1122011218,0,124.72,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263525,2046978.00
05/31/2017 16:45,2,5.904,ACTIVE,217.35,362.49,59.975,1496263503,"201051344000685","219011344069620",29.70,29.30,0,318.00,408.18,177.6,169.5,0.857,716550.0,716550.0,7992,0,0,0,L,1122011218,0,125.17,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263526,2046979.00
05/31/2017 16:45,2,5.984,ACTIVE,218.71,363.69,59.986,1496263503,"201051344000917","219011344069620",29.58,29.00,0,320.11,407.57,179.2,171.0,0.840,713165.8,713165.8,7982,0,0,0,L,1122011218,0,124.94,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263527,2046980.00
05/31/2017 16:45,2,6.023,ACTIVE,217.35,364.29,59.981,1496263503,"201051344001145","219011344069620",29.36,28.30,0,320.71,408.48,179.0,170.8,0.822,721123.3,721123.3,7973,0,0,0,L,1122011218,0,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263528,2046981.00
05/31/2017 16:45,2,6.062,ACTIVE,218.71,363.69,59.991,1496263503,"201051344000651","219011344069620",29.16,28.30,0,318.30,407.57,179.2,171.0,0.822,709647.0,709647.0,7986,0,0,0,L,1122011218,0,125.62,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263529,2046982.00
05/31/2017 16:45,2,5.104,ACTIVE,213.96,366.10,59.991,1496263503,"274151322000088","219011344069620",28.59,36.50,0,331.53,381.73,147.8,140.7,0.557,924887.3,924887.3,7939,0,0,0,L,1151911521,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263530,2046983.00
05/31/2017 16:45,2,3.492,ACTIVE,214.64,439.74,59.975,1496263503,"274151322000068","219011344069620",39.84,39.30,0,334.24,460.17,140.8,134.0,0.530,799031.3,799031.3,8176,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263530,2046984.00
05/31/2017 16:45,2,6.004,ACTIVE,218.26,362.79,59.970,1496263503,"201051344001135","219011344069620",29.08,29.50,0,317.70,407.87,176.8,168.7,0.791,705105.6,705105.6,7978,0,0,0,L,1122011218,0,124.94,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263531,2046985.00
05/31/2017 16:45,2,5.379,ACTIVE,217.35,359.18,59.986,1496263503,"201051344000594","219011344069620",29.78,30.50,0,319.51,404.57,162.2,154.7,0.747,724574.1,724574.1,7980,0,0,0,L,1122011218,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263532,2046986.00
05/31/2017 16:45,2,6.002,ACTIVE,218.48,362.19,60.012,1496263503,"201051344001203","219011344069620",29.38,29.00,0,317.40,407.57,178.6,170.5,0.813,714300.6,714300.6,7999,0,0,0,L,1122011218,0,125.62,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263533,2046987.00
05/31/2017 16:45,2,5.193,ACTIVE,214.19,367.30,59.970,1496263503,"274151322000054","219011344069620",27.85,36.30,0,328.22,382.03,146.5,139.5,0.570,942455.2,942455.2,7925,0,0,0,L,1151911521,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263534,2046988.00
05/31/2017 16:45,2,5.398,ACTIVE,218.03,358.58,59.991,1496263503,"201051344000867","219011344069620",29.54,26.30,0,321.91,403.07,161.5,154.0,0.734,708926.7,708926.7,7998,0,0,0,L,1122011218,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263535,2046989.00
05/31/2017 16:45,2,5.814,ACTIVE,218.26,361.89,59.965,1496263503,"201051344001093","219011344069620",29.76,27.30,0,319.21,406.37,175.2,167.2,0.773,713004.6,713004.6,7991,0,0,0,L,1122011218,0,124.94,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263536,2046990.00
05/31/2017 16:45,2,5.320,ACTIVE,218.48,360.69,59.986,1496263503,"201051344000900","219011344069620",30.20,24.00,0,321.61,403.67,162.6,155.0,0.725,730324.9,730324.9,7978,0,0,0,L,1122011218,0,124.27,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263537,2046991.00
05/31/2017 16:45,2,5.254,ACTIVE,218.48,359.48,59.954,1496263503,"201051344000648","219011344069620",29.76,24.00,0,320.41,402.16,158.3,150.9,0.734,719258.0,719258.0,7974,0,0,0,L,1122011218,0,123.59,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263538,2046992.00
05/31/2017 16:45,2,5.318,ACTIVE,218.71,360.69,59.975,1496263503,"201051344000569","219011344069620",30.16,24.80,0,321.01,403.07,162.4,154.9,0.751,732712.8,732712.8,7962,0,0,0,L,1122011218,0,123.59,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263539,2046993.00
05/31/2017 16:45,2,5.365,ACTIVE,218.71,361.29,59.975,1496263503,"201051344000983","219011344069620",30.00,24.30,0,319.81,403.07,163.0,155.4,0.769,723155.1,723155.1,7979,0,0,0,L,1122011218,0,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263540,2046994.00
05/31/2017 16:45,2,5.350,ACTIVE,219.16,362.19,60.007,1496263503,"201051344001158","219011344069620",29.60,25.80,0,322.51,402.77,160.4,152.9,0.725,708444.8,708444.8,7983,0,0,0,L,1122011218,0,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263541,2046995.00
05/31/2017 16:45,2,5.305,ACTIVE,219.16,362.49,60.007,1496263503,"201051344000576","219011344069620",29.78,24.00,0,321.61,402.77,160.1,152.6,0.742,723095.6,723095.6,7981,0,0,0,L,1122011218,0,124.27,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263542,2046996.00
05/31/2017 16:45,2,5.145,ACTIVE,213.96,346.26,59.975,1496263503,"274151322000087","219011344069620",29.00,50.40,0,330.93,381.12,151.0,143.8,0.552,915343.6,915343.6,8059,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496263543,2046997.00
05/31/2017 17:00,2,4.861,ACTIVE,218.48,358.88,59.965,1496264403,"201051344000645","219011344069620",29.66,25.00,0,327.02,400.36,146.0,139.0,0.663,722057.1,722057.1,7971,0,0,0,L,1122011218,0,124.49,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264405,2046998.00
05/31/2017 17:00,2,4.695,ACTIVE,214.41,364.29,60.007,1496264403,"274151322000085","219011344069620",27.97,36.00,0,321.61,380.22,132.9,126.4,0.508,938829.6,938829.6,7931,0,0,0,L,1151911521,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264405,2046999.00
05/31/2017 17:00,2,4.896,ACTIVE,217.80,360.69,59.991,1496264403,"201051344000633","219011344069620",29.66,27.00,0,327.62,397.35,147.1,140.0,0.707,708495.1,708495.1,8003,0,0,0,L,1122011218,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264406,2047000.00
05/31/2017 17:00,2,4.885,ACTIVE,218.71,360.08,59.981,1496264403,"201051344000469","219011344069620",29.98,22.30,0,327.02,401.56,148.3,141.2,0.712,711640.0,711640.0,7980,0,0,0,L,1122011218,0,123.81,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264407,2047001.00
05/31/2017 17:00,2,5.543,ACTIVE,217.13,360.38,59.975,1496264403,"201051344000646","219011344069620",29.12,29.50,0,328.22,403.07,163.5,155.9,0.773,706623.8,706623.8,7985,0,0,0,L,1122011218,0,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264408,2047002.00
05/31/2017 17:00,2,4.773,ACTIVE,214.41,366.70,59.986,1496264403,"274151322000052","219011344069620",29.14,40.00,0,319.21,379.62,140.9,134.0,0.557,974577.4,974577.4,7935,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264409,2047003.00
05/31/2017 17:00,2,5.709,ACTIVE,218.26,361.59,59.981,1496264403,"201051344000585","219011344069620",29.48,28.80,0,326.12,407.57,170.5,162.7,0.800,718417.0,718417.0,7987,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264410,2047004.00
05/31/2017 17:00,2,5.471,ACTIVE,216.90,358.58,59.954,1496264403,"201051344001230","219011344069620",29.54,29.30,0,326.42,401.86,163.6,156.0,0.756,711244.7,711244.7,7988,0,0,0,L,1122011218,0,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264411,2047005.00
05/31/2017 17:00,2,5.521,ACTIVE,218.26,360.69,60.007,1496264403,"201051344000582","219011344069620",29.24,27.80,0,325.22,408.18,163.4,155.8,0.747,700908.9,700908.9,7975,0,0,0,L,1122011218,0,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264412,2047006.00
05/31/2017 17:00,2,5.414,ACTIVE,216.90,358.28,59.975,1496264403,"201051344000955","219011344069620",29.48,30.30,0,327.02,403.67,161.7,154.1,0.760,719878.8,719878.8,7987,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264413,2047007.00
05/31/2017 17:00,2,3.184,ACTIVE,214.19,427.41,59.986,1496264403,"274151322000094","219011344069620",39.74,37.80,0,400.96,459.57,129.9,123.5,0.499,798635.7,798635.7,8159,0,0,0,L,1151911521,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264414,2047008.00
05/31/2017 17:00,2,4.928,ACTIVE,218.71,359.78,59.991,1496264403,"201051344000579","219011344069620",29.62,28.30,0,328.22,397.66,147.8,140.7,0.685,729576.1,729576.1,7978,0,0,0,L,1122011218,0,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264415,2047009.00
05/31/2017 17:00,2,5.514,ACTIVE,216.90,359.48,60.007,1496264403,"201051344000890","219011344069620",29.36,30.30,0,327.02,403.97,164.0,156.4,0.742,713840.4,713840.4,7985,0,0,0,L,1122011218,0,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264415,2047010.00
05/31/2017 17:00,2,5.475,ACTIVE,217.58,360.99,59.991,1496264403,"201051344000438","219011344069620",29.38,30.80,0,325.52,408.18,163.0,155.4,0.765,716577.6,716577.6,7982,0,0,0,L,1122011218,0,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264416,2047011.00
05/31/2017 17:00,2,5.479,ACTIVE,217.35,353.77,59.986,1496264403,"201051344000417","219011344069620",19.00,30.00,0,327.92,382.93,105.5,99.9,0.499,661478.9,661478.9,8001,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264417,2047012.00
05/31/2017 17:00,2,4.816,ACTIVE,213.74,349.56,59.981,1496264403,"274151322000083","219011344069620",29.18,39.80,0,321.31,382.33,142.3,135.5,0.561,964688.0,964688.0,7944,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264418,2047013.00
05/31/2017 17:00,2,5.031,ACTIVE,215.09,351.37,60.002,1496264403,"274151322000076","219011344069620",29.60,39.00,0,319.51,384.43,150.8,143.7,0.588,1028793.0,1028793.0,7935,0,0,0,L,1151911521,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264419,2047014.00
05/31/2017 17:00,2,4.914,ACTIVE,217.58,358.88,59.991,1496264403,"201051344000868","219011344069620",29.64,23.50,0,328.22,398.26,147.5,140.4,0.676,710101.6,710101.6,7985,0,0,0,L,1122011218,0,123.59,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264420,2047015.00
05/31/2017 17:00,2,5.102,ACTIVE,214.19,366.40,59.981,1496264403,"274151322000095","219011344069620",29.54,40.00,0,318.91,386.83,152.5,145.3,0.597,1018804.7,1018804.7,7946,0,0,0,L,1151911521,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264421,2047016.00
05/31/2017 17:00,2,4.895,ACTIVE,218.48,354.37,59.949,1496264403,"201051344000988","219011344069620",19.56,23.00,0,327.32,381.73,96.9,91.6,0.442,635409.6,635409.6,8001,0,0,0,L,1122011218,0,124.04,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264422,2047017.00
