ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2017 17:00,2,5.541,ACTIVE,218.03,359.18,60.023,1496264403,"201051344001025","219011344069620",29.92,29.30,0,326.12,404.27,167.8,160.1,0.756,716016.7,716016.7,7995,0,0,0,L,1122011218,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264423,2047018.00
05/31/2017 17:00,2,4.902,ACTIVE,218.48,357.68,59.996,1496264403,"201051344000458","219011344069620",29.60,25.80,0,328.52,403.37,146.9,139.8,0.694,722107.7,722107.7,7969,0,0,0,L,1122011218,0,124.27,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264423,2047019.00
05/31/2017 17:00,2,4.959,ACTIVE,218.93,360.08,60.018,1496264403,"201051344000853","219011344069620",29.52,24.30,0,327.32,402.16,148.2,141.2,0.694,722795.1,722795.1,7977,0,0,0,L,1122011218,0,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264424,2047020.00
05/31/2017 17:00,2,5.547,ACTIVE,216.90,357.68,60.002,1496264403,"201051344000685","219011344069620",29.28,28.30,0,328.82,404.27,164.5,156.8,0.795,716590.8,716590.8,7993,0,0,0,L,1122011218,0,124.94,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264425,2047021.00
05/31/2017 17:00,2,5.506,ACTIVE,218.03,360.08,59.981,1496264403,"201051344000917","219011344069620",29.78,28.30,0,327.32,406.67,166.1,158.3,0.778,713207.0,713207.0,7983,0,0,0,L,1122011218,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264426,2047022.00
05/31/2017 17:00,2,5.615,ACTIVE,217.13,359.48,59.991,1496264403,"201051344001145","219011344069620",29.16,28.30,0,327.92,408.48,165.9,158.2,0.765,721164.4,721164.4,7974,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264427,2047023.00
05/31/2017 17:00,2,5.600,ACTIVE,218.26,362.19,60.002,1496264403,"201051344000651","219011344069620",29.26,28.00,0,326.12,405.47,165.8,158.2,0.756,709688.1,709688.1,7987,0,0,0,L,1122011218,0,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264428,2047024.00
05/31/2017 17:00,2,4.623,ACTIVE,213.96,360.38,59.981,1496264403,"274151322000088","219011344069620",28.88,35.60,0,319.51,381.42,135.2,128.6,0.499,924921.0,924921.0,7940,0,0,0,L,1151911521,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264429,2047025.00
05/31/2017 17:00,2,5.492,ACTIVE,217.80,358.58,59.991,1496264403,"201051344001135","219011344069620",29.46,29.00,0,326.72,403.37,163.9,156.3,0.760,705146.2,705146.2,7979,0,0,0,L,1122011218,0,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264431,2047026.00
05/31/2017 17:00,2,4.906,ACTIVE,217.13,357.68,60.002,1496264403,"201051344000594","219011344069620",29.78,30.00,0,327.02,398.26,147.9,140.8,0.676,724611.1,724611.1,7981,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264432,2047027.00
05/31/2017 17:00,2,5.445,ACTIVE,218.03,360.38,59.991,1496264403,"201051344001203","219011344069620",29.90,29.00,0,325.52,402.46,164.9,157.2,0.787,714341.6,714341.6,8000,0,0,0,L,1122011218,0,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264433,2047028.00
05/31/2017 17:00,2,4.744,ACTIVE,214.19,362.19,59.991,1496264403,"274151322000054","219011344069620",28.01,35.00,0,320.41,380.82,134.4,127.8,0.513,942488.7,942488.7,7926,0,0,0,L,1151911521,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264434,2047029.00
05/31/2017 17:00,2,4.820,ACTIVE,217.80,356.78,59.991,1496264403,"201051344000867","219011344069620",30.10,26.30,0,327.62,402.46,146.9,139.8,0.667,708963.4,708963.4,7999,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264435,2047030.00
05/31/2017 17:00,2,5.367,ACTIVE,218.03,360.69,59.996,1496264403,"201051344001093","219011344069620",29.72,27.50,0,325.82,404.57,161.4,153.9,0.729,713044.7,713044.7,7992,0,0,0,L,1122011218,0,124.72,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264436,2047031.00
05/31/2017 17:00,2,4.867,ACTIVE,218.26,358.88,59.986,1496264403,"201051344000900","219011344069620",30.00,23.80,0,327.02,402.77,147.8,140.7,0.681,730361.9,730361.9,7979,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264437,2047032.00
05/31/2017 17:00,2,4.820,ACTIVE,218.26,358.88,60.023,1496264403,"201051344000648","219011344069620",29.40,24.80,0,328.22,401.56,143.4,136.5,0.658,719293.9,719293.9,7975,0,0,0,L,1122011218,0,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264438,2047033.00
05/31/2017 17:00,2,4.850,ACTIVE,218.48,359.78,60.012,1496264403,"201051344000569","219011344069620",30.10,25.00,0,326.72,400.96,147.9,140.8,0.689,732749.7,732749.7,7963,0,0,0,L,1122011218,0,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264439,2047034.00
05/31/2017 17:00,2,4.861,ACTIVE,218.48,359.48,59.996,1496264403,"201051344000983","219011344069620",30.14,24.30,0,328.52,400.66,148.3,141.2,0.698,723192.2,723192.2,7980,0,0,0,L,1122011218,0,124.27,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264440,2047035.00
05/31/2017 17:00,2,4.918,ACTIVE,218.71,359.48,60.007,1496264403,"201051344001158","219011344069620",29.36,25.00,0,327.32,400.96,146.3,139.3,0.672,708481.3,708481.3,7984,0,0,0,L,1122011218,0,124.04,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264441,2047036.00
05/31/2017 17:00,2,4.861,ACTIVE,218.71,361.59,60.002,1496264403,"201051344000576","219011344069620",29.50,23.80,0,326.42,400.66,145.4,138.4,0.676,723131.9,723131.9,7982,0,0,0,L,1122011218,0,124.27,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264441,2047037.00
05/31/2017 17:00,2,4.730,ACTIVE,214.19,348.96,59.986,1496264403,"274151322000087","219011344069620",28.88,49.00,0,320.71,379.32,138.2,131.4,0.508,915378.0,915378.0,8060,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264442,2047038.00
05/31/2017 17:00,2,3.221,ACTIVE,215.09,428.61,60.002,1496264403,"274151322000068","219011344069620",39.70,38.60,0,397.05,457.77,129.6,123.2,0.495,799063.9,799063.9,8177,0,0,0,L,1151911521,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496264443,2047039.00
05/31/2017 17:15,2,4.447,ACTIVE,218.26,357.08,59.965,1496265303,"201051344000645","219011344069620",29.34,24.30,0,322.51,392.55,132.2,125.7,0.605,722090.0,722090.0,7972,0,0,0,L,1122011218,0,124.49,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265304,2047040.00
05/31/2017 17:15,2,4.234,ACTIVE,214.41,360.99,59.970,1496265303,"274151322000085","219011344069620",28.23,34.80,0,331.53,379.32,121.1,115.0,0.460,938859.6,938859.6,7932,0,0,0,L,1151911521,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265305,2047041.00
05/31/2017 17:15,2,4.477,ACTIVE,217.58,357.38,59.981,1496265303,"201051344000633","219011344069620",29.48,26.00,0,319.81,392.85,133.6,127.1,0.645,708528.3,708528.3,8004,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265306,2047042.00
05/31/2017 17:15,2,4.381,ACTIVE,218.26,357.98,59.965,1496265303,"201051344000469","219011344069620",30.28,21.80,0,321.91,394.05,134.4,127.8,0.632,711673.4,711673.4,7981,0,0,0,L,1122011218,0,123.81,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265307,2047043.00
05/31/2017 17:15,2,5.141,ACTIVE,216.90,357.38,59.970,1496265303,"201051344000646","219011344069620",29.02,29.80,0,318.00,397.96,151.1,143.9,0.716,706661.0,706661.0,7986,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265308,2047044.00
05/31/2017 17:15,2,4.318,ACTIVE,214.19,345.66,59.965,1496265303,"274151322000052","219011344069620",29.20,38.60,0,330.03,377.22,127.7,121.4,0.491,974609.1,974609.1,7936,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265309,2047045.00
05/31/2017 17:15,2,5.230,ACTIVE,217.80,359.78,59.986,1496265303,"201051344000585","219011344069620",29.86,28.50,0,321.61,399.46,158.2,150.8,0.742,718455.8,718455.8,7988,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265310,2047046.00
05/31/2017 17:15,2,5.031,ACTIVE,216.67,355.58,59.970,1496265303,"201051344001230","219011344069620",29.72,28.30,0,319.21,396.15,151.4,144.2,0.703,711281.9,711281.9,7989,0,0,0,L,1122011218,0,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265311,2047047.00
05/31/2017 17:15,2,5.115,ACTIVE,218.03,359.78,59.991,1496265303,"201051344000582","219011344069620",29.32,28.30,0,318.91,399.16,151.9,144.7,0.689,700946.1,700946.1,7976,0,0,0,L,1122011218,0,124.72,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265312,2047048.00
05/31/2017 17:15,2,5.014,ACTIVE,216.90,357.08,59.938,1496265303,"201051344000955","219011344069620",29.38,29.50,0,320.71,396.45,149.2,142.1,0.703,719915.6,719915.6,7988,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265313,2047049.00
05/31/2017 17:15,2,2.900,ACTIVE,214.19,431.62,59.965,1496265303,"274151322000094","219011344069620",39.82,36.30,0,392.55,458.97,116.4,110.4,0.455,798664.6,798664.6,8160,0,0,0,L,1151911521,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265313,2047050.00
05/31/2017 17:15,2,4.436,ACTIVE,218.26,356.48,59.965,1496265303,"201051344000579","219011344069620",29.90,27.30,0,322.21,394.05,134.3,127.7,0.601,729609.4,729609.4,7979,0,0,0,L,1122011218,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265314,2047051.00
05/31/2017 17:15,2,5.098,ACTIVE,216.67,357.08,59.944,1496265303,"201051344000890","219011344069620",29.44,29.00,0,319.81,397.96,152.0,144.8,0.703,713877.7,713877.7,7986,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265315,2047052.00
05/31/2017 17:15,2,5.043,ACTIVE,217.35,358.58,59.975,1496265303,"201051344000438","219011344069620",29.52,29.80,0,319.51,398.26,150.7,143.5,0.703,716614.7,716614.7,7983,0,0,0,L,1122011218,0,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265316,2047053.00
05/31/2017 17:15,2,5.029,ACTIVE,216.90,352.87,59.970,1496265303,"201051344000417","219011344069620",19.18,29.50,0,319.51,390.14,97.8,92.4,0.464,661502.7,661502.7,8002,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265317,2047054.00
05/31/2017 17:15,2,4.416,ACTIVE,213.74,357.98,59.954,1496265303,"274151322000083","219011344069620",29.06,38.60,0,328.22,377.22,129.9,123.5,0.517,964720.1,964720.1,7945,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265318,2047055.00
05/31/2017 17:15,2,4.529,ACTIVE,214.64,353.17,59.954,1496265303,"274151322000076","219011344069620",29.88,37.80,0,331.53,377.82,137.0,130.3,0.539,1028827.1,1028827.1,7936,0,0,0,L,1151911521,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265319,2047056.00
05/31/2017 17:15,2,4.410,ACTIVE,217.13,355.88,59.959,1496265303,"201051344000868","219011344069620",29.90,23.00,0,321.61,392.55,133.5,126.9,0.614,710134.8,710134.8,7986,0,0,0,L,1122011218,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265320,2047057.00
05/31/2017 17:15,2,4.660,ACTIVE,213.96,358.58,59.965,1496265303,"274151322000095","219011344069620",29.54,38.80,0,329.13,379.02,139.2,132.4,0.530,1018839.2,1018839.2,7947,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265321,2047058.00
05/31/2017 17:15,2,4.486,ACTIVE,218.03,352.87,59.959,1496265303,"201051344000988","219011344069620",19.44,23.50,0,323.41,394.65,88.4,83.4,0.411,635431.4,635431.4,8002,0,0,0,L,1122011218,0,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265322,2047059.00
05/31/2017 17:15,2,5.193,ACTIVE,217.58,357.68,59.970,1496265303,"201051344001025","219011344069620",29.70,29.30,0,318.91,399.76,156.2,148.9,0.707,716055.1,716055.1,7996,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265323,2047060.00
05/31/2017 17:15,2,4.420,ACTIVE,218.03,357.08,59.965,1496265303,"201051344000458","219011344069620",29.76,25.00,0,319.81,393.15,133.2,126.6,0.650,722140.7,722140.7,7970,0,0,0,L,1122011218,0,124.27,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265324,2047061.00
05/31/2017 17:15,2,4.438,ACTIVE,218.48,357.68,59.991,1496265303,"201051344000853","219011344069620",29.98,23.50,0,322.81,395.85,134.8,128.2,0.641,722828.6,722828.6,7978,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265325,2047062.00
05/31/2017 17:15,2,5.080,ACTIVE,216.90,358.28,59.986,1496265303,"201051344000685","219011344069620",29.64,27.50,0,317.40,397.96,152.4,145.2,0.738,716628.3,716628.3,7994,0,0,0,L,1122011218,0,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265325,2047063.00
05/31/2017 17:15,2,5.141,ACTIVE,217.80,359.18,59.970,1496265303,"201051344000917","219011344069620",29.58,28.50,0,319.81,398.26,153.9,146.6,0.725,713244.9,713244.9,7984,0,0,0,L,1122011218,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265326,2047064.00
05/31/2017 17:15,2,5.100,ACTIVE,216.90,357.08,59.954,1496265303,"201051344001145","219011344069620",29.80,27.00,0,319.21,398.86,153.9,146.6,0.712,721202.2,721202.2,7975,0,0,0,L,1122011218,0,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265327,2047065.00
05/31/2017 17:15,2,5.162,ACTIVE,218.03,360.08,59.954,1496265303,"201051344000651","219011344069620",29.40,27.50,0,320.11,397.96,153.7,146.4,0.703,709725.9,709725.9,7988,0,0,0,L,1122011218,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265328,2047066.00
05/31/2017 17:15,2,4.146,ACTIVE,213.96,356.78,59.949,1496265303,"274151322000088","219011344069620",29.18,34.50,0,330.03,377.52,122.6,116.4,0.477,924951.4,924951.4,7941,0,0,0,L,1151911521,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265329,2047067.00
05/31/2017 17:15,2,2.973,ACTIVE,215.09,429.52,59.965,1496265303,"274151322000068","219011344069620",38.92,38.20,0,400.36,456.27,117.3,111.3,0.451,799092.5,799092.5,8178,0,0,0,L,1151911521,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265330,2047068.00
05/31/2017 17:15,2,5.057,ACTIVE,217.35,357.38,59.959,1496265303,"201051344001135","219011344069620",29.60,28.00,0,319.81,397.96,151.7,144.5,0.703,705183.5,705183.5,7980,0,0,0,L,1122011218,0,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265331,2047069.00
05/31/2017 17:15,2,4.500,ACTIVE,216.67,355.58,59.965,1496265303,"201051344000594","219011344069620",29.38,29.50,0,321.01,392.85,133.9,127.3,0.614,724644.4,724644.4,7982,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265332,2047070.00
05/31/2017 17:15,2,5.078,ACTIVE,217.80,359.18,59.975,1496265303,"201051344001203","219011344069620",29.70,28.50,0,319.51,398.26,152.8,145.5,0.716,714379.2,714379.2,8001,0,0,0,L,1122011218,0,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265333,2047071.00
05/31/2017 17:15,2,4.219,ACTIVE,214.41,351.67,59.981,1496265303,"274151322000054","219011344069620",28.57,34.00,0,328.22,379.02,122.1,115.9,0.451,942518.9,942518.9,7927,0,0,0,L,1151911521,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265334,2047072.00
05/31/2017 17:15,2,4.408,ACTIVE,217.58,356.48,59.970,1496265303,"201051344000867","219011344069620",29.84,26.00,0,322.21,392.55,133.2,126.7,0.601,708996.5,708996.5,8000,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265335,2047073.00
05/31/2017 17:15,2,4.912,ACTIVE,217.58,358.58,59.986,1496265303,"201051344001093","219011344069620",29.98,27.00,0,321.01,397.35,149.2,142.0,0.672,713081.4,713081.4,7993,0,0,0,L,1122011218,0,124.49,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265336,2047074.00
05/31/2017 17:15,2,4.410,ACTIVE,218.03,358.58,59.965,1496265303,"201051344000900","219011344069620",29.92,23.30,0,323.72,393.45,133.7,127.1,0.619,730395.1,730395.1,7980,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265337,2047075.00
05/31/2017 17:15,2,4.273,ACTIVE,217.80,356.78,59.986,1496265303,"201051344000648","219011344069620",29.98,23.80,0,321.01,392.55,129.7,123.2,0.601,719326.2,719326.2,7976,0,0,0,L,1122011218,0,123.59,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265338,2047076.00
05/31/2017 17:15,2,4.395,ACTIVE,217.80,357.08,59.949,1496265303,"201051344000569","219011344069620",30.06,24.50,0,321.31,393.45,133.7,127.2,0.623,732782.9,732782.9,7964,0,0,0,L,1122011218,0,123.36,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265338,2047077.00
05/31/2017 17:15,2,4.410,ACTIVE,218.03,356.78,59.944,1496265303,"201051344000983","219011344069620",30.12,24.30,0,320.71,393.45,134.4,127.8,0.636,723225.5,723225.5,7981,0,0,0,L,1122011218,0,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265339,2047078.00
05/31/2017 17:15,2,4.414,ACTIVE,218.26,356.48,59.970,1496265303,"201051344001158","219011344069620",29.60,24.80,0,321.01,392.55,132.4,125.9,0.619,708514.2,708514.2,7985,0,0,0,L,1122011218,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265340,2047079.00
05/31/2017 17:15,2,4.316,ACTIVE,218.26,358.58,60.002,1496265303,"201051344000576","219011344069620",30.04,23.00,0,321.31,395.25,131.2,124.8,0.614,723164.6,723164.6,7983,0,0,0,L,1122011218,0,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265341,2047080.00
05/31/2017 17:15,2,4.262,ACTIVE,214.19,347.16,59.954,1496265303,"274151322000087","219011344069620",29.08,48.50,0,331.83,380.82,125.6,119.3,0.460,915409.1,915409.1,8061,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496265342,2047081.00
05/31/2017 17:30,2,3.934,ACTIVE,217.58,354.37,59.991,1496266203,"201051344000645","219011344069620",29.38,24.00,0,338.14,388.64,117.0,111.1,0.535,722119.5,722119.5,7973,0,0,0,L,1122011218,0,124.04,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266204,2047082.00
05/31/2017 17:30,2,3.760,ACTIVE,213.96,360.08,59.986,1496266203,"274151322000085","219011344069620",28.29,33.50,0,333.33,371.21,107.6,101.9,0.420,938886.7,938886.7,7933,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266205,2047083.00
05/31/2017 17:30,2,3.947,ACTIVE,217.13,355.58,59.991,1496266203,"201051344000633","219011344069620",29.66,26.00,0,338.14,389.24,118.6,112.6,0.566,708558.2,708558.2,8005,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266206,2047084.00
05/31/2017 17:30,2,3.916,ACTIVE,217.58,356.18,59.996,1496266203,"201051344000469","219011344069620",29.96,21.80,0,338.74,389.84,118.8,112.7,0.566,711703.4,711703.4,7982,0,0,0,L,1122011218,0,123.36,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266207,2047085.00
05/31/2017 17:30,2,4.549,ACTIVE,216.45,355.88,59.996,1496266203,"201051344000646","219011344069620",29.72,29.00,0,337.54,393.75,136.8,130.2,0.650,706695.4,706695.4,7987,0,0,0,L,1122011218,0,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266208,2047086.00
05/31/2017 17:30,2,3.826,ALERT,213.96,352.57,59.991,1496266203,"274151322000052","219011344069620",29.28,37.30,0,299.37,395.85,113.5,107.6,0.451,974637.6,974637.6,7937,0,0,0,L,1151911521,0,122.46,123.36,0002,28,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266210,2047087.00
05/31/2017 17:30,2,4.836,ACTIVE,217.58,358.58,59.996,1496266203,"201051344000585","219011344069620",29.42,27.50,0,338.44,396.15,144.1,137.2,0.667,718491.8,718491.8,7989,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266211,2047088.00
05/31/2017 17:30,2,4.572,ACTIVE,216.45,354.37,59.991,1496266203,"201051344001230","219011344069620",29.60,27.80,0,336.94,389.24,137.1,130.4,0.636,711316.2,711316.2,7990,0,0,0,L,1122011218,0,124.04,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266212,2047089.00
05/31/2017 17:30,2,4.629,ACTIVE,217.58,357.68,60.007,1496266203,"201051344000582","219011344069620",29.34,27.50,0,338.44,395.55,137.6,130.9,0.628,700980.6,700980.6,7977,0,0,0,L,1122011218,0,124.49,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266212,2047090.00
05/31/2017 17:30,2,4.508,ACTIVE,216.45,354.37,59.996,1496266203,"201051344000955","219011344069620",29.62,29.30,0,338.14,389.54,135.2,128.6,0.641,719949.5,719949.5,7989,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266214,2047091.00
05/31/2017 17:30,2,2.564,ACTIVE,213.74,426.81,59.991,1496266203,"274151322000094","219011344069620",40.06,36.30,0,404.57,458.07,104.0,98.5,0.389,798690.6,798690.6,8161,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266214,2047092.00
05/31/2017 17:30,2,3.949,ACTIVE,217.58,355.58,59.996,1496266203,"201051344000579","219011344069620",29.84,26.50,0,339.04,388.94,119.4,113.3,0.552,729639.5,729639.5,7980,0,0,0,L,1122011218,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266215,2047093.00
05/31/2017 17:30,2,4.602,ACTIVE,216.45,355.88,60.007,1496266203,"201051344000890","219011344069620",29.56,29.00,0,337.54,391.94,137.9,131.2,0.623,713912.2,713912.2,7987,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266216,2047094.00
05/31/2017 17:30,2,4.494,ACTIVE,217.13,356.78,59.981,1496266203,"201051344000438","219011344069620",29.96,29.00,0,338.14,393.45,136.4,129.7,0.641,716648.9,716648.9,7984,0,0,0,L,1122011218,0,124.49,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266217,2047095.00
05/31/2017 17:30,2,4.531,ACTIVE,216.90,351.37,60.002,1496266203,"201051344000417","219011344069620",19.30,29.30,0,337.84,375.41,88.7,83.6,0.420,661524.7,661524.7,8003,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266218,2047096.00
05/31/2017 17:30,2,3.932,ACTIVE,213.74,357.08,60.002,1496266203,"274151322000083","219011344069620",29.06,37.50,0,322.21,389.54,115.7,109.7,0.455,964749.3,964749.3,7946,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266219,2047097.00
05/31/2017 17:30,2,3.984,ACTIVE,214.64,360.69,59.996,1496266203,"274151322000076","219011344069620",30.14,36.30,0,333.33,374.81,121.9,115.7,0.468,1028857.9,1028857.9,7937,0,0,0,L,1151911521,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266220,2047098.00
05/31/2017 17:30,2,3.924,ACTIVE,216.67,354.07,60.012,1496266203,"201051344000868","219011344069620",29.72,22.80,0,338.14,388.04,118.2,112.1,0.539,710164.6,710164.6,7987,0,0,0,L,1122011218,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266221,2047099.00
05/31/2017 17:30,2,4.111,ACTIVE,213.51,345.66,60.007,1496266203,"274151322000095","219011344069620",29.84,37.80,0,332.73,376.01,124.2,118.0,0.473,1018870.5,1018870.5,7948,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266222,2047100.00
05/31/2017 17:30,2,3.914,ACTIVE,217.35,352.27,59.996,1496266203,"201051344000988","219011344069620",19.68,22.80,0,338.74,374.81,78.2,73.5,0.367,635450.9,635450.9,8003,0,0,0,L,1122011218,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266223,2047101.00
05/31/2017 17:30,2,4.770,ACTIVE,217.13,357.08,60.002,1496266203,"201051344001025","219011344069620",29.28,28.30,0,338.74,395.25,141.4,134.6,0.645,716090.5,716090.5,7997,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266223,2047102.00
05/31/2017 17:30,2,3.881,ACTIVE,217.35,354.37,60.002,1496266203,"201051344000458","219011344069620",30.06,24.80,0,339.65,388.64,118.1,112.0,0.566,722170.5,722170.5,7971,0,0,0,L,1122011218,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266224,2047103.00
05/31/2017 17:30,2,3.945,ACTIVE,218.03,354.67,60.002,1496266203,"201051344000853","219011344069620",29.86,23.30,0,339.04,388.34,119.3,113.2,0.561,722858.7,722858.7,7979,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266225,2047104.00
05/31/2017 17:30,2,4.594,ACTIVE,216.45,357.68,59.991,1496266203,"201051344000685","219011344069620",29.68,27.50,0,337.54,393.45,138.1,131.4,0.672,716662.8,716662.8,7995,0,0,0,L,1122011218,0,124.72,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266226,2047105.00
05/31/2017 17:30,2,4.688,ACTIVE,217.35,358.58,59.975,1496266203,"201051344000917","219011344069620",29.44,27.80,0,338.44,395.25,139.8,133.0,0.658,713279.8,713279.8,7985,0,0,0,L,1122011218,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266227,2047106.00
05/31/2017 17:30,2,4.676,ACTIVE,216.67,355.58,60.002,1496266203,"201051344001145","219011344069620",29.56,26.50,0,337.84,394.35,140.0,133.2,0.641,721237.2,721237.2,7976,0,0,0,L,1122011218,0,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266228,2047107.00
05/31/2017 17:30,2,4.650,ACTIVE,217.58,357.38,60.002,1496266203,"201051344000651","219011344069620",29.58,27.50,0,338.44,394.95,139.3,132.5,0.632,709760.7,709760.7,7989,0,0,0,L,1122011218,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266229,2047108.00
05/31/2017 17:30,2,3.713,ACTIVE,213.74,342.95,59.991,1496266203,"274151322000088","219011344069620",28.80,33.00,0,333.33,372.11,108.2,102.6,0.402,924978.8,924978.8,7942,0,0,0,L,1151911521,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266230,2047109.00
05/31/2017 17:30,2,2.541,ACTIVE,214.87,430.72,59.991,1496266203,"274151322000068","219011344069620",40.10,37.00,0,400.66,458.37,103.5,98.0,0.398,799118.6,799118.6,8179,0,0,0,L,1151911521,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266231,2047110.00
05/31/2017 17:30,2,4.604,ACTIVE,217.35,356.18,59.996,1496266203,"201051344001135","219011344069620",29.48,27.80,0,338.74,393.75,137.3,130.6,0.636,705217.9,705217.9,7981,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266232,2047111.00
05/31/2017 17:30,2,3.945,ACTIVE,216.45,354.07,59.991,1496266203,"201051344000594","219011344069620",29.78,29.00,0,336.94,385.63,119.0,112.9,0.548,724674.4,724674.4,7983,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266233,2047112.00
05/31/2017 17:30,2,4.578,ACTIVE,217.58,357.68,59.991,1496266203,"201051344001203","219011344069620",29.80,27.80,0,339.04,394.95,138.2,131.5,0.645,714413.8,714413.8,8002,0,0,0,L,1122011218,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266234,2047113.00
05/31/2017 17:30,2,3.779,ACTIVE,213.96,344.45,59.991,1496266203,"274151322000054","219011344069620",28.27,32.80,0,333.03,372.71,108.2,102.5,0.407,942546.3,942546.3,7928,0,0,0,L,1151911521,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266235,2047114.00
05/31/2017 17:30,2,3.875,ACTIVE,216.90,353.47,59.986,1496266203,"201051344000867","219011344069620",30.02,25.00,0,338.74,387.14,117.8,111.7,0.535,709026.3,709026.3,8001,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266236,2047115.00
05/31/2017 17:30,2,4.463,ACTIVE,217.58,356.78,59.996,1496266203,"201051344001093","219011344069620",29.82,26.50,0,338.74,393.45,134.8,128.2,0.610,713115.2,713115.2,7994,0,0,0,L,1122011218,0,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266237,2047116.00
05/31/2017 17:30,2,3.861,ACTIVE,217.35,355.28,59.996,1496266203,"201051344000900","219011344069620",30.18,23.00,0,338.14,388.94,118.0,112.0,0.544,730425.0,730425.0,7981,0,0,0,L,1122011218,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266238,2047117.00
05/31/2017 17:30,2,3.803,ACTIVE,217.35,353.47,59.981,1496266203,"201051344000648","219011344069620",29.82,23.30,0,339.04,388.04,114.8,108.9,0.535,719355.1,719355.1,7977,0,0,0,L,1122011218,0,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266239,2047118.00
05/31/2017 17:30,2,3.895,ACTIVE,217.35,355.58,59.986,1496266203,"201051344000569","219011344069620",29.98,24.30,0,338.74,389.24,118.2,112.2,0.544,732812.8,732812.8,7965,0,0,0,L,1122011218,0,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266239,2047119.00
05/31/2017 17:30,2,3.906,ACTIVE,217.58,354.97,59.991,1496266203,"201051344000983","219011344069620",30.08,24.30,0,339.04,388.94,119.0,113.0,0.566,723255.6,723255.6,7982,0,0,0,L,1122011218,0,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266240,2047120.00
05/31/2017 17:30,2,3.943,ACTIVE,217.35,353.47,59.991,1496266203,"201051344001158","219011344069620",29.34,23.80,0,338.44,388.64,117.1,111.1,0.548,708543.8,708543.8,7986,0,0,0,L,1122011218,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266241,2047121.00
05/31/2017 17:30,2,3.812,ACTIVE,217.58,354.67,59.996,1496266203,"201051344000576","219011344069620",30.04,22.50,0,338.74,388.34,115.9,110.0,0.535,723193.9,723193.9,7984,0,0,0,L,1122011218,0,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266242,2047122.00
05/31/2017 17:30,2,3.771,ACTIVE,213.74,350.77,59.996,1496266203,"274151322000087","219011344069620",29.12,46.60,0,333.03,371.81,111.2,105.4,0.402,915437.2,915437.2,8062,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496266243,2047123.00
05/31/2017 17:45,2,3.379,ACTIVE,217.35,353.17,59.986,1496267103,"201051344000645","219011344069620",29.84,23.80,0,339.04,383.83,102.2,96.7,0.468,722145.4,722145.4,7974,0,0,0,L,1122011218,0,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267105,2047124.00
05/31/2017 17:45,2,3.285,ACTIVE,213.96,345.66,59.981,1496267103,"274151322000085","219011344069620",28.51,32.60,0,334.24,368.20,94.7,89.5,0.358,938910.6,938910.6,7934,0,0,0,L,1151911521,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267105,2047125.00
05/31/2017 17:45,2,3.422,ACTIVE,216.90,353.77,59.991,1496267103,"201051344000633","219011344069620",29.98,24.80,0,336.64,383.53,103.9,98.4,0.495,708584.5,708584.5,8006,0,0,0,L,1122011218,0,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267106,2047126.00
05/31/2017 17:45,2,3.391,ACTIVE,217.35,352.87,59.970,1496267103,"201051344000469","219011344069620",30.26,21.30,0,338.44,384.13,103.9,98.4,0.491,711729.7,711729.7,7983,0,0,0,L,1122011218,0,123.14,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267107,2047127.00
05/31/2017 17:45,2,4.129,ACTIVE,216.45,354.07,59.986,1496267103,"201051344000646","219011344069620",29.74,28.30,0,337.84,387.44,124.2,118.0,0.588,706726.4,706726.4,7988,0,0,0,L,1122011218,0,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267108,2047128.00
05/31/2017 17:45,2,3.316,ACTIVE,213.74,349.26,59.965,1496267103,"274151322000052","219011344069620",29.62,36.00,0,333.93,370.00,99.5,94.2,0.389,974662.8,974662.8,7939,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267109,2047129.00
05/31/2017 17:45,2,4.346,ACTIVE,217.35,356.78,59.959,1496267103,"201051344000585","219011344069620",29.80,26.80,0,338.74,391.04,131.2,124.7,0.619,718524.5,718524.5,7990,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267110,2047130.00
05/31/2017 17:45,2,4.086,ACTIVE,216.45,354.37,59.986,1496267103,"201051344001230","219011344069620",29.94,27.30,0,335.14,385.03,123.8,117.6,0.575,711347.2,711347.2,7991,0,0,0,L,1122011218,0,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267111,2047131.00
05/31/2017 17:45,2,4.129,ACTIVE,217.58,358.28,59.981,1496267103,"201051344000582","219011344069620",29.76,26.50,0,338.74,390.74,124.4,118.2,0.570,701011.6,701011.6,7978,0,0,0,L,1122011218,0,124.49,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267112,2047132.00
05/31/2017 17:45,2,4.055,ACTIVE,216.45,354.97,59.991,1496267103,"201051344000955","219011344069620",29.74,28.30,0,337.54,384.43,122.0,115.9,0.579,719980.0,719980.0,7990,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267113,2047133.00
05/31/2017 17:45,2,2.225,ACTIVE,213.96,431.92,59.975,1496267103,"274151322000094","219011344069620",40.24,35.80,0,406.37,461.38,90.1,85.0,0.345,798713.4,798713.4,8162,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267114,2047134.00
05/31/2017 17:45,2,3.482,ACTIVE,217.35,352.87,60.012,1496267103,"201051344000579","219011344069620",29.62,25.80,0,339.34,383.83,104.5,99.0,0.486,729666.0,729666.0,7981,0,0,0,L,1122011218,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267115,2047135.00
05/31/2017 17:45,2,4.115,ACTIVE,216.45,354.37,59.991,1496267103,"201051344000890","219011344069620",29.96,27.50,0,337.54,386.83,124.8,118.6,0.570,713943.4,713943.4,7988,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267116,2047136.00
05/31/2017 17:45,2,4.062,ACTIVE,217.13,355.88,59.981,1496267103,"201051344000438","219011344069620",30.02,28.50,0,335.74,388.64,123.5,117.3,0.579,716679.8,716679.8,7985,0,0,0,L,1122011218,0,124.49,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267116,2047137.00
05/31/2017 17:45,2,4.092,ACTIVE,216.90,351.07,59.991,1496267103,"201051344000417","219011344069620",19.38,28.30,0,335.14,374.81,80.3,75.6,0.380,661544.6,661544.6,8004,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267117,2047138.00
05/31/2017 17:45,2,3.428,ACTIVE,213.74,356.78,59.986,1496267103,"274151322000083","219011344069620",29.46,36.50,0,334.54,370.30,102.3,96.8,0.407,964775.0,964775.0,7947,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267118,2047139.00
05/31/2017 17:45,2,3.520,ACTIVE,214.41,353.17,59.986,1496267103,"274151322000076","219011344069620",30.08,35.20,0,333.63,371.21,107.2,101.5,0.429,1028885.0,1028885.0,7938,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267119,2047140.00
05/31/2017 17:45,2,3.381,ACTIVE,216.22,351.97,59.981,1496267103,"201051344000868","219011344069620",30.10,22.00,0,335.74,380.82,103.1,97.6,0.473,710190.8,710190.8,7988,0,0,0,L,1122011218,0,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267120,2047141.00
05/31/2017 17:45,2,3.609,ACTIVE,213.51,349.56,59.996,1496267103,"274151322000095","219011344069620",30.04,36.50,0,334.54,373.31,109.7,104.0,0.415,1018898.3,1018898.3,7949,0,0,0,L,1151911521,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267121,2047142.00
05/31/2017 17:45,2,3.445,ACTIVE,217.13,360.08,60.002,1496267103,"201051344000988","219011344069620",19.58,20.30,0,318.00,397.35,68.3,64.0,0.579,635468.1,635468.1,8004,0,0,0,L,1122011218,0,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267122,2047143.00
05/31/2017 17:45,2,4.297,ACTIVE,217.13,355.88,59.986,1496267103,"201051344001025","219011344069620",29.44,27.50,0,339.34,389.84,128.2,121.8,0.579,716122.5,716122.5,7998,0,0,0,L,1122011218,0,124.27,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267123,2047144.00
05/31/2017 17:45,2,3.414,ACTIVE,217.13,352.27,59.991,1496267103,"201051344000458","219011344069620",29.78,24.30,0,339.04,383.23,103.0,97.5,0.491,722196.7,722196.7,7972,0,0,0,L,1122011218,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267124,2047145.00
05/31/2017 17:45,2,3.426,ACTIVE,217.58,354.67,59.996,1496267103,"201051344000853","219011344069620",30.00,23.00,0,339.04,384.43,104.0,98.5,0.486,722885.1,722885.1,7980,0,0,0,L,1122011218,0,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267124,2047146.00
05/31/2017 17:45,2,4.102,ACTIVE,216.45,355.28,59.965,1496267103,"201051344000685","219011344069620",30.00,26.80,0,328.52,393.45,124.6,118.4,0.605,716694.0,716694.0,7996,0,0,0,L,1122011218,0,124.72,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267125,2047147.00
05/31/2017 17:45,2,4.199,ACTIVE,217.13,355.58,59.991,1496267103,"201051344000917","219011344069620",29.74,27.30,0,338.14,390.44,126.4,120.1,0.592,713311.4,713311.4,7986,0,0,0,L,1122011218,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267126,2047148.00
05/31/2017 17:45,2,4.199,ACTIVE,216.45,355.28,60.023,1496267103,"201051344001145","219011344069620",29.72,26.50,0,339.04,389.24,126.4,120.1,0.583,721268.8,721268.8,7977,0,0,0,L,1122011218,0,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267127,2047149.00
05/31/2017 17:45,2,4.189,ACTIVE,217.35,356.78,59.981,1496267103,"201051344000651","219011344069620",29.70,27.30,0,339.04,390.14,126.0,119.7,0.575,709792.2,709792.2,7990,0,0,0,L,1122011218,0,124.94,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267128,2047150.00
05/31/2017 17:45,2,3.174,ACTIVE,213.51,344.76,59.986,1496267103,"274151322000088","219011344069620",29.42,31.80,0,333.93,368.50,94.5,89.3,0.358,925002.7,925002.7,7943,0,0,0,L,1151911521,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267129,2047151.00
05/31/2017 17:45,2,2.184,ACTIVE,214.64,442.44,59.981,1496267103,"274151322000068","219011344069620",40.77,36.00,0,403.67,457.77,90.7,85.6,0.345,799141.5,799141.5,8180,0,0,0,L,1151911521,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267130,2047152.00
05/31/2017 17:45,2,4.119,ACTIVE,216.90,354.67,59.986,1496267103,"201051344001135","219011344069620",29.82,27.30,0,339.04,388.04,124.5,118.2,0.579,705249.0,705249.0,7982,0,0,0,L,1122011218,0,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267131,2047153.00
05/31/2017 17:45,2,3.414,ACTIVE,216.22,351.37,60.012,1496267103,"201051344000594","219011344069620",30.12,27.50,0,334.24,380.52,104.1,98.5,0.477,724700.8,724700.8,7984,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267132,2047154.00
05/31/2017 17:45,2,4.148,ACTIVE,217.35,355.88,59.996,1496267103,"201051344001203","219011344069620",29.72,27.80,0,339.34,389.84,124.9,118.7,0.588,714445.0,714445.0,8003,0,0,0,L,1122011218,0,124.94,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267133,2047155.00
05/31/2017 17:45,2,3.250,ACTIVE,213.74,351.37,60.002,1496267103,"274151322000054","219011344069620",28.92,32.20,0,333.93,369.70,95.2,89.9,0.358,942570.3,942570.3,7929,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267134,2047156.00
05/31/2017 17:45,2,3.400,ACTIVE,216.67,351.07,59.986,1496267103,"201051344000867","219011344069620",29.96,24.00,0,334.24,379.92,103.2,97.7,0.473,709052.4,709052.4,8002,0,0,0,L,1122011218,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267135,2047157.00
05/31/2017 17:45,2,4.000,ACTIVE,217.35,356.48,59.986,1496267103,"201051344001093","219011344069620",29.92,26.00,0,338.74,388.64,121.2,115.1,0.552,713145.6,713145.6,7995,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267136,2047158.00
05/31/2017 17:45,2,3.406,ACTIVE,216.90,352.27,59.981,1496267103,"201051344000900","219011344069620",29.78,21.80,0,335.74,383.83,102.8,97.3,0.477,730451.1,730451.1,7982,0,0,0,L,1122011218,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267137,2047159.00
