ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2017 17:45,2,3.307,ACTIVE,216.90,351.67,59.949,1496267103,"201051344000648","219011344069620",29.82,22.80,0,339.04,383.23,99.9,94.5,0.468,719380.5,719380.5,7978,0,0,0,L,1122011218,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267138,2047160.00
05/31/2017 17:45,2,3.379,ACTIVE,217.13,353.47,59.981,1496267103,"201051344000569","219011344069620",30.12,23.50,0,338.14,383.23,103.0,97.5,0.482,732838.9,732838.9,7966,0,0,0,L,1122011218,0,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267139,2047161.00
05/31/2017 17:45,2,3.389,ACTIVE,217.13,352.57,59.986,1496267103,"201051344000983","219011344069620",30.32,23.50,0,337.54,383.23,104.0,98.4,0.491,723282.0,723282.0,7983,0,0,0,L,1122011218,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267140,2047162.00
05/31/2017 17:45,2,3.408,ACTIVE,217.13,352.27,59.981,1496267103,"201051344001158","219011344069620",29.70,23.00,0,338.14,383.53,102.5,97.0,0.482,708569.8,708569.8,7987,0,0,0,L,1122011218,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267141,2047163.00
05/31/2017 17:45,2,3.291,ACTIVE,217.35,353.77,59.975,1496267103,"201051344000576","219011344069620",30.22,22.50,0,339.34,383.53,100.7,95.3,0.468,723219.5,723219.5,7985,0,0,0,L,1122011218,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267142,2047164.00
05/31/2017 17:45,2,3.312,ACTIVE,213.74,352.27,59.970,1496267103,"274151322000087","219011344069620",29.20,46.00,0,333.93,368.50,98.0,92.6,0.345,915461.9,915461.9,8063,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496267142,2047165.00
05/31/2017 18:00,2,2.855,ACTIVE,216.67,350.47,59.975,1496268004,"201051344000645","219011344069620",29.60,23.30,0,338.74,377.52,85.6,80.7,0.389,722167.6,722167.6,7975,0,0,0,L,1122011218,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268005,2047166.00
05/31/2017 18:00,2,2.762,ACTIVE,213.74,346.56,60.002,1496268004,"274151322000085","219011344069620",28.61,31.50,0,335.44,364.59,80.0,75.3,0.301,938931.2,938931.2,7935,0,0,0,L,1151911521,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268006,2047167.00
05/31/2017 18:00,2,2.896,ACTIVE,216.45,351.37,59.970,1496268004,"201051344000633","219011344069620",29.88,25.00,0,338.14,378.72,87.6,82.6,0.420,708607.1,708607.1,8007,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268007,2047168.00
05/31/2017 18:00,2,2.861,ACTIVE,216.45,350.17,59.981,1496268004,"201051344000469","219011344069620",30.14,21.50,0,337.84,376.92,87.4,82.4,0.415,711752.3,711752.3,7984,0,0,0,L,1122011218,0,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268007,2047169.00
05/31/2017 18:00,2,3.662,ACTIVE,216.00,353.47,59.970,1496268004,"201051344000646","219011344069620",29.40,28.00,0,337.54,385.03,109.0,103.3,0.521,706754.0,706754.0,7989,0,0,0,L,1122011218,0,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268008,2047170.00
05/31/2017 18:00,2,2.814,ACTIVE,213.29,354.97,59.959,1496268004,"274151322000052","219011344069620",29.50,34.30,0,334.54,366.10,84.1,79.3,0.327,974684.5,974684.5,7940,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268009,2047171.00
05/31/2017 18:00,2,3.867,ACTIVE,216.90,355.28,59.986,1496268004,"201051344000585","219011344069620",29.64,26.80,0,338.74,388.04,116.1,110.1,0.535,718553.8,718553.8,7991,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268010,2047172.00
05/31/2017 18:00,2,3.568,ACTIVE,216.00,351.67,59.975,1496268004,"201051344001230","219011344069620",30.02,26.00,0,335.44,381.73,108.4,102.7,0.508,711374.7,711374.7,7992,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268011,2047173.00
05/31/2017 18:00,2,3.639,ACTIVE,216.90,353.47,59.986,1496268004,"201051344000582","219011344069620",29.66,26.80,0,338.14,386.83,109.3,103.6,0.508,701039.3,701039.3,7979,0,0,0,L,1122011218,0,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268012,2047174.00
05/31/2017 18:00,2,3.557,ACTIVE,216.00,351.67,59.986,1496268004,"201051344000955","219011344069620",29.66,28.30,0,337.54,381.12,106.9,101.2,0.504,720007.0,720007.0,7991,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268013,2047175.00
05/31/2017 18:00,2,1.861,ACTIVE,213.74,439.13,59.996,1496268004,"274151322000094","219011344069620",39.78,32.60,0,403.67,478.81,75.2,70.7,0.530,798732.8,798732.8,8163,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268014,2047176.00
05/31/2017 18:00,2,2.922,ACTIVE,216.45,350.17,59.965,1496268004,"201051344000579","219011344069620",29.92,26.00,0,338.44,377.82,88.5,83.5,0.402,729688.7,729688.7,7982,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268015,2047177.00
05/31/2017 18:00,2,3.650,ACTIVE,216.00,352.57,59.975,1496268004,"201051344000890","219011344069620",29.70,27.50,0,337.84,382.33,109.8,104.0,0.499,713971.1,713971.1,7989,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268015,2047178.00
05/31/2017 18:00,2,3.562,ACTIVE,216.45,353.17,60.018,1496268004,"201051344000438","219011344069620",30.02,28.00,0,339.34,385.33,108.4,102.7,0.513,716707.2,716707.2,7986,0,0,0,L,1122011218,0,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268016,2047179.00
05/31/2017 18:00,2,3.576,ACTIVE,216.22,358.88,59.986,1496268004,"201051344000417","219011344069620",19.46,26.30,0,319.21,394.05,70.5,66.1,0.605,661562.3,661562.3,8005,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268017,2047180.00
05/31/2017 18:00,2,2.918,ACTIVE,213.51,343.85,59.991,1496268004,"274151322000083","219011344069620",29.40,35.40,0,334.24,367.00,87.0,82.0,0.340,964797.3,964797.3,7948,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268018,2047181.00
05/31/2017 18:00,2,2.969,ACTIVE,213.96,350.47,59.986,1496268004,"274151322000076","219011344069620",30.18,34.30,0,334.54,367.60,90.8,85.7,0.349,1028908.3,1028908.3,7939,0,0,0,L,1151911521,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268019,2047182.00
05/31/2017 18:00,2,2.848,ACTIVE,215.54,348.96,59.954,1496268004,"201051344000868","219011344069620",30.06,21.80,0,335.14,374.81,86.7,81.8,0.402,710213.2,710213.2,7989,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268020,2047183.00
05/31/2017 18:00,2,3.107,ACTIVE,213.29,344.15,59.991,1496268004,"274151322000095","219011344069620",29.82,34.80,0,334.84,368.20,93.8,88.7,0.358,1018922.3,1018922.3,7950,0,0,0,L,1151911521,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268021,2047184.00
05/31/2017 18:00,2,2.914,ACTIVE,216.45,357.08,60.002,1496268004,"201051344000988","219011344069620",19.52,20.30,0,335.74,389.54,57.6,53.7,0.486,635482.8,635482.8,8005,0,0,0,L,1122011218,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268022,2047185.00
05/31/2017 18:00,2,2.861,ACTIVE,216.22,349.56,59.996,1496268004,"201051344000458","219011344069620",29.96,24.30,0,338.74,376.62,86.9,81.9,0.415,722219.1,722219.1,7973,0,0,0,L,1122011218,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268024,2047186.00
05/31/2017 18:00,2,2.891,ACTIVE,216.90,351.37,59.954,1496268004,"201051344000853","219011344069620",29.92,22.50,0,339.95,379.32,87.6,82.6,0.411,722907.7,722907.7,7981,0,0,0,L,1122011218,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268025,2047187.00
05/31/2017 18:00,2,3.625,ACTIVE,216.22,352.57,60.002,1496268004,"201051344000685","219011344069620",29.80,26.80,0,338.44,385.63,109.4,103.7,0.535,716721.7,716721.7,7997,0,0,0,L,1122011218,0,124.49,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268026,2047188.00
05/31/2017 18:00,2,3.688,ACTIVE,216.67,353.77,60.002,1496268004,"201051344000917","219011344069620",29.84,27.50,0,337.54,386.23,111.4,105.6,0.526,713339.6,713339.6,7987,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268027,2047189.00
05/31/2017 18:00,2,3.703,ACTIVE,216.22,353.17,59.991,1496268004,"201051344001145","219011344069620",29.68,25.80,0,339.04,385.63,111.3,105.5,0.513,721297.0,721297.0,7978,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268028,2047190.00
05/31/2017 18:00,2,3.680,ACTIVE,216.90,353.47,59.986,1496268004,"201051344000651","219011344069620",29.74,27.00,0,339.04,385.93,110.8,105.0,0.513,709820.3,709820.3,7991,0,0,0,L,1122011218,0,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268029,2047191.00
05/31/2017 18:00,2,2.689,ACTIVE,213.51,348.96,60.007,1496268004,"274151322000088","219011344069620",29.20,31.30,0,334.24,364.89,79.5,74.9,0.301,925023.2,925023.2,7944,0,0,0,L,1151911521,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268030,2047192.00
05/31/2017 18:00,2,1.889,ACTIVE,214.19,438.23,59.981,1496268004,"274151322000068","219011344069620",39.62,34.30,0,402.16,470.09,76.2,71.7,0.530,799161.0,799161.0,8181,0,0,0,L,1151911521,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268030,2047193.00
05/31/2017 18:00,2,3.623,ACTIVE,216.45,352.57,60.034,1496268004,"201051344001135","219011344069620",29.80,27.30,0,337.84,385.03,109.3,103.6,0.508,705276.7,705276.7,7983,0,0,0,L,1122011218,0,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268031,2047194.00
05/31/2017 18:00,2,2.914,ACTIVE,215.32,348.36,60.007,1496268004,"201051344000594","219011344069620",29.78,27.50,0,334.24,375.71,87.9,82.9,0.389,724723.4,724723.4,7985,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268032,2047195.00
05/31/2017 18:00,2,3.648,ACTIVE,216.90,353.47,59.991,1496268004,"201051344001203","219011344069620",29.68,27.30,0,339.04,386.23,109.7,103.9,0.517,714472.8,714472.8,8004,0,0,0,L,1122011218,0,124.49,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268033,2047196.00
05/31/2017 18:00,2,2.748,ACTIVE,213.74,349.56,59.996,1496268004,"274151322000054","219011344069620",28.88,31.00,0,333.93,365.49,80.5,75.8,0.301,942591.0,942591.0,7930,0,0,0,L,1151911521,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268034,2047197.00
05/31/2017 18:00,2,2.824,ACTIVE,216.22,348.96,60.012,1496268004,"201051344000867","219011344069620",30.30,24.30,0,336.04,375.11,86.7,81.7,0.389,709074.8,709074.8,8003,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268035,2047198.00
05/31/2017 18:00,2,3.449,ACTIVE,216.67,352.87,59.996,1496268004,"201051344001093","219011344069620",30.32,25.80,0,338.14,385.03,105.9,100.3,0.486,713172.5,713172.5,7996,0,0,0,L,1122011218,0,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268036,2047199.00
05/31/2017 18:00,2,2.832,ACTIVE,216.22,350.17,60.034,1496268004,"201051344000900","219011344069620",30.12,22.50,0,337.84,376.62,86.5,81.5,0.398,730473.4,730473.4,7983,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268037,2047200.00
05/31/2017 18:00,2,2.760,ACTIVE,216.45,350.17,60.012,1496268004,"201051344000648","219011344069620",29.92,22.50,0,337.84,375.71,83.7,78.8,0.393,719402.1,719402.1,7979,0,0,0,L,1122011218,0,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268038,2047201.00
05/31/2017 18:00,2,2.867,ACTIVE,216.22,350.17,60.002,1496268004,"201051344000569","219011344069620",29.84,24.00,0,338.14,376.31,86.7,81.7,0.402,732861.3,732861.3,7967,0,0,0,L,1122011218,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268039,2047202.00
05/31/2017 18:00,2,2.883,ACTIVE,216.45,350.17,59.996,1496268004,"201051344000983","219011344069620",30.04,23.30,0,337.54,376.62,87.7,82.7,0.411,723304.6,723304.6,7984,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268040,2047203.00
05/31/2017 18:00,2,2.879,ACTIVE,216.45,351.07,60.002,1496268004,"201051344001158","219011344069620",29.62,23.30,0,337.84,377.22,86.3,81.4,0.407,708592.0,708592.0,7988,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268041,2047204.00
05/31/2017 18:00,2,2.762,ACTIVE,216.67,351.07,59.996,1496268004,"201051344000576","219011344069620",30.14,22.00,0,338.44,378.42,84.2,79.4,0.389,723241.3,723241.3,7986,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268041,2047205.00
05/31/2017 18:00,2,2.791,ACTIVE,213.74,340.55,60.002,1496268004,"274151322000087","219011344069620",29.28,44.80,0,334.54,364.89,82.7,77.9,0.287,915483.2,915483.2,8064,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268042,2047206.00
05/31/2017 18:00,2,3.768,ACTIVE,216.67,352.87,60.007,1496268004,"201051344001025","219011344069620",29.52,26.80,0,338.44,385.93,112.7,106.8,0.517,716151.7,716151.7,7999,0,0,0,L,1122011218,1,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268043,2047207.00
05/31/2017 18:15,2,2.318,ACTIVE,216.45,360.69,59.981,1496268904,"201051344000645","219011344069620",29.60,21.50,0,318.91,394.95,69.5,65.2,0.561,722185.8,722185.8,7976,0,0,0,L,1122011218,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268905,2047208.00
05/31/2017 18:15,2,2.238,ACTIVE,213.51,350.17,59.965,1496268904,"274151322000085","219011344069620",28.94,28.30,0,330.33,378.42,65.6,61.4,0.451,938948.3,938948.3,7936,0,0,0,L,1151911521,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268906,2047209.00
05/31/2017 18:15,2,2.346,ACTIVE,216.00,361.89,59.975,1496268904,"201051344000633","219011344069620",30.08,22.80,0,320.11,396.15,71.4,67.0,0.605,708625.8,708625.8,8008,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268907,2047210.00
05/31/2017 18:15,2,2.322,ACTIVE,216.22,360.69,59.970,1496268904,"201051344000469","219011344069620",30.20,19.80,0,316.50,396.15,71.0,66.6,0.592,711770.9,711770.9,7985,0,0,0,L,1122011218,0,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268907,2047211.00
05/31/2017 18:15,2,3.125,ACTIVE,215.32,350.77,59.996,1496268904,"201051344000646","219011344069620",29.78,26.80,0,335.14,377.52,94.2,89.0,0.442,706778.1,706778.1,7990,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268908,2047212.00
05/31/2017 18:15,2,2.316,ACTIVE,213.51,355.58,59.975,1496268904,"274151322000052","219011344069620",29.46,31.00,0,330.03,378.42,69.2,64.8,0.486,974702.5,974702.5,7941,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268909,2047213.00
05/31/2017 18:15,2,3.338,ALERT,216.00,351.97,59.981,1496268904,"201051344000585","219011344069620",29.88,26.00,0,294.86,397.96,101.0,95.5,0.468,718579.5,718579.5,7992,0,0,0,L,1122011218,0,123.36,123.36,0002,21,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268911,2047214.00
05/31/2017 18:15,2,3.078,ALERT,215.09,349.56,59.981,1496268904,"201051344001230","219011344069620",30.00,25.50,0,302.07,398.26,93.5,88.3,0.433,711398.6,711398.6,7993,0,0,0,L,1122011218,0,123.59,122.46,0002,20,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268913,2047215.00
05/31/2017 18:15,2,3.152,ALERT,216.22,351.07,60.018,1496268904,"201051344000582","219011344069620",29.56,26.00,0,299.37,395.85,94.5,89.2,0.438,701063.4,701063.4,7980,0,0,0,L,1122011218,0,123.81,123.14,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268915,2047216.00
05/31/2017 18:15,2,3.068,ALERT,215.32,350.77,59.981,1496268904,"201051344000955","219011344069620",29.54,27.50,0,303.58,397.96,91.8,86.6,0.429,720030.5,720030.5,7992,0,0,0,L,1122011218,0,123.14,122.91,0002,22,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268917,2047217.00
05/31/2017 18:15,2,1.516,ACTIVE,213.74,429.52,59.996,1496268904,"274151322000094","219011344069620",39.72,29.80,0,398.86,465.28,61.6,57.5,0.433,798748.9,798748.9,8164,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268918,2047218.00
05/31/2017 18:15,2,2.410,ACTIVE,216.22,359.78,59.970,1496268904,"201051344000579","219011344069620",29.68,23.80,0,321.31,396.75,72.5,68.1,0.597,729707.8,729707.8,7983,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268919,2047219.00
05/31/2017 18:15,2,3.115,ACTIVE,215.32,349.86,59.986,1496268904,"201051344000890","219011344069620",30.02,26.80,0,326.42,383.23,94.8,89.5,0.429,713995.5,713995.5,7990,0,0,0,L,1122011218,0,123.81,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268919,2047220.00
05/31/2017 18:15,2,3.094,ALERT,215.77,351.67,59.970,1496268904,"201051344000438","219011344069620",29.78,27.50,0,303.88,398.86,93.4,88.2,0.438,716731.1,716731.1,7987,0,0,0,L,1122011218,0,124.04,122.91,0002,24,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268921,2047221.00
05/31/2017 18:15,2,3.084,ACTIVE,215.77,355.88,59.949,1496268904,"201051344000417","219011344069620",19.52,25.00,0,333.93,387.44,60.9,56.9,0.517,661577.7,661577.7,8006,0,0,0,L,1122011218,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268922,2047222.00
05/31/2017 18:15,2,2.383,ACTIVE,213.06,348.96,59.944,1496268904,"274151322000083","219011344069620",29.54,31.50,0,330.03,378.12,71.3,66.9,0.499,964816.0,964816.0,7949,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268923,2047223.00
05/31/2017 18:15,2,2.439,ACTIVE,214.19,362.49,59.954,1496268904,"274151322000076","219011344069620",30.14,31.50,0,329.43,378.72,74.4,69.9,0.517,1028927.9,1028927.9,7940,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268924,2047224.00
05/31/2017 18:15,2,2.334,ACTIVE,215.54,359.48,59.965,1496268904,"201051344000868","219011344069620",29.72,20.70,0,319.21,392.25,70.3,65.9,0.575,710231.8,710231.8,7990,0,0,0,L,1122011218,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268925,2047225.00
05/31/2017 18:15,2,2.523,ACTIVE,213.74,350.77,59.965,1496268904,"274151322000095","219011344069620",30.16,33.30,0,329.13,378.42,77.1,72.5,0.521,1018942.6,1018942.6,7951,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268926,2047226.00
05/31/2017 18:15,2,2.395,ACTIVE,216.00,356.78,59.965,1496268904,"201051344000988","219011344069620",19.34,19.80,0,335.44,380.82,47.0,43.4,0.389,635495.0,635495.0,8006,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268927,2047227.00
05/31/2017 18:15,2,3.234,ALERT,215.77,350.77,60.002,1496268904,"201051344001025","219011344069620",29.82,26.30,0,298.47,397.96,97.7,92.4,0.442,716176.1,716176.1,8000,0,0,0,L,1122011218,0,123.59,122.91,0002,21,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268928,2047228.00
05/31/2017 18:15,2,2.320,ACTIVE,216.00,358.88,59.922,1496268904,"201051344000458","219011344069620",30.00,22.30,0,320.41,395.55,70.5,66.1,0.592,722237.8,722237.8,7974,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268929,2047229.00
05/31/2017 18:15,2,2.330,ACTIVE,216.67,362.49,59.954,1496268904,"201051344000853","219011344069620",30.16,21.50,0,321.31,396.15,71.2,66.8,0.614,722926.6,722926.6,7982,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268930,2047230.00
05/31/2017 18:15,2,3.109,ALERT,215.54,351.37,59.938,1496268904,"201051344000685","219011344069620",29.88,25.80,0,302.98,400.66,94.1,88.9,0.464,716745.9,716745.9,7998,0,0,0,L,1122011218,0,124.27,122.46,0002,21,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268932,2047231.00
05/31/2017 18:15,2,3.191,ALERT,216.00,350.77,59.949,1496268904,"201051344000917","219011344069620",29.78,26.30,0,300.87,397.66,96.3,91.0,0.451,713364.3,713364.3,7988,0,0,0,L,1122011218,0,123.59,123.14,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268934,2047232.00
05/31/2017 18:15,2,3.168,ALERT,215.54,351.67,59.907,1496268904,"201051344001145","219011344069620",29.96,24.80,0,303.58,397.96,96.1,90.8,0.442,721321.7,721321.7,7979,0,0,0,L,1122011218,0,123.59,122.46,0002,23,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268936,2047233.00
05/31/2017 18:15,2,3.182,ALERT,216.22,351.37,59.959,1496268904,"201051344000651","219011344069620",29.62,26.00,0,301.77,394.95,95.5,90.3,0.438,709844.8,709844.8,7992,0,0,0,L,1122011218,0,124.27,122.68,0002,21,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268937,2047234.00
05/31/2017 18:15,2,2.176,ACTIVE,212.83,352.57,59.986,1496268904,"274151322000088","219011344069620",29.10,27.80,0,329.43,380.22,64.1,59.9,0.438,925040.2,925040.2,7945,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268938,2047235.00
05/31/2017 18:15,2,1.533,ACTIVE,214.19,429.82,59.949,1496268904,"274151322000068","219011344069620",40.02,31.00,0,403.37,466.19,62.0,57.9,0.415,799177.3,799177.3,8182,0,0,0,L,1151911521,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268939,2047236.00
05/31/2017 18:15,2,3.148,ACTIVE,215.77,350.47,59.965,1496268904,"201051344001135","219011344069620",29.52,26.30,0,316.20,395.25,94.2,88.9,0.433,705301.1,705301.1,7984,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268940,2047237.00
05/31/2017 18:15,2,2.336,ACTIVE,215.32,360.08,59.954,1496268904,"201051344000594","219011344069620",30.18,25.30,0,319.81,391.34,71.5,67.0,0.579,724742.3,724742.3,7986,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268941,2047238.00
05/31/2017 18:15,2,3.121,ALERT,216.22,350.77,59.991,1496268904,"201051344001203","219011344069620",29.80,26.30,0,302.07,396.15,94.2,89.0,0.442,714497.1,714497.1,8005,0,0,0,L,1122011218,0,124.49,122.91,0002,21,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268943,2047239.00
05/31/2017 18:15,2,2.213,ACTIVE,213.74,357.38,59.949,1496268904,"274151322000054","219011344069620",29.12,27.50,0,327.92,379.02,65.3,61.1,0.424,942608.3,942608.3,7931,0,0,0,L,1151911521,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268944,2047240.00
05/31/2017 18:15,2,2.332,ACTIVE,216.00,359.48,59.954,1496268904,"201051344000867","219011344069620",29.86,22.30,0,319.21,393.15,70.5,66.1,0.575,709093.6,709093.6,8004,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268945,2047241.00
05/31/2017 18:15,2,2.990,ACTIVE,216.00,351.07,59.965,1496268904,"201051344001093","219011344069620",29.90,25.50,0,335.74,379.02,90.5,85.5,0.411,713196.0,713196.0,7997,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268946,2047242.00
05/31/2017 18:15,2,2.275,ALERT,215.77,359.78,59.949,1496268904,"201051344000900","219011344069620",30.18,20.70,0,305.38,434.93,69.5,65.2,0.566,730491.9,730491.9,7984,0,0,0,L,1122011218,0,123.14,123.59,0002,18,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268947,2047243.00
05/31/2017 18:15,2,2.234,ACTIVE,216.22,358.88,59.944,1496268904,"201051344000648","219011344069620",29.78,21.00,0,319.51,394.05,67.4,63.2,0.557,719420.1,719420.1,7980,0,0,0,L,1122011218,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268948,2047244.00
05/31/2017 18:15,2,2.289,ACTIVE,216.00,361.89,59.938,1496268904,"201051344000569","219011344069620",30.32,22.00,0,318.61,394.65,70.2,65.8,0.552,732880.0,732880.0,7968,0,0,0,L,1122011218,0,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268949,2047245.00
05/31/2017 18:15,2,2.330,ACTIVE,216.22,358.88,59.944,1496268904,"201051344000983","219011344069620",30.26,21.50,0,320.11,395.25,71.4,67.0,0.614,723323.6,723323.6,7985,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268950,2047246.00
05/31/2017 18:15,2,2.338,ACTIVE,216.22,359.78,59.901,1496268904,"201051344001158","219011344069620",29.58,21.80,0,318.91,396.45,70.1,65.7,0.592,708610.7,708610.7,7989,0,0,0,L,1122011218,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268951,2047247.00
05/31/2017 18:15,2,2.248,ACTIVE,216.45,360.69,59.938,1496268904,"201051344000576","219011344069620",29.88,20.70,0,318.61,413.89,68.0,63.7,0.561,723259.4,723259.4,7987,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268952,2047248.00
05/31/2017 18:15,2,2.266,ACTIVE,213.74,355.58,59.901,1496268904,"274151322000087","219011344069620",29.34,39.80,0,330.63,379.32,67.3,63.1,0.442,915501.0,915501.0,8065,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496268953,2047249.00
05/31/2017 18:30,2,1.760,ACTIVE,215.54,354.67,59.959,1496269803,"201051344000645","219011344069620",29.94,20.70,0,336.94,391.94,53.4,49.6,0.433,722200.1,722200.1,7977,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269804,2047250.00
05/31/2017 18:30,2,1.736,ACTIVE,213.29,350.47,59.959,1496269803,"274151322000085","219011344069620",28.92,26.30,0,334.84,372.41,50.9,47.2,0.349,938961.8,938961.8,7937,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269805,2047251.00
05/31/2017 18:30,2,1.846,ACTIVE,215.32,356.78,59.996,1496269803,"201051344000633","219011344069620",29.80,21.80,0,336.94,393.75,55.7,51.8,0.477,708640.7,708640.7,8009,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269806,2047252.00
05/31/2017 18:30,2,1.822,ACTIVE,215.32,355.88,59.965,1496269803,"201051344000469","219011344069620",29.82,19.30,0,337.54,394.05,55.1,51.3,0.468,711785.6,711785.6,7986,0,0,0,L,1122011218,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269807,2047253.00
05/31/2017 18:30,2,2.617,ACTIVE,214.64,348.36,59.922,1496269803,"201051344000646","219011344069620",29.86,25.80,0,334.24,373.31,79.2,74.5,0.376,706798.5,706798.5,7991,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269808,2047254.00
05/31/2017 18:30,2,1.801,ACTIVE,213.06,351.07,59.949,1496269803,"274151322000052","219011344069620",29.54,28.50,0,333.63,374.21,53.9,50.1,0.376,974716.8,974716.8,7942,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269808,2047255.00
05/31/2017 18:30,2,2.805,ACTIVE,215.54,350.47,59.954,1496269803,"201051344000585","219011344069620",30.22,25.00,0,337.24,375.11,85.8,80.9,0.398,718601.5,718601.5,7994,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269809,2047256.00
05/31/2017 18:30,2,2.551,ACTIVE,214.64,347.16,59.991,1496269803,"201051344001230","219011344069620",30.26,25.00,0,334.24,371.21,78.2,73.6,0.362,711418.8,711418.8,7995,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269810,2047257.00
05/31/2017 18:30,2,2.623,ACTIVE,215.54,349.56,60.007,1496269803,"201051344000582","219011344069620",29.86,25.30,0,337.54,374.21,79.3,74.6,0.362,701083.8,701083.8,7982,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269811,2047258.00
05/31/2017 18:30,2,2.533,ACTIVE,214.64,359.48,59.954,1496269803,"201051344000955","219011344069620",29.88,26.30,0,318.61,388.94,76.6,72.0,0.650,720050.3,720050.3,7994,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269812,2047259.00
05/31/2017 18:30,2,1.197,ACTIVE,213.29,424.11,60.002,1496269803,"274151322000094","219011344069620",39.88,28.30,0,334.84,455.37,48.5,44.9,0.336,798761.5,798761.5,8165,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269813,2047260.00
05/31/2017 18:30,2,1.887,ACTIVE,215.32,355.88,59.959,1496269803,"201051344000579","219011344069620",29.66,22.50,0,336.94,393.75,56.7,52.8,0.460,729722.8,729722.8,7984,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269814,2047261.00
05/31/2017 18:30,2,2.641,ACTIVE,214.64,347.76,59.975,1496269803,"201051344000890","219011344069620",29.78,26.30,0,335.44,372.11,79.7,75.0,0.362,714015.9,714015.9,7991,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269815,2047262.00
05/31/2017 18:30,2,2.574,ACTIVE,215.32,349.26,59.938,1496269803,"201051344000438","219011344069620",30.02,26.80,0,337.24,373.01,78.3,73.6,0.367,716751.2,716751.2,7989,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269816,2047263.00
05/31/2017 18:30,2,2.555,ACTIVE,215.09,352.57,59.917,1496269803,"201051344000417","219011344069620",19.72,24.30,0,335.44,381.12,51.1,47.4,0.433,661590.6,661590.6,8007,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269817,2047264.00
05/31/2017 18:30,2,1.865,ACTIVE,212.83,354.97,59.954,1496269803,"274151322000083","219011344069620",29.76,28.80,0,333.93,374.81,56.2,52.4,0.393,964830.8,964830.8,7950,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269818,2047265.00
05/31/2017 18:30,2,1.898,ACTIVE,213.96,355.88,60.007,1496269803,"274151322000076","219011344069620",30.18,28.50,0,335.44,377.52,57.9,54.0,0.402,1028943.3,1028943.3,7941,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269818,2047266.00
05/31/2017 18:30,2,1.826,ACTIVE,214.87,354.37,59.959,1496269803,"201051344000868","219011344069620",29.52,19.50,0,336.34,388.64,54.6,50.8,0.438,710246.2,710246.2,7991,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269819,2047267.00
05/31/2017 18:30,2,1.986,ACTIVE,213.06,345.96,59.975,1496269803,"274151322000095","219011344069620",30.20,29.30,0,333.63,377.52,60.8,56.7,0.411,1018958.6,1018958.6,7952,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269820,2047268.00
05/31/2017 18:30,2,1.869,ACTIVE,215.09,352.57,60.018,1496269803,"201051344000988","219011344069620",19.18,19.30,0,336.94,378.72,36.4,33.2,0.305,635504.5,635504.5,8007,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269821,2047269.00
05/31/2017 18:30,2,2.721,ACTIVE,215.09,348.36,59.981,1496269803,"201051344001025","219011344069620",29.88,25.80,0,335.74,373.61,82.4,77.6,0.371,716197.2,716197.2,8002,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269822,2047270.00
05/31/2017 18:30,2,1.830,ACTIVE,215.09,354.97,59.959,1496269803,"201051344000458","219011344069620",29.58,21.50,0,338.14,392.25,54.9,51.0,0.460,722252.3,722252.3,7975,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269823,2047271.00
05/31/2017 18:30,2,1.801,ACTIVE,216.00,357.68,59.965,1496269803,"201051344000853","219011344069620",30.24,20.30,0,333.33,391.94,55.2,51.3,0.460,722941.2,722941.2,7983,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269824,2047272.00
05/31/2017 18:30,2,2.600,ACTIVE,214.87,349.56,59.970,1496269803,"201051344000685","219011344069620",30.00,25.80,0,336.64,373.61,79.1,74.4,0.380,716766.1,716766.1,8000,0,0,0,L,1122011218,0,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269825,2047273.00
05/31/2017 18:30,2,2.693,ACTIVE,215.32,349.26,59.975,1496269803,"201051344000917","219011344069620",29.72,26.30,0,334.84,373.91,81.1,76.3,0.376,713385.0,713385.0,7990,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269826,2047274.00
05/31/2017 18:30,2,2.662,ACTIVE,215.09,348.96,59.933,1496269803,"201051344001145","219011344069620",30.02,24.30,0,337.54,373.91,81.0,76.2,0.371,721342.3,721342.3,7981,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269827,2047275.00
05/31/2017 18:30,2,2.650,ACTIVE,215.54,349.26,59.991,1496269803,"201051344000651","219011344069620",29.94,25.30,0,337.84,373.31,80.4,75.6,0.367,709865.3,709865.3,7994,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269827,2047276.00
05/31/2017 18:30,2,1.662,ACTIVE,213.06,354.97,59.922,1496269803,"274151322000088","219011344069620",29.36,25.80,0,333.33,372.11,49.4,45.8,0.318,925053.2,925053.2,7946,0,0,0,L,1151911521,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269828,2047277.00
05/31/2017 18:30,2,1.215,ACTIVE,213.74,426.21,59.965,1496269803,"274151322000068","219011344069620",39.56,29.50,0,335.44,457.17,48.6,45.0,0.340,799190.0,799190.0,8183,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269829,2047278.00
05/31/2017 18:30,2,2.625,ACTIVE,215.09,347.76,59.949,1496269803,"201051344001135","219011344069620",29.86,25.00,0,334.84,372.41,79.4,74.7,0.367,705321.3,705321.3,7985,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269830,2047279.00
05/31/2017 18:30,2,1.828,ACTIVE,214.64,355.28,60.012,1496269803,"201051344000594","219011344069620",30.10,23.50,0,336.04,388.94,55.7,51.8,0.455,724757.0,724757.0,7987,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269831,2047280.00
05/31/2017 18:30,2,2.602,ACTIVE,215.32,348.36,59.975,1496269803,"201051344001203","219011344069620",30.00,25.30,0,337.54,373.91,79.1,74.4,0.371,714517.3,714517.3,8007,0,0,0,L,1122011218,0,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269832,2047281.00
05/31/2017 18:30,2,1.730,ACTIVE,212.83,351.67,59.954,1496269803,"274151322000054","219011344069620",28.94,25.80,0,333.93,372.71,50.7,47.0,0.340,942621.6,942621.6,7932,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269833,2047282.00
05/31/2017 18:30,2,1.809,ACTIVE,215.09,354.37,60.018,1496269803,"201051344000867","219011344069620",30.00,21.30,0,336.94,389.54,54.9,51.1,0.442,709108.0,709108.0,8005,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269835,2047283.00
05/31/2017 18:30,2,2.471,ACTIVE,215.32,360.38,59.959,1496269803,"201051344001093","219011344069620",30.10,23.80,0,320.11,390.44,75.3,70.8,0.614,713215.3,713215.3,7998,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269836,2047284.00
05/31/2017 18:30,2,1.783,ACTIVE,215.32,354.97,59.928,1496269803,"201051344000900","219011344069620",29.76,19.80,0,337.24,391.64,53.8,50.0,0.442,730506.2,730506.2,7986,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269837,2047285.00
05/31/2017 18:30,2,1.736,ACTIVE,215.09,354.37,59.970,1496269803,"201051344000648","219011344069620",29.62,20.00,0,337.24,391.64,52.1,48.4,0.429,719433.9,719433.9,7981,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269838,2047286.00
05/31/2017 18:30,2,1.809,ACTIVE,215.09,355.58,59.975,1496269803,"201051344000569","219011344069620",29.86,21.00,0,337.24,391.94,54.7,50.9,0.455,732894.5,732894.5,7969,0,0,0,L,1122011218,0,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269839,2047287.00
05/31/2017 18:30,2,1.832,ACTIVE,215.54,355.58,59.954,1496269803,"201051344000983","219011344069620",30.02,20.70,0,337.24,392.55,55.7,51.8,0.464,723338.2,723338.2,7986,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269840,2047288.00
05/31/2017 18:30,2,1.812,ACTIVE,215.32,355.58,59.970,1496269803,"201051344001158","219011344069620",29.62,21.00,0,336.34,393.75,54.4,50.6,0.451,708625.0,708625.0,7990,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269841,2047289.00
05/31/2017 18:30,2,1.736,ACTIVE,215.77,356.18,59.986,1496269803,"201051344000576","219011344069620",29.74,19.80,0,336.64,391.34,52.4,48.6,0.429,723273.3,723273.3,7988,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269842,2047290.00
05/31/2017 18:30,2,1.766,ACTIVE,213.51,355.28,59.970,1496269803,"274151322000087","219011344069620",29.38,36.50,0,333.93,372.41,52.5,48.8,0.327,915514.8,915514.8,8066,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496269842,2047291.00
05/31/2017 18:45,2,1.279,ACTIVE,214.87,349.86,60.002,1496270703,"201051344000645","219011344069620",29.56,19.50,0,337.54,378.42,38.4,35.1,0.309,722210.7,722210.7,7978,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270705,2047292.00
05/31/2017 18:45,2,1.248,ACTIVE,212.83,348.96,59.959,1496270703,"274151322000085","219011344069620",29.22,24.50,0,333.33,364.59,36.9,33.7,0.239,938971.9,938971.9,7938,0,0,0,L,1151911521,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270705,2047293.00
05/31/2017 18:45,2,1.322,ACTIVE,214.64,351.37,60.018,1496270703,"201051344000633","219011344069620",30.18,20.30,0,334.54,380.82,40.5,37.1,0.331,708651.7,708651.7,8010,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270706,2047294.00
05/31/2017 18:45,2,1.316,ACTIVE,214.87,350.17,59.975,1496270703,"201051344000469","219011344069620",29.86,18.00,0,336.34,379.02,39.9,36.6,0.327,711796.6,711796.6,7987,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270707,2047295.00
05/31/2017 18:45,2,2.119,ACTIVE,213.96,357.08,59.981,1496270703,"201051344000646","219011344069620",29.72,23.30,0,318.30,391.34,63.8,59.7,0.535,706815.2,706815.2,7992,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270708,2047296.00
05/31/2017 18:45,2,1.309,ACTIVE,212.83,342.95,59.965,1496270703,"274151322000052","219011344069620",29.66,26.30,0,333.63,365.49,39.3,36.0,0.256,974727.5,974727.5,7943,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270709,2047297.00
05/31/2017 18:45,2,2.303,ACTIVE,214.64,357.98,59.981,1496270703,"201051344000585","219011344069620",30.12,22.80,0,318.91,395.25,70.2,65.9,0.575,718619.8,718619.8,7995,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270710,2047298.00
05/31/2017 18:45,2,2.068,ACTIVE,214.19,355.28,59.970,1496270703,"201051344001230","219011344069620",29.92,22.30,0,318.30,388.94,62.7,58.6,0.517,711435.3,711435.3,7996,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270711,2047299.00
05/31/2017 18:45,2,2.127,ACTIVE,215.09,357.68,59.975,1496270703,"201051344000582","219011344069620",29.74,22.50,0,317.70,396.15,64.0,59.9,0.517,701100.6,701100.6,7983,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270712,2047300.00
05/31/2017 18:45,2,2.035,ACTIVE,213.74,355.58,59.975,1496270703,"201051344000955","219011344069620",29.72,23.80,0,333.33,390.74,61.4,57.3,0.513,720066.5,720066.5,7995,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270713,2047301.00
05/31/2017 18:45,2,0.863,ACTIVE,212.83,421.70,59.986,1496270703,"274151322000094","219011344069620",39.74,26.80,0,335.14,447.25,34.7,31.6,0.234,798770.9,798770.9,8166,0,0,0,L,1151911521,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270714,2047302.00
