ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2017 18:45,2,1.361,ACTIVE,214.64,350.17,59.975,1496270703,"201051344000579","219011344069620",30.06,21.30,0,336.94,379.62,41.5,38.1,0.331,729734.1,729734.1,7985,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270715,2047303.00
05/31/2017 18:45,2,2.113,ACTIVE,213.96,355.88,59.959,1496270703,"201051344000890","219011344069620",30.04,23.50,0,319.51,390.44,64.3,60.1,0.513,714032.7,714032.7,7992,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270716,2047304.00
05/31/2017 18:45,2,2.051,ACTIVE,214.41,357.38,59.965,1496270703,"201051344000438","219011344069620",30.22,23.80,0,318.30,393.75,62.8,58.7,0.521,716767.7,716767.7,7990,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270717,2047305.00
05/31/2017 18:45,2,2.082,ACTIVE,214.41,351.37,59.965,1496270703,"201051344000417","219011344069620",19.60,22.80,0,333.93,375.71,41.3,38.0,0.340,661601.3,661601.3,8008,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270717,2047306.00
05/31/2017 18:45,2,1.383,ACTIVE,212.83,343.85,59.965,1496270703,"274151322000083","219011344069620",29.56,26.50,0,333.33,367.00,41.4,38.0,0.292,964842.1,964842.1,7951,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270718,2047307.00
05/31/2017 18:45,2,1.357,ACTIVE,213.51,349.86,59.970,1496270703,"274151322000076","219011344069620",30.53,26.30,0,334.24,368.50,42.0,38.6,0.283,1028954.9,1028954.9,7942,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270719,2047308.00
05/31/2017 18:45,2,1.326,ACTIVE,214.19,348.96,59.944,1496270703,"201051344000868","219011344069620",29.40,18.70,0,335.44,379.02,39.5,36.2,0.314,710257.1,710257.1,7992,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270720,2047309.00
05/31/2017 18:45,2,1.451,ACTIVE,212.83,343.85,59.991,1496270703,"274151322000095","219011344069620",30.32,26.50,0,332.73,369.10,44.6,41.1,0.301,1018970.8,1018970.8,7953,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270721,2047310.00
05/31/2017 18:45,2,1.344,ACTIVE,214.41,348.06,59.975,1496270703,"201051344000988","219011344069620",19.36,18.70,0,336.34,368.50,26.3,23.5,0.212,635511.5,635511.5,8008,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270722,2047311.00
05/31/2017 18:45,2,2.191,ACTIVE,214.41,357.08,59.986,1496270703,"201051344001025","219011344069620",30.02,22.80,0,319.51,392.55,66.7,62.4,0.544,716214.7,716214.7,8003,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270723,2047312.00
05/31/2017 18:45,2,1.326,ACTIVE,214.64,349.56,60.007,1496270703,"201051344000458","219011344069620",29.46,20.00,0,336.34,379.92,39.6,36.3,0.323,722263.2,722263.2,7976,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270724,2047313.00
05/31/2017 18:45,2,1.314,ACTIVE,215.09,351.37,59.975,1496270703,"201051344000853","219011344069620",30.00,19.30,0,337.84,382.33,40.0,36.7,0.318,722952.1,722952.1,7984,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270725,2047314.00
05/31/2017 18:45,2,2.111,ACTIVE,214.41,357.38,59.986,1496270703,"201051344000685","219011344069620",29.66,22.80,0,319.21,394.05,63.4,59.3,0.544,716782.8,716782.8,8001,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270726,2047315.00
05/31/2017 18:45,2,2.174,ACTIVE,214.64,358.28,59.928,1496270703,"201051344000917","219011344069620",29.72,23.50,0,318.61,395.55,65.4,61.2,0.544,713402.2,713402.2,7991,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270726,2047316.00
05/31/2017 18:45,2,2.164,ACTIVE,214.41,356.78,59.965,1496270703,"201051344001145","219011344069620",29.82,21.80,0,319.51,394.65,65.4,61.2,0.535,721359.5,721359.5,7982,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270727,2047317.00
05/31/2017 18:45,2,2.127,ACTIVE,214.87,357.38,59.975,1496270703,"201051344000651","219011344069620",30.04,22.30,0,319.51,396.15,64.8,60.6,0.530,709882.3,709882.3,7995,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270728,2047318.00
05/31/2017 18:45,2,1.188,ACTIVE,212.83,342.65,59.975,1496270703,"274151322000088","219011344069620",29.30,24.00,0,333.93,363.69,35.3,32.1,0.230,925062.9,925062.9,7947,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270729,2047319.00
05/31/2017 18:45,2,0.887,ACTIVE,213.51,422.30,59.970,1496270703,"274151322000068","219011344069620",39.40,27.50,0,335.74,450.86,35.6,32.4,0.221,799199.7,799199.7,8184,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270730,2047320.00
05/31/2017 18:45,2,2.121,ACTIVE,214.19,356.18,60.007,1496270703,"201051344001135","219011344069620",29.82,22.50,0,319.21,390.74,64.2,60.0,0.526,705338.1,705338.1,7986,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270731,2047321.00
05/31/2017 18:45,2,1.328,ACTIVE,214.19,348.96,59.981,1496270703,"201051344000594","219011344069620",30.04,22.00,0,333.93,377.52,40.4,37.1,0.318,724768.1,724768.1,7988,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270732,2047322.00
05/31/2017 18:45,2,2.094,ACTIVE,214.64,356.78,59.970,1496270703,"201051344001203","219011344069620",29.84,23.00,0,319.81,394.65,63.3,59.2,0.535,714534.0,714534.0,8008,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270733,2047323.00
05/31/2017 18:45,2,1.238,ACTIVE,212.83,349.26,59.965,1496270703,"274151322000054","219011344069620",29.20,24.00,0,333.03,365.19,36.6,33.4,0.252,942631.6,942631.6,7933,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270734,2047324.00
05/31/2017 18:45,2,1.334,ACTIVE,214.64,348.06,59.938,1496270703,"201051344000867","219011344069620",29.48,19.80,0,334.84,377.82,39.9,36.6,0.309,709118.9,709118.9,8006,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270735,2047325.00
05/31/2017 18:45,2,1.975,ACTIVE,214.64,357.08,59.975,1496270703,"201051344001093","219011344069620",30.04,22.00,0,334.84,392.25,60.1,56.1,0.473,713231.1,713231.1,7999,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270736,2047326.00
05/31/2017 18:45,2,1.260,ACTIVE,214.41,350.17,59.928,1496270703,"201051344000900","219011344069620",30.04,18.70,0,336.34,377.82,38.3,35.1,0.309,730516.7,730516.7,7987,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270737,2047327.00
05/31/2017 18:45,2,1.252,ACTIVE,214.87,348.36,59.981,1496270703,"201051344000648","219011344069620",29.44,18.70,0,335.74,377.22,37.3,34.1,0.305,719444.1,719444.1,7982,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270738,2047328.00
05/31/2017 18:45,2,1.305,ACTIVE,214.64,349.56,60.007,1496270703,"201051344000569","219011344069620",29.82,19.80,0,336.34,378.42,39.4,36.1,0.314,732905.3,732905.3,7970,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270739,2047329.00
05/31/2017 18:45,2,1.330,ACTIVE,214.64,349.86,59.928,1496270703,"201051344000983","219011344069620",29.76,19.50,0,337.24,379.02,40.2,36.8,0.327,723349.3,723349.3,7987,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270739,2047330.00
05/31/2017 18:45,2,1.320,ACTIVE,214.64,349.86,59.970,1496270703,"201051344001158","219011344069620",29.36,19.50,0,336.34,379.32,39.3,36.0,0.318,708635.8,708635.8,7991,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270740,2047331.00
05/31/2017 18:45,2,1.244,ACTIVE,215.09,350.77,60.002,1496270703,"201051344000576","219011344069620",29.76,18.70,0,336.94,378.72,37.5,34.3,0.296,723283.5,723283.5,7989,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270741,2047332.00
05/31/2017 18:45,2,1.289,ACTIVE,212.83,341.45,59.965,1496270703,"274151322000087","219011344069620",29.32,33.30,0,333.03,364.89,38.3,35.0,0.234,915525.3,915525.3,8067,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496270742,2047333.00
05/31/2017 19:00,2,0.850,ACTIVE,214.41,345.66,60.007,1496271604,"201051344000645","219011344069620",29.52,18.70,0,335.44,367.90,25.5,22.7,0.190,722217.8,722217.8,7979,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271605,2047334.00
05/31/2017 19:00,2,0.449,ACTIVE,212.83,337.84,60.002,1496271604,"274151322000085","219011344069620",30.59,22.80,0,330.93,357.08,14.0,11.6,0.088,938976.4,938976.4,7939,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271606,2047335.00
05/31/2017 19:00,2,0.904,ACTIVE,214.41,347.16,60.007,1496271604,"201051344000633","219011344069620",29.56,19.30,0,334.54,369.10,27.1,24.3,0.212,708659.3,708659.3,8011,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271607,2047336.00
05/31/2017 19:00,2,0.891,ACTIVE,214.41,345.36,60.034,1496271604,"201051344000469","219011344069620",29.52,17.30,0,334.24,367.90,26.7,23.8,0.208,711804.0,711804.0,7988,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271607,2047337.00
05/31/2017 19:00,2,1.615,ACTIVE,213.96,352.27,59.970,1496271604,"201051344000646","219011344069620",29.94,21.50,0,333.93,383.23,49.0,45.4,0.407,706828.3,706828.3,7993,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271608,2047338.00
05/31/2017 19:00,2,0.887,ACTIVE,212.61,342.05,59.991,1496271604,"274151322000052","219011344069620",29.44,24.30,0,333.63,358.58,26.4,23.6,0.168,974734.9,974734.9,7944,0,0,0,L,1151911521,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271609,2047339.00
05/31/2017 19:00,2,1.797,ACTIVE,214.41,354.37,59.954,1496271604,"201051344000585","219011344069620",30.20,21.30,0,335.44,386.83,55.0,51.1,0.451,718634.4,718634.4,7996,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271610,2047340.00
05/31/2017 19:00,2,1.584,ACTIVE,213.96,350.47,60.002,1496271604,"201051344001230","219011344069620",29.72,20.70,0,332.73,381.73,47.7,44.1,0.384,711448.1,711448.1,7997,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271611,2047341.00
05/31/2017 19:00,2,1.633,ACTIVE,214.41,353.77,59.996,1496271604,"201051344000582","219011344069620",29.68,21.00,0,335.14,384.13,49.1,45.5,0.398,701113.8,701113.8,7984,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271612,2047342.00
05/31/2017 19:00,2,1.531,ACTIVE,213.74,350.47,60.007,1496271604,"201051344000955","219011344069620",30.02,22.00,0,334.84,381.42,46.5,43.0,0.376,720079.0,720079.0,7996,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271613,2047343.00
05/31/2017 19:00,2,0.586,ACTIVE,212.83,414.49,59.996,1496271604,"274151322000094","219011344069620",38.90,24.80,0,332.13,440.64,23.0,20.3,0.146,798777.4,798777.4,8167,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271614,2047344.00
05/31/2017 19:00,2,0.936,ACTIVE,214.19,345.96,59.996,1496271604,"201051344000579","219011344069620",29.66,20.00,0,335.74,368.50,28.1,25.2,0.208,729742.0,729742.0,7986,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271615,2047345.00
05/31/2017 19:00,2,1.607,ACTIVE,213.96,351.97,60.002,1496271604,"201051344000890","219011344069620",30.22,21.80,0,330.63,383.83,49.2,45.6,0.384,714045.9,714045.9,7993,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271616,2047346.00
05/31/2017 19:00,2,1.578,ACTIVE,214.19,352.27,60.028,1496271604,"201051344000438","219011344069620",30.02,22.00,0,335.44,382.93,48.0,44.4,0.398,716780.5,716780.5,7991,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271617,2047347.00
05/31/2017 19:00,2,1.598,ACTIVE,214.19,348.06,59.996,1496271604,"201051344000417","219011344069620",19.56,21.50,0,335.14,369.10,31.7,28.7,0.252,661609.6,661609.6,8009,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271618,2047348.00
05/31/2017 19:00,2,0.934,ACTIVE,212.83,340.25,60.007,1496271604,"274151322000083","219011344069620",29.68,24.50,0,333.33,358.88,28.1,25.2,0.181,964849.9,964849.9,7952,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271619,2047349.00
05/31/2017 19:00,2,0.910,ACTIVE,213.29,345.66,59.991,1496271604,"274151322000076","219011344069620",30.24,24.00,0,334.54,359.78,27.9,25.0,0.186,1028962.7,1028962.7,7943,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271620,2047350.00
05/31/2017 19:00,2,0.893,ACTIVE,213.74,344.76,59.986,1496271604,"201051344000868","219011344069620",29.22,18.00,0,333.93,366.10,26.4,23.6,0.199,710264.5,710264.5,7993,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271621,2047351.00
05/31/2017 19:00,2,0.979,ACTIVE,212.61,346.26,60.002,1496271604,"274151322000095","219011344069620",30.10,24.80,0,332.73,360.08,29.8,26.9,0.194,1018979.2,1018979.2,7954,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271622,2047352.00
05/31/2017 19:00,2,0.889,ACTIVE,213.96,344.45,59.996,1496271604,"201051344000988","219011344069620",19.32,18.00,0,335.14,360.08,17.4,14.9,0.128,635516.3,635516.3,8009,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271622,2047353.00
05/31/2017 19:00,2,1.680,ACTIVE,213.96,352.57,60.002,1496271604,"201051344001025","219011344069620",30.12,21.00,0,336.04,384.43,51.2,47.5,0.407,716228.4,716228.4,8004,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271623,2047354.00
05/31/2017 19:00,2,0.875,ACTIVE,213.96,345.66,59.996,1496271604,"201051344000458","219011344069620",29.82,19.50,0,335.44,367.00,26.4,23.6,0.203,722270.6,722270.6,7977,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271624,2047355.00
05/31/2017 19:00,2,0.879,ACTIVE,214.64,347.16,60.002,1496271604,"201051344000853","219011344069620",29.76,18.30,0,336.34,368.80,26.5,23.7,0.203,722959.6,722959.6,7985,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271625,2047356.00
05/31/2017 19:00,2,1.602,ACTIVE,213.96,352.57,59.965,1496271604,"201051344000685","219011344069620",29.84,21.00,0,329.73,385.33,48.4,44.8,0.420,716795.8,716795.8,8002,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271626,2047357.00
05/31/2017 19:00,2,1.648,ACTIVE,214.19,352.87,60.007,1496271604,"201051344000917","219011344069620",30.12,21.80,0,336.04,385.03,50.3,46.6,0.411,713415.7,713415.7,7992,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271627,2047358.00
05/31/2017 19:00,2,1.619,ACTIVE,214.19,352.87,59.996,1496271604,"201051344001145","219011344069620",30.47,20.00,0,329.43,384.43,50.0,46.3,0.407,721372.9,721372.9,7983,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271628,2047359.00
05/31/2017 19:00,2,1.635,ACTIVE,214.19,353.17,59.949,1496271604,"201051344000651","219011344069620",29.96,20.30,0,335.44,385.33,49.6,45.9,0.402,709895.6,709895.6,7996,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271629,2047360.00
05/31/2017 19:00,2,0.783,ACTIVE,212.38,339.95,59.991,1496271604,"274151322000088","219011344069620",28.96,22.50,0,330.33,355.88,23.0,20.3,0.150,925069.4,925069.4,7948,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271630,2047361.00
05/31/2017 19:00,2,0.605,ACTIVE,213.29,420.20,59.996,1496271604,"274151322000068","219011344069620",39.38,25.80,0,332.43,445.75,24.1,21.3,0.146,799206.3,799206.3,8185,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271630,2047362.00
05/31/2017 19:00,2,1.625,ACTIVE,213.96,352.27,59.991,1496271604,"201051344001135","219011344069620",29.76,20.70,0,329.13,383.23,49.0,45.4,0.393,705351.2,705351.2,7987,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271631,2047363.00
05/31/2017 19:00,2,0.895,ACTIVE,213.74,345.36,59.996,1496271604,"201051344000594","219011344069620",29.80,20.70,0,333.63,367.60,27.0,24.2,0.208,724775.7,724775.7,7989,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271632,2047364.00
05/31/2017 19:00,2,1.592,ACTIVE,214.64,352.27,59.991,1496271604,"201051344001203","219011344069620",29.88,21.30,0,336.04,384.13,48.2,44.6,0.393,714546.9,714546.9,8009,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271633,2047365.00
05/31/2017 19:00,2,0.832,ACTIVE,212.61,339.95,59.996,1496271604,"274151322000054","219011344069620",28.78,22.30,0,333.03,357.08,24.2,21.5,0.159,942638.4,942638.4,7934,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271634,2047366.00
05/31/2017 19:00,2,0.895,ACTIVE,214.19,345.06,60.007,1496271604,"201051344000867","219011344069620",29.44,19.00,0,334.24,367.60,26.7,23.8,0.194,709126.4,709126.4,8007,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271635,2047367.00
05/31/2017 19:00,2,1.475,ACTIVE,214.19,351.67,59.996,1496271604,"201051344001093","219011344069620",30.20,20.30,0,335.74,380.52,45.1,41.7,0.354,713243.3,713243.3,8000,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271636,2047368.00
05/31/2017 19:00,2,0.832,ACTIVE,214.19,345.36,59.959,1496271604,"201051344000900","219011344069620",29.70,18.00,0,335.44,367.30,25.1,22.3,0.194,730523.8,730523.8,7988,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271637,2047369.00
05/31/2017 19:00,2,0.826,ACTIVE,214.19,345.36,59.996,1496271604,"201051344000648","219011344069620",29.72,18.00,0,336.04,366.10,24.9,22.1,0.186,719451.1,719451.1,7983,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271638,2047370.00
05/31/2017 19:00,2,0.891,ACTIVE,214.19,345.36,60.002,1496271604,"201051344000569","219011344069620",29.40,19.30,0,335.74,366.40,26.6,23.7,0.194,732912.7,732912.7,7971,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271639,2047371.00
05/31/2017 19:00,2,0.904,ACTIVE,213.96,344.15,59.986,1496271604,"201051344000983","219011344069620",29.56,18.70,0,333.93,367.30,27.1,24.2,0.208,723356.8,723356.8,7988,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271640,2047372.00
05/31/2017 19:00,2,0.885,ACTIVE,213.96,345.66,59.991,1496271604,"201051344001158","219011344069620",29.10,18.70,0,335.44,367.00,26.1,23.3,0.203,708643.2,708643.2,7992,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271641,2047373.00
05/31/2017 19:00,2,0.830,ACTIVE,214.41,345.96,59.949,1496271604,"201051344000576","219011344069620",29.44,17.80,0,336.94,367.00,24.9,22.1,0.186,723290.5,723290.5,7990,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271642,2047374.00
05/31/2017 19:00,2,0.500,ACTIVE,212.83,348.36,59.970,1496271604,"274151322000087","219011344069620",32.16,30.50,0,333.63,357.38,16.3,13.8,0.084,915532.2,915532.2,8068,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496271642,2047375.00
05/31/2017 19:15,2,0.555,ACTIVE,213.96,342.05,59.981,1496272503,"201051344000645","219011344069620",29.28,18.00,0,334.84,357.38,16.4,13.9,0.110,722222.3,722222.3,7980,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272504,2047376.00
05/31/2017 19:15,2,0.430,ACTIVE,212.83,338.44,59.996,1496272503,"274151322000085","219011344069620",29.70,21.80,0,334.24,344.45,13.0,10.6,0.075,938979.1,938979.1,7940,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272505,2047377.00
05/31/2017 19:15,2,0.596,ACTIVE,214.19,343.85,59.975,1496272503,"201051344000633","219011344069620",29.02,18.30,0,333.63,360.99,17.5,15.0,0.119,708664.1,708664.1,8012,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272506,2047378.00
05/31/2017 19:15,2,0.555,ACTIVE,213.74,342.35,59.949,1496272503,"201051344000469","219011344069620",29.80,17.30,0,333.63,358.58,16.8,14.3,0.110,711808.7,711808.7,7989,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272507,2047379.00
05/31/2017 19:15,2,1.148,ACTIVE,213.29,347.16,59.975,1496272503,"201051344000646","219011344069620",30.02,20.30,0,334.54,372.41,34.9,31.7,0.283,706837.9,706837.9,7994,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272507,2047380.00
05/31/2017 19:15,2,0.570,ACTIVE,212.16,341.75,59.959,1496272503,"274151322000052","219011344069620",28.94,22.80,0,330.93,350.77,16.7,14.2,0.110,974739.5,974739.5,7945,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272508,2047381.00
05/31/2017 19:15,2,1.305,ACTIVE,213.74,349.56,59.981,1496272503,"201051344000585","219011344069620",30.26,19.80,0,333.93,376.01,40.0,36.7,0.309,718645.3,718645.3,7997,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272509,2047382.00
05/31/2017 19:15,2,1.127,ACTIVE,213.51,346.26,59.981,1496272503,"201051344001230","219011344069620",29.34,19.50,0,333.63,371.21,33.5,30.4,0.265,711457.4,711457.4,7998,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272510,2047383.00
05/31/2017 19:15,2,1.172,ACTIVE,213.96,348.06,59.975,1496272503,"201051344000582","219011344069620",29.62,19.50,0,334.54,374.21,35.2,32.0,0.274,701123.4,701123.4,7985,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272511,2047384.00
05/31/2017 19:15,2,1.080,ACTIVE,213.29,346.26,60.018,1496272503,"201051344000955","219011344069620",30.02,20.70,0,334.24,370.30,32.9,29.8,0.256,720088.0,720088.0,7997,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272512,2047385.00
05/31/2017 19:15,2,0.361,ACTIVE,212.61,412.38,59.975,1496272503,"274151322000094","219011344069620",38.70,24.00,0,335.44,432.82,14.2,11.7,0.088,798781.3,798781.3,8168,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272513,2047386.00
05/31/2017 19:15,2,0.619,ACTIVE,213.74,341.45,59.975,1496272503,"201051344000579","219011344069620",29.44,19.50,0,334.24,358.58,18.5,15.9,0.119,729747.0,729747.0,7987,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272514,2047387.00
05/31/2017 19:15,2,1.164,ACTIVE,213.51,346.56,59.970,1496272503,"201051344000890","219011344069620",29.80,20.30,0,334.84,373.61,35.2,32.0,0.265,714055.6,714055.6,7994,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272515,2047388.00
05/31/2017 19:15,2,1.119,ACTIVE,213.74,347.16,59.975,1496272503,"201051344000438","219011344069620",29.92,20.70,0,335.74,373.31,33.9,30.8,0.270,716789.8,716789.8,7992,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272516,2047389.00
05/31/2017 19:15,2,1.139,ACTIVE,213.74,343.85,59.949,1496272503,"201051344000417","219011344069620",19.60,20.30,0,334.54,362.19,22.6,19.9,0.177,661615.6,661615.6,8010,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272517,2047390.00
05/31/2017 19:15,2,0.594,ACTIVE,212.61,338.14,59.965,1496272503,"274151322000083","219011344069620",29.38,23.30,0,330.33,351.67,17.7,15.2,0.115,964854.9,964854.9,7953,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272518,2047391.00
05/31/2017 19:15,2,0.568,ACTIVE,213.29,340.55,59.975,1496272503,"274151322000076","219011344069620",29.74,22.50,0,331.53,351.97,17.2,14.6,0.115,1028967.6,1028967.6,7944,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272519,2047392.00
05/31/2017 19:15,2,0.590,ACTIVE,213.51,341.45,59.975,1496272503,"201051344000868","219011344069620",28.65,17.50,0,333.93,357.98,17.2,14.6,0.110,710269.2,710269.2,7994,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272519,2047393.00
05/31/2017 19:15,2,0.604,ACTIVE,212.61,341.15,59.986,1496272503,"274151322000095","219011344069620",29.90,23.00,0,330.33,352.57,18.3,15.7,0.119,1018984.4,1018984.4,7955,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272520,2047394.00
05/31/2017 19:15,2,0.574,ACTIVE,213.74,341.75,59.949,1496272503,"201051344000988","219011344069620",18.91,17.80,0,334.24,354.67,11.0,8.7,0.080,635519.1,635519.1,8010,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272521,2047395.00
05/31/2017 19:15,2,1.209,ACTIVE,213.51,346.26,60.002,1496272503,"201051344001025","219011344069620",30.00,19.50,0,334.84,374.81,36.8,33.5,0.287,716238.5,716238.5,8005,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272522,2047396.00
05/31/2017 19:15,2,0.580,ACTIVE,213.74,341.45,59.975,1496272503,"201051344000458","219011344069620",29.20,19.00,0,334.24,358.58,17.2,14.7,0.124,722275.2,722275.2,7978,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272523,2047397.00
05/31/2017 19:15,2,0.566,ACTIVE,214.41,342.95,59.981,1496272503,"201051344000853","219011344069620",29.60,18.00,0,335.44,360.08,17.0,14.5,0.115,722964.3,722964.3,7986,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272524,2047398.00
05/31/2017 19:15,2,1.137,ACTIVE,213.74,348.06,59.975,1496272503,"201051344000685","219011344069620",29.62,19.80,0,335.14,373.31,34.1,31.0,0.287,716805.2,716805.2,8003,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272525,2047399.00
05/31/2017 19:15,2,1.195,ACTIVE,213.74,348.06,59.975,1496272503,"201051344000917","219011344069620",29.56,20.30,0,334.54,374.81,35.8,32.6,0.283,713425.5,713425.5,7993,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272526,2047400.00
05/31/2017 19:15,2,1.195,ACTIVE,213.74,347.46,59.944,1496272503,"201051344001145","219011344069620",29.54,19.00,0,335.74,375.11,35.8,32.6,0.283,721382.7,721382.7,7984,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272527,2047401.00
05/31/2017 19:15,2,1.172,ACTIVE,213.74,347.46,59.991,1496272503,"201051344000651","219011344069620",29.66,19.00,0,335.74,374.21,35.3,32.1,0.278,709905.3,709905.3,7997,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272528,2047402.00
05/31/2017 19:15,2,0.488,ACTIVE,212.38,336.94,59.975,1496272503,"274151322000088","219011344069620",28.51,21.30,0,333.03,349.26,14.1,11.7,0.084,925073.3,925073.3,7949,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272528,2047403.00
05/31/2017 19:15,2,0.377,ACTIVE,213.29,417.49,59.986,1496272503,"274151322000068","219011344069620",39.48,24.50,0,335.14,433.42,15.1,12.6,0.084,799210.5,799210.5,8186,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272529,2047404.00
05/31/2017 19:15,2,1.166,ACTIVE,213.29,346.26,59.991,1496272503,"201051344001135","219011344069620",29.66,19.50,0,334.54,373.01,35.1,32.0,0.274,705360.8,705360.8,7988,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272530,2047405.00
05/31/2017 19:15,2,0.590,ACTIVE,213.51,341.45,59.928,1496272503,"201051344000594","219011344069620",29.14,19.80,0,333.03,357.98,17.4,14.9,0.115,724780.5,724780.5,7990,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272531,2047406.00
05/31/2017 19:15,2,1.117,ACTIVE,213.96,346.86,59.991,1496272503,"201051344001203","219011344069620",29.90,19.80,0,336.04,374.51,33.9,30.7,0.270,714556.2,714556.2,8010,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272532,2047407.00
05/31/2017 19:15,2,0.523,ACTIVE,212.38,338.44,59.986,1496272503,"274151322000054","219011344069620",28.49,21.50,0,330.33,350.17,15.1,12.6,0.088,942642.6,942642.6,7935,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272533,2047408.00
05/31/2017 19:15,2,0.588,ACTIVE,213.96,341.45,60.039,1496272503,"201051344000867","219011344069620",28.82,18.30,0,334.24,357.68,17.2,14.7,0.110,709131.1,709131.1,8008,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272535,2047409.00
05/31/2017 19:15,2,1.033,ACTIVE,213.74,346.86,59.986,1496272503,"201051344001093","219011344069620",29.96,19.50,0,334.84,370.30,31.4,28.3,0.234,713252.0,713252.0,8001,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272536,2047410.00
05/31/2017 19:15,2,0.547,ACTIVE,213.51,342.05,59.965,1496272503,"201051344000900","219011344069620",28.51,17.80,0,334.54,357.38,15.8,13.4,0.110,730528.2,730528.2,7989,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272537,2047411.00
05/31/2017 19:15,2,0.566,ACTIVE,213.96,341.45,59.970,1496272503,"201051344000648","219011344069620",28.92,17.30,0,335.44,357.68,16.6,14.1,0.106,719455.5,719455.5,7984,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272538,2047412.00
05/31/2017 19:15,2,0.584,ACTIVE,213.74,341.75,59.981,1496272503,"201051344000569","219011344069620",29.20,18.70,0,334.54,357.98,17.3,14.8,0.119,732917.4,732917.4,7972,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272539,2047413.00
05/31/2017 19:15,2,0.592,ACTIVE,213.74,341.15,59.959,1496272503,"201051344000983","219011344069620",29.30,18.30,0,334.54,358.88,17.6,15.0,0.115,723361.6,723361.6,7989,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272540,2047414.00
05/31/2017 19:15,2,0.570,ACTIVE,213.74,341.15,59.938,1496272503,"201051344001158","219011344069620",28.88,18.30,0,334.84,357.68,16.7,14.2,0.115,708647.8,708647.8,7993,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272540,2047415.00
05/31/2017 19:15,2,0.555,ACTIVE,214.19,342.35,60.028,1496272503,"201051344000576","219011344069620",29.20,17.50,0,335.14,357.68,16.4,13.9,0.110,723294.9,723294.9,7991,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272541,2047416.00
05/31/2017 19:15,2,0.557,ACTIVE,212.61,339.95,59.970,1496272503,"274151322000087","219011344069620",28.35,27.50,0,333.33,357.38,16.0,13.5,0.088,915535.6,915535.6,8069,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496272542,2047417.00
05/31/2017 19:30,2,0.477,ACTIVE,213.96,340.55,60.002,1496273403,"201051344000645","219011344069620",28.09,17.80,0,334.24,351.07,13.6,11.2,0.084,722225.3,722225.3,7981,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273404,2047418.00
05/31/2017 19:30,2,0.383,ACTIVE,212.61,339.04,59.996,1496273403,"274151322000085","219011344069620",27.85,21.00,0,333.93,344.15,10.8,8.5,0.062,938981.4,938981.4,7941,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273405,2047419.00
05/31/2017 19:30,2,0.467,ACTIVE,214.19,341.75,60.007,1496273403,"201051344000633","219011344069620",29.16,18.00,0,333.93,352.87,13.8,11.4,0.084,708667.3,708667.3,8013,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273406,2047420.00
05/31/2017 19:30,2,0.480,ACTIVE,213.74,339.95,60.012,1496273403,"201051344000469","219011344069620",27.95,17.50,0,332.43,350.47,13.6,11.2,0.088,711811.7,711811.7,7990,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273407,2047421.00
05/31/2017 19:30,2,0.771,ACTIVE,213.29,343.25,60.002,1496273403,"201051344000646","219011344069620",29.50,19.50,0,333.03,363.09,23.1,20.3,0.172,706844.3,706844.3,7995,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273408,2047422.00
05/31/2017 19:30,2,0.422,ACTIVE,211.93,339.04,60.002,1496273403,"274151322000052","219011344069620",27.81,21.80,0,333.03,345.36,11.9,9.6,0.057,974742.3,974742.3,7946,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273409,2047423.00
05/31/2017 19:30,2,0.896,ACTIVE,213.74,345.36,60.007,1496273403,"201051344000585","219011344069620",29.80,19.30,0,334.24,366.40,27.1,24.2,0.199,718652.9,718652.9,7998,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273410,2047424.00
05/31/2017 19:30,2,0.727,ACTIVE,213.51,342.35,60.002,1496273403,"201051344001230","219011344069620",29.40,19.00,0,332.13,360.99,21.7,19.0,0.159,711463.5,711463.5,7999,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273411,2047425.00
05/31/2017 19:30,2,0.783,ACTIVE,213.96,344.15,60.002,1496273403,"201051344000582","219011344069620",29.00,19.00,0,334.54,363.69,23.1,20.4,0.168,701129.9,701129.9,7986,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273412,2047426.00
05/31/2017 19:30,2,0.713,ACTIVE,213.29,342.95,60.002,1496273403,"201051344000955","219011344069620",29.60,19.80,0,333.03,360.69,21.4,18.7,0.159,720094.0,720094.0,7998,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273413,2047427.00
05/31/2017 19:30,2,0.248,ACTIVE,212.38,398.86,59.986,1496273403,"274151322000094","219011344069620",37.47,23.00,0,334.24,425.61,9.4,7.2,0.053,798783.6,798783.6,8169,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273414,2047428.00
05/31/2017 19:30,2,0.484,ACTIVE,213.51,339.95,59.996,1496273403,"201051344000579","219011344069620",29.46,19.50,0,333.63,351.67,14.5,12.0,0.075,729750.4,729750.4,7988,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273415,2047429.00
05/31/2017 19:30,2,0.777,ACTIVE,213.51,342.65,60.012,1496273403,"201051344000890","219011344069620",29.22,19.80,0,333.93,362.49,23.1,20.3,0.159,714062.0,714062.0,7995,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273416,2047430.00
05/31/2017 19:30,2,0.730,ACTIVE,213.74,343.25,59.991,1496273403,"201051344000438","219011344069620",29.82,19.50,0,334.84,362.49,22.1,19.4,0.159,716796.1,716796.1,7993,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273417,2047431.00
05/31/2017 19:30,2,0.770,ACTIVE,213.74,341.75,59.991,1496273403,"201051344000417","219011344069620",19.20,19.50,0,333.33,355.58,15.0,12.6,0.102,661619.7,661619.7,8011,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273417,2047432.00
05/31/2017 19:30,2,0.416,ACTIVE,212.38,337.54,60.007,1496273403,"274151322000083","219011344069620",27.83,22.30,0,333.03,346.26,11.8,9.4,0.071,964857.8,964857.8,7954,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273418,2047433.00
05/31/2017 19:30,2,0.410,ACTIVE,212.83,339.04,59.996,1496273403,"274151322000076","219011344069620",28.71,21.50,0,333.93,346.26,11.9,9.6,0.071,1028970.4,1028970.4,7945,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273419,2047434.00
05/31/2017 19:30,2,0.477,ACTIVE,213.29,339.65,59.991,1496273403,"201051344000868","219011344069620",28.45,17.30,0,332.43,350.77,13.7,11.3,0.080,710272.2,710272.2,7995,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273420,2047435.00
05/31/2017 19:30,2,0.428,ACTIVE,212.16,337.54,59.991,1496273403,"274151322000095","219011344069620",27.79,21.80,0,333.33,345.66,12.0,9.7,0.075,1018987.4,1018987.4,7956,0,0,0,L,1151911521,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273421,2047436.00
05/31/2017 19:30,2,0.443,ACTIVE,213.51,340.25,59.991,1496273403,"201051344000988","219011344069620",18.63,18.00,0,333.03,348.66,8.4,6.2,0.053,635520.9,635520.9,8011,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273422,2047437.00
05/31/2017 19:30,2,0.803,ACTIVE,213.29,342.95,59.996,1496273403,"201051344001025","219011344069620",29.56,18.70,0,333.93,363.99,24.1,21.3,0.177,716245.3,716245.3,8006,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273423,2047438.00
05/31/2017 19:30,2,0.482,ACTIVE,213.29,339.65,59.986,1496273403,"201051344000458","219011344069620",28.19,19.00,0,333.63,350.47,13.8,11.4,0.084,722278.4,722278.4,7979,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273424,2047439.00
05/31/2017 19:30,2,0.471,ACTIVE,214.19,342.05,59.996,1496273403,"201051344000853","219011344069620",28.35,18.30,0,335.74,351.67,13.6,11.2,0.084,722967.0,722967.0,7987,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273425,2047440.00
05/31/2017 19:30,2,0.738,ACTIVE,213.29,344.15,59.991,1496273403,"201051344000685","219011344069620",29.46,19.00,0,332.73,363.99,22.1,19.4,0.172,716811.4,716811.4,8004,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273426,2047441.00
05/31/2017 19:30,2,0.781,ACTIVE,213.74,343.85,60.002,1496273403,"201051344000917","219011344069620",29.42,19.80,0,332.73,363.39,23.3,20.6,0.172,713432.1,713432.1,7994,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273426,2047442.00
05/31/2017 19:30,2,0.713,ACTIVE,213.74,343.55,59.986,1496273403,"201051344001145","219011344069620",30.79,18.00,0,333.93,363.69,22.2,19.5,0.164,721389.3,721389.3,7985,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273427,2047443.00
05/31/2017 19:30,2,0.779,ACTIVE,213.74,344.15,59.991,1496273403,"201051344000651","219011344069620",29.04,18.30,0,335.14,363.39,22.9,20.2,0.168,709911.8,709911.8,7998,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273428,2047444.00
05/31/2017 19:30,2,0.367,ACTIVE,212.16,335.44,59.954,1496273403,"274151322000088","219011344069620",27.39,20.70,0,332.73,343.85,10.2,8.0,0.053,925075.7,925075.7,7950,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273429,2047445.00
