ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2017 19:30,2,0.268,ACTIVE,212.83,400.66,59.991,1496273403,"274151322000068","219011344069620",37.71,23.80,0,336.04,430.12,10.3,8.0,0.057,799212.9,799212.9,8187,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273430,2047446.00
05/31/2017 19:30,2,0.781,ACTIVE,213.29,342.35,59.959,1496273403,"201051344001135","219011344069620",29.26,18.70,0,333.93,362.49,23.2,20.5,0.164,705367.3,705367.3,7989,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273431,2047447.00
05/31/2017 19:30,2,0.477,ACTIVE,213.06,339.95,59.986,1496273403,"201051344000594","219011344069620",28.41,19.00,0,332.13,350.47,13.7,11.3,0.080,724783.7,724783.7,7991,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273432,2047448.00
05/31/2017 19:30,2,0.727,ACTIVE,213.74,342.35,59.986,1496273403,"201051344001203","219011344069620",29.58,19.00,0,335.14,363.39,21.8,19.1,0.164,714562.4,714562.4,8011,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273433,2047449.00
05/31/2017 19:30,2,0.385,ACTIVE,212.16,339.34,60.002,1496273403,"274151322000054","219011344069620",27.79,20.70,0,333.03,344.76,10.8,8.5,0.062,942645.1,942645.1,7936,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273434,2047450.00
05/31/2017 19:30,2,0.494,ACTIVE,213.74,339.34,60.039,1496273403,"201051344000867","219011344069620",25.74,18.00,0,333.33,349.86,12.9,10.5,0.075,709134.2,709134.2,8009,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273435,2047451.00
05/31/2017 19:30,2,0.668,ACTIVE,213.51,342.65,59.991,1496273403,"201051344001093","219011344069620",29.72,18.70,0,334.24,360.69,20.1,17.5,0.137,713257.6,713257.6,8002,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273436,2047452.00
05/31/2017 19:30,2,0.432,ACTIVE,213.29,339.65,59.991,1496273403,"201051344000900","219011344069620",28.92,17.80,0,333.33,349.86,12.7,10.3,0.084,730531.0,730531.0,7990,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273436,2047453.00
05/31/2017 19:30,2,0.479,ACTIVE,213.51,340.25,59.996,1496273403,"201051344000648","219011344069620",29.08,17.30,0,334.24,350.17,14.2,11.7,0.084,719458.6,719458.6,7985,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273437,2047454.00
05/31/2017 19:30,2,0.471,ACTIVE,213.51,339.65,59.996,1496273403,"201051344000569","219011344069620",28.73,19.00,0,333.63,351.07,13.7,11.3,0.080,732920.5,732920.5,7973,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273438,2047455.00
05/31/2017 19:30,2,0.486,ACTIVE,213.51,339.95,59.996,1496273403,"201051344000983","219011344069620",28.80,18.70,0,333.63,350.47,14.2,11.8,0.088,723364.8,723364.8,7990,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273439,2047456.00
05/31/2017 19:30,2,0.486,ACTIVE,213.29,339.34,60.018,1496273403,"201051344001158","219011344069620",23.68,18.30,0,333.63,350.77,11.7,9.3,0.075,708650.6,708650.6,7994,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273440,2047457.00
05/31/2017 19:30,2,0.504,ACTIVE,213.74,340.25,60.012,1496273403,"201051344000576","219011344069620",24.19,17.30,0,334.54,350.17,12.4,10.0,0.080,723297.7,723297.7,7992,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273441,2047458.00
05/31/2017 19:30,2,0.393,ACTIVE,212.61,339.04,59.986,1496273403,"274151322000087","219011344069620",27.85,25.50,0,333.03,345.06,11.1,8.8,0.049,915538.2,915538.2,8070,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496273442,2047459.00
05/31/2017 19:45,2,0.441,ACTIVE,213.96,340.55,59.965,1496274303,"201051344000645","219011344069620",28.77,18.00,0,334.54,348.06,12.8,10.5,0.071,722228.0,722228.0,7982,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274304,2047460.00
05/31/2017 19:45,2,0.359,ACTIVE,212.38,338.44,59.954,1496274303,"274151322000085","219011344069620",27.63,20.30,0,333.93,342.35,10.0,7.7,0.057,938983.5,938983.5,7942,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274305,2047461.00
05/31/2017 19:45,2,0.457,ACTIVE,213.96,341.45,59.917,1496274303,"201051344000633","219011344069620",28.07,17.80,0,332.73,349.26,13.0,10.7,0.075,708670.1,708670.1,8014,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274306,2047462.00
05/31/2017 19:45,2,0.486,ACTIVE,213.74,339.95,59.954,1496274303,"201051344000469","219011344069620",23.76,17.50,0,332.13,347.46,11.7,9.4,0.075,711814.2,711814.2,7991,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274307,2047463.00
05/31/2017 19:45,2,0.486,ACTIVE,213.06,339.95,59.949,1496274303,"201051344000646","219011344069620",29.48,19.00,0,332.73,354.37,14.5,12.1,0.093,706848.3,706848.3,7996,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274308,2047464.00
05/31/2017 19:45,2,0.391,ACTIVE,212.16,336.34,59.922,1496274303,"274151322000052","219011344069620",27.89,21.30,0,333.03,342.95,11.1,8.8,0.057,974744.6,974744.6,7947,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274309,2047465.00
05/31/2017 19:45,2,0.576,ACTIVE,213.51,341.75,59.959,1496274303,"201051344000585","219011344069620",29.62,18.70,0,331.83,357.38,17.3,14.8,0.115,718657.7,718657.7,7999,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274310,2047466.00
05/31/2017 19:45,2,0.477,ACTIVE,213.06,339.34,59.949,1496274303,"201051344001230","219011344069620",28.19,18.00,0,332.13,352.57,13.6,11.2,0.080,711467.1,711467.1,8000,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274311,2047467.00
05/31/2017 19:45,2,0.494,ACTIVE,213.96,340.85,59.949,1496274303,"201051344000582","219011344069620",29.02,18.00,0,333.63,354.97,14.5,12.1,0.088,701133.9,701133.9,7987,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274312,2047468.00
05/31/2017 19:45,2,0.510,ACTIVE,213.06,339.65,59.949,1496274303,"201051344000955","219011344069620",23.78,19.00,0,331.53,352.87,12.3,9.9,0.071,720097.7,720097.7,7999,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274313,2047469.00
05/31/2017 19:45,2,0.230,ACTIVE,212.61,395.55,59.954,1496274303,"274151322000094","219011344069620",37.29,22.30,0,334.84,413.29,8.7,6.4,0.049,798785.3,798785.3,8170,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274314,2047470.00
05/31/2017 19:45,2,0.506,ACTIVE,213.74,339.95,59.949,1496274303,"201051344000579","219011344069620",23.44,19.50,0,332.73,346.86,12.0,9.7,0.066,729753.1,729753.1,7989,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274314,2047471.00
05/31/2017 19:45,2,0.500,ACTIVE,213.29,339.65,59.944,1496274303,"201051344000890","219011344069620",28.75,19.00,0,332.73,353.77,14.6,12.1,0.084,714066.0,714066.0,7996,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274316,2047472.00
05/31/2017 19:45,2,0.504,ACTIVE,213.51,340.25,59.949,1496274303,"201051344000438","219011344069620",24.35,18.70,0,333.93,353.77,12.5,10.1,0.071,716799.8,716799.8,7994,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274316,2047473.00
05/31/2017 19:45,2,0.510,ACTIVE,213.51,339.34,59.944,1496274303,"201051344000417","219011344069620",18.75,18.70,0,333.33,350.47,9.7,7.4,0.057,661622.1,661622.1,8012,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274317,2047474.00
05/31/2017 19:45,2,0.369,ACTIVE,212.61,338.14,59.949,1496274303,"274151322000083","219011344069620",27.83,21.30,0,333.33,342.65,10.4,8.1,0.053,964859.9,964859.9,7955,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274318,2047475.00
05/31/2017 19:45,2,0.395,ACTIVE,213.06,339.04,59.944,1496274303,"274151322000076","219011344069620",27.85,21.00,0,334.24,343.25,11.2,8.9,0.071,1028972.7,1028972.7,7946,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274319,2047476.00
05/31/2017 19:45,2,0.459,ACTIVE,213.51,339.65,59.944,1496274303,"201051344000868","219011344069620",27.89,17.00,0,332.13,347.16,13.0,10.6,0.071,710275.0,710275.0,7996,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274320,2047477.00
05/31/2017 19:45,2,0.381,ACTIVE,212.38,337.84,59.938,1496274303,"274151322000095","219011344069620",27.79,21.00,0,333.03,342.35,10.8,8.5,0.057,1018989.7,1018989.7,7957,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274321,2047478.00
05/31/2017 19:45,2,0.424,ACTIVE,213.51,340.55,59.954,1496274303,"201051344000988","219011344069620",18.45,18.30,0,332.73,347.16,8.0,5.8,0.044,635522.4,635522.4,8012,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274322,2047479.00
05/31/2017 19:45,2,0.447,ACTIVE,213.29,339.34,59.938,1496274303,"201051344001025","219011344069620",29.72,17.80,0,333.63,355.28,13.5,11.1,0.075,716249.4,716249.4,8007,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274323,2047480.00
05/31/2017 19:45,2,0.457,ACTIVE,213.51,340.25,59.944,1496274303,"201051344000458","219011344069620",28.39,19.30,0,333.03,347.16,13.2,10.8,0.080,722281.1,722281.1,7980,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274324,2047481.00
05/31/2017 19:45,2,0.453,ACTIVE,214.19,341.45,59.949,1496274303,"201051344000853","219011344069620",27.89,18.70,0,333.93,348.36,12.8,10.4,0.075,722969.7,722969.7,7988,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274325,2047482.00
05/31/2017 19:45,2,0.451,ACTIVE,213.74,341.15,59.949,1496274303,"201051344000685","219011344069620",29.74,18.00,0,333.03,355.28,13.6,11.2,0.088,716815.2,716815.2,8005,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274325,2047483.00
05/31/2017 19:45,2,0.465,ACTIVE,213.74,341.15,59.949,1496274303,"201051344000917","219011344069620",29.52,19.30,0,331.83,354.97,14.0,11.6,0.080,713436.1,713436.1,7995,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274326,2047484.00
05/31/2017 19:45,2,0.404,ACTIVE,213.74,339.95,59.959,1496274303,"201051344001145","219011344069620",30.55,17.50,0,333.93,354.37,12.5,10.2,0.071,721392.5,721392.5,7986,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274327,2047485.00
05/31/2017 19:45,2,0.494,ACTIVE,213.74,341.45,59.944,1496274303,"201051344000651","219011344069620",28.84,17.50,0,333.93,354.97,14.4,12.0,0.088,709915.7,709915.7,7999,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274328,2047486.00
05/31/2017 19:45,2,0.350,ACTIVE,212.16,337.24,59.933,1496274303,"274151322000088","219011344069620",26.94,20.00,0,333.03,341.75,9.6,7.3,0.053,925077.6,925077.6,7951,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274329,2047487.00
05/31/2017 19:45,2,0.246,ACTIVE,213.29,404.27,59.949,1496274303,"274151322000068","219011344069620",38.09,23.30,0,335.14,413.89,9.5,7.2,0.044,799214.8,799214.8,8188,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274330,2047488.00
05/31/2017 19:45,2,0.512,ACTIVE,213.06,339.34,59.944,1496274303,"201051344001135","219011344069620",28.17,17.80,0,333.33,353.77,14.7,12.2,0.088,705371.3,705371.3,7990,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274331,2047489.00
05/31/2017 19:45,2,0.461,ACTIVE,213.29,339.65,59.907,1496274303,"201051344000594","219011344069620",27.91,18.70,0,331.53,346.86,13.0,10.6,0.075,724786.4,724786.4,7992,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274332,2047490.00
05/31/2017 19:45,2,0.402,ACTIVE,213.74,339.04,59.954,1496274303,"201051344001203","219011344069620",29.16,18.30,0,333.03,354.37,11.9,9.5,0.062,714566.0,714566.0,8012,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274333,2047491.00
05/31/2017 19:45,2,0.363,ACTIVE,212.16,338.14,59.954,1496274303,"274151322000054","219011344069620",27.43,20.00,0,333.03,342.65,10.1,7.8,0.053,942647.1,942647.1,7937,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274334,2047492.00
05/31/2017 19:45,2,0.479,ACTIVE,213.74,339.65,59.907,1496274303,"201051344000867","219011344069620",23.74,18.00,0,333.03,346.56,11.5,9.2,0.066,709136.6,709136.6,8010,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274335,2047493.00
05/31/2017 19:45,2,0.418,ACTIVE,213.51,339.65,59.954,1496274303,"201051344001093","219011344069620",28.01,18.00,0,333.93,352.57,11.9,9.6,0.062,713260.9,713260.9,8003,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274336,2047494.00
05/31/2017 19:45,2,0.412,ACTIVE,213.51,340.55,59.959,1496274303,"201051344000900","219011344069620",28.78,18.00,0,332.43,347.16,12.0,9.7,0.080,730533.4,730533.4,7991,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274337,2047495.00
05/31/2017 19:45,2,0.467,ACTIVE,213.74,339.95,59.981,1496274303,"201051344000648","219011344069620",28.49,17.30,0,333.33,347.46,13.5,11.1,0.075,719461.4,719461.4,7986,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274337,2047496.00
05/31/2017 19:45,2,0.457,ACTIVE,213.51,339.95,59.959,1496274303,"201051344000569","219011344069620",28.39,19.30,0,332.73,347.16,13.1,10.8,0.075,732923.2,732923.2,7974,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274338,2047497.00
05/31/2017 19:45,2,0.473,ACTIVE,213.74,339.95,59.949,1496274303,"201051344000983","219011344069620",28.11,19.00,0,332.43,347.46,13.5,11.1,0.080,723367.7,723367.7,7991,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274339,2047498.00
05/31/2017 19:45,2,0.465,ACTIVE,213.51,339.95,59.907,1496274303,"201051344001158","219011344069620",23.04,18.70,0,333.03,346.26,10.8,8.5,0.066,708652.9,708652.9,7995,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274340,2047499.00
05/31/2017 19:45,2,0.484,ACTIVE,213.96,341.45,59.954,1496274303,"201051344000576","219011344069620",23.30,17.30,0,333.03,347.76,11.4,9.1,0.066,723300.0,723300.0,7993,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274341,2047500.00
05/31/2017 19:45,2,0.369,ACTIVE,212.61,337.54,59.954,1496274303,"274151322000087","219011344069620",27.14,24.30,0,333.03,342.05,10.2,7.9,0.049,915540.3,915540.3,8071,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496274342,2047501.00
05/31/2017 20:00,2,0.451,ACTIVE,213.96,340.25,59.996,1496275204,"201051344000645","219011344069620",23.89,17.80,0,334.54,347.76,10.9,8.6,0.062,722230.4,722230.4,7983,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275205,2047502.00
05/31/2017 20:00,2,0.320,ACTIVE,212.61,336.94,60.018,1496275204,"274151322000085","219011344069620",27.65,19.50,0,333.63,342.05,9.0,6.8,0.044,938985.3,938985.3,7943,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275206,2047503.00
05/31/2017 20:00,2,0.428,ACTIVE,214.19,342.05,60.007,1496275204,"201051344000633","219011344069620",28.19,17.50,0,331.83,349.56,12.3,9.9,0.071,708672.6,708672.6,8015,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275206,2047504.00
05/31/2017 20:00,2,0.451,ACTIVE,213.74,340.25,60.002,1496275204,"201051344000469","219011344069620",26.20,17.50,0,332.43,346.86,12.0,9.7,0.075,711816.4,711816.4,7992,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275207,2047505.00
05/31/2017 20:00,2,0.387,ACTIVE,212.83,339.04,59.996,1496275204,"201051344000646","219011344069620",27.75,18.00,0,332.43,348.36,10.9,8.6,0.057,706850.7,706850.7,7997,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275208,2047506.00
05/31/2017 20:00,2,0.355,ACTIVE,212.38,337.54,60.002,1496275204,"274151322000052","219011344069620",27.93,21.00,0,333.03,342.65,10.1,7.8,0.057,974746.6,974746.6,7948,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275209,2047507.00
05/31/2017 20:00,2,0.393,ACTIVE,213.29,339.34,60.007,1496275204,"201051344000585","219011344069620",28.96,17.80,0,333.33,350.17,11.6,9.3,0.057,718660.2,718660.2,8000,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275210,2047508.00
05/31/2017 20:00,2,0.365,ACTIVE,213.06,337.84,60.007,1496275204,"201051344001230","219011344069620",27.69,17.30,0,331.23,346.56,10.3,8.0,0.053,711469.4,711469.4,8001,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275211,2047509.00
05/31/2017 20:00,2,0.369,ACTIVE,213.74,339.04,60.002,1496275204,"201051344000582","219011344069620",28.41,17.30,0,333.33,348.06,10.6,8.3,0.053,701136.2,701136.2,7988,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275212,2047510.00
05/31/2017 20:00,2,0.402,ACTIVE,213.06,338.14,60.002,1496275204,"201051344000955","219011344069620",28.11,18.00,0,332.13,345.66,11.4,9.1,0.053,720100.0,720100.0,8000,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275213,2047511.00
05/31/2017 20:00,2,0.207,ACTIVE,212.83,389.24,60.012,1496275204,"274151322000094","219011344069620",36.62,21.80,0,334.54,413.59,7.7,5.5,0.040,798786.7,798786.7,8171,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275214,2047512.00
05/31/2017 20:00,2,0.447,ACTIVE,213.51,339.65,60.002,1496275204,"201051344000579","219011344069620",28.63,19.50,0,332.73,346.86,13.0,10.6,0.071,729755.6,729755.6,7990,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275215,2047513.00
05/31/2017 20:00,2,0.393,ACTIVE,213.06,337.84,60.007,1496275204,"201051344000890","219011344069620",28.19,18.00,0,332.73,347.46,11.2,8.9,0.057,714068.5,714068.5,7997,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275216,2047514.00
05/31/2017 20:00,2,0.385,ACTIVE,213.29,339.04,60.002,1496275204,"201051344000438","219011344069620",28.57,17.80,0,333.63,346.86,11.2,8.9,0.053,716802.0,716802.0,7995,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275217,2047515.00
05/31/2017 20:00,2,0.383,ACTIVE,213.29,337.54,60.002,1496275204,"201051344000417","219011344069620",19.50,17.80,0,333.33,345.06,7.6,5.4,0.035,661623.6,661623.6,8013,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275218,2047516.00
05/31/2017 20:00,2,0.330,ACTIVE,212.61,338.74,59.996,1496275204,"274151322000083","219011344069620",27.85,20.70,0,333.63,342.65,9.3,7.1,0.057,964861.8,964861.8,7956,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275219,2047517.00
05/31/2017 20:00,2,0.361,ACTIVE,213.06,339.65,60.012,1496275204,"274151322000076","219011344069620",27.77,20.30,0,334.54,343.25,10.2,7.9,0.057,1028974.8,1028974.8,7947,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275220,2047518.00
05/31/2017 20:00,2,0.426,ACTIVE,213.51,339.95,60.007,1496275204,"201051344000868","219011344069620",28.41,17.00,0,332.73,347.76,12.3,9.9,0.066,710277.5,710277.5,7997,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275220,2047519.00
05/31/2017 20:00,2,0.340,ACTIVE,212.61,337.84,60.012,1496275204,"274151322000095","219011344069620",27.51,20.00,0,333.63,342.05,9.4,7.2,0.053,1018991.6,1018991.6,7958,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275221,2047520.00
05/31/2017 20:00,2,0.398,ACTIVE,213.51,340.25,59.970,1496275204,"201051344000988","219011344069620",18.41,18.30,0,331.83,347.16,7.5,5.3,0.044,635523.7,635523.7,8013,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275222,2047521.00
05/31/2017 20:00,2,0.379,ACTIVE,213.06,338.14,60.012,1496275204,"201051344001025","219011344069620",27.95,17.30,0,333.33,347.46,10.8,8.5,0.057,716251.7,716251.7,8008,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275223,2047522.00
05/31/2017 20:00,2,0.432,ACTIVE,213.51,339.95,60.012,1496275204,"201051344000458","219011344069620",28.37,19.30,0,333.33,347.16,12.4,10.1,0.071,722283.7,722283.7,7981,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275224,2047523.00
05/31/2017 20:00,2,0.426,ACTIVE,214.19,341.45,60.012,1496275204,"201051344000853","219011344069620",27.87,18.70,0,334.84,348.66,12.0,9.7,0.071,722972.2,722972.2,7989,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275225,2047524.00
05/31/2017 20:00,2,0.361,ACTIVE,213.74,340.25,59.965,1496275204,"201051344000685","219011344069620",27.75,17.30,0,333.33,348.96,10.2,7.9,0.053,716817.4,716817.4,8006,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275226,2047525.00
05/31/2017 20:00,2,0.359,ACTIVE,213.51,339.34,60.034,1496275204,"201051344000917","219011344069620",28.13,18.30,0,332.13,348.06,10.3,8.0,0.057,713438.2,713438.2,7996,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275227,2047526.00
05/31/2017 20:00,2,0.357,ACTIVE,213.51,339.34,60.012,1496275204,"201051344001145","219011344069620",28.29,16.70,0,333.63,347.76,10.3,8.0,0.053,721394.8,721394.8,7987,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275228,2047527.00
05/31/2017 20:00,2,0.369,ACTIVE,213.51,339.65,59.959,1496275204,"201051344000651","219011344069620",28.53,16.70,0,333.93,348.06,10.7,8.4,0.057,709918.0,709918.0,8000,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275229,2047528.00
05/31/2017 20:00,2,0.316,ACTIVE,212.16,336.64,60.002,1496275204,"274151322000088","219011344069620",26.92,19.80,0,332.73,342.05,8.6,6.4,0.049,925079.3,925079.3,7952,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275230,2047529.00
05/31/2017 20:00,2,0.227,ACTIVE,213.06,396.15,59.991,1496275204,"274151322000068","219011344069620",37.17,22.80,0,335.14,412.08,8.6,6.3,0.040,799216.5,799216.5,8189,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275231,2047530.00
05/31/2017 20:00,2,0.393,ACTIVE,213.06,337.84,60.018,1496275204,"201051344001135","219011344069620",28.09,17.00,0,333.03,346.56,11.2,8.9,0.053,705373.6,705373.6,7991,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275231,2047531.00
05/31/2017 20:00,2,0.430,ACTIVE,213.29,339.65,60.007,1496275204,"201051344000594","219011344069620",27.91,18.30,0,332.43,347.76,12.2,9.8,0.066,724789.0,724789.0,7993,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275232,2047532.00
05/31/2017 20:00,2,0.375,ACTIVE,213.29,338.14,60.007,1496275204,"201051344001203","219011344069620",27.71,17.50,0,333.33,346.86,10.5,8.2,0.057,714568.2,714568.2,8013,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275233,2047533.00
05/31/2017 20:00,2,0.330,ACTIVE,212.16,336.94,60.002,1496275204,"274151322000054","219011344069620",27.61,19.80,0,332.73,342.05,9.2,7.0,0.044,942649.0,942649.0,7938,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275234,2047534.00
05/31/2017 20:00,2,0.420,ACTIVE,213.74,339.34,60.002,1496275204,"201051344000867","219011344069620",28.69,17.80,0,332.13,346.26,12.2,9.9,0.062,709138.9,709138.9,8011,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275235,2047535.00
05/31/2017 20:00,2,0.369,ACTIVE,213.29,339.04,60.007,1496275204,"201051344001093","219011344069620",29.24,17.50,0,332.73,345.96,11.0,8.7,0.049,713263.1,713263.1,8004,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275236,2047536.00
05/31/2017 20:00,2,0.396,ACTIVE,213.51,340.85,60.012,1496275204,"201051344000900","219011344069620",28.01,18.00,0,333.03,347.46,11.3,9.0,0.071,730535.8,730535.8,7992,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275237,2047537.00
05/31/2017 20:00,2,0.447,ACTIVE,213.74,339.95,60.012,1496275204,"201051344000648","219011344069620",27.91,17.30,0,333.33,348.06,12.7,10.3,0.075,719464.1,719464.1,7987,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275238,2047538.00
05/31/2017 20:00,2,0.436,ACTIVE,213.51,339.95,60.007,1496275204,"201051344000569","219011344069620",28.09,19.30,0,333.03,346.86,12.4,10.0,0.066,732925.8,732925.8,7975,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275239,2047539.00
05/31/2017 20:00,2,0.441,ACTIVE,213.74,339.95,60.012,1496275204,"201051344000983","219011344069620",28.41,18.70,0,332.43,347.46,12.7,10.4,0.071,723370.4,723370.4,7992,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275240,2047540.00
05/31/2017 20:00,2,0.418,ACTIVE,213.74,339.95,59.970,1496275204,"201051344001158","219011344069620",27.57,18.30,0,332.43,346.86,11.7,9.4,0.071,708655.2,708655.2,7996,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275241,2047541.00
05/31/2017 20:00,2,0.428,ACTIVE,213.96,342.05,60.012,1496275204,"201051344000576","219011344069620",27.85,17.30,0,333.63,347.76,12.1,9.8,0.066,723302.3,723302.3,7994,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275241,2047542.00
05/31/2017 20:00,2,0.324,ACTIVE,212.38,338.44,60.002,1496275204,"274151322000087","219011344069620",27.49,23.00,0,333.33,342.05,9.1,6.8,0.035,915542.1,915542.1,8072,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496275242,2047543.00
05/31/2017 20:15,2,0.387,ACTIVE,213.96,340.85,59.986,1496276104,"201051344000645","219011344069620",28.07,17.80,0,333.93,346.26,11.1,8.7,0.057,722232.5,722232.5,7984,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276105,2047544.00
05/31/2017 20:15,2,0.287,ACTIVE,212.38,336.94,59.986,1496276104,"274151322000085","219011344069620",27.39,19.30,0,333.93,341.15,7.9,5.7,0.035,938986.8,938986.8,7944,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276106,2047545.00
05/31/2017 20:15,2,0.389,ACTIVE,214.19,341.75,59.986,1496276104,"201051344000633","219011344069620",28.51,17.80,0,333.33,349.26,11.3,9.0,0.066,708675.0,708675.0,8016,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276107,2047546.00
05/31/2017 20:15,2,0.398,ACTIVE,213.74,340.55,59.949,1496276104,"201051344000469","219011344069620",27.95,17.80,0,332.13,346.86,11.3,9.0,0.062,711818.8,711818.8,7993,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276107,2047547.00
05/31/2017 20:15,2,0.363,ACTIVE,213.06,338.74,59.981,1496276104,"201051344000646","219011344069620",27.81,17.50,0,332.13,345.36,10.3,8.0,0.044,706852.8,706852.8,7998,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276108,2047548.00
05/31/2017 20:15,2,0.326,ACTIVE,212.16,337.24,59.981,1496276104,"274151322000052","219011344069620",27.39,20.30,0,332.73,342.05,9.0,6.8,0.040,974748.5,974748.5,7949,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276109,2047549.00
05/31/2017 20:15,2,0.381,ACTIVE,213.29,339.65,59.975,1496276104,"201051344000585","219011344069620",27.79,17.30,0,331.53,345.96,10.8,8.5,0.053,718662.5,718662.5,8001,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276110,2047550.00
05/31/2017 20:15,2,0.342,ACTIVE,212.83,337.54,59.981,1496276104,"201051344001230","219011344069620",27.49,17.00,0,330.63,344.76,9.6,7.3,0.044,711471.3,711471.3,8002,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276111,2047551.00
05/31/2017 20:15,2,0.354,ACTIVE,213.74,338.74,59.975,1496276104,"201051344000582","219011344069620",27.95,16.70,0,332.13,345.36,10.1,7.8,0.049,701138.1,701138.1,7989,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276112,2047552.00
05/31/2017 20:15,2,0.373,ACTIVE,212.83,338.14,59.981,1496276104,"201051344000955","219011344069620",28.31,17.50,0,332.13,344.45,10.7,8.4,0.053,720102.2,720102.2,8001,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276113,2047553.00
05/31/2017 20:15,2,0.178,ACTIVE,212.61,383.23,59.975,1496276104,"274151322000094","219011344069620",35.92,21.30,0,335.14,404.87,6.5,4.3,0.035,798788.0,798788.0,8172,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276114,2047554.00
05/31/2017 20:15,2,0.422,ACTIVE,213.51,339.65,59.975,1496276104,"201051344000579","219011344069620",28.07,19.30,0,332.73,346.56,12.0,9.7,0.062,729758.1,729758.1,7991,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276115,2047555.00
05/31/2017 20:15,2,0.361,ACTIVE,213.06,337.24,59.975,1496276104,"201051344000890","219011344069620",28.80,17.50,0,331.53,344.45,10.6,8.3,0.049,714070.6,714070.6,7998,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276116,2047556.00
05/31/2017 20:15,2,0.365,ACTIVE,213.29,338.74,59.981,1496276104,"201051344000438","219011344069620",28.19,17.00,0,332.43,345.06,10.5,8.2,0.049,716804.2,716804.2,7996,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276116,2047557.00
05/31/2017 20:15,2,0.379,ACTIVE,213.29,338.14,59.965,1496276104,"201051344000417","219011344069620",18.67,17.30,0,332.13,343.55,7.2,5.0,0.031,661624.9,661624.9,8014,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276117,2047558.00
05/31/2017 20:15,2,0.291,ACTIVE,212.38,337.54,59.991,1496276104,"274151322000083","219011344069620",27.43,20.00,0,333.03,342.35,8.1,5.9,0.040,964863.4,964863.4,7957,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276118,2047559.00
05/31/2017 20:15,2,0.312,ACTIVE,213.06,337.84,59.965,1496276104,"274151322000076","219011344069620",28.19,19.80,0,333.93,342.35,8.9,6.7,0.044,1028976.6,1028976.6,7948,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276119,2047560.00
05/31/2017 20:15,2,0.391,ACTIVE,213.51,339.65,59.986,1496276104,"201051344000868","219011344069620",28.15,17.00,0,333.33,347.16,11.2,8.9,0.053,710279.9,710279.9,7998,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276120,2047561.00
05/31/2017 20:15,2,0.297,ACTIVE,212.16,337.84,59.975,1496276104,"274151322000095","219011344069620",27.61,19.50,0,333.33,341.15,8.3,6.1,0.049,1018993.3,1018993.3,7959,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276121,2047562.00
05/31/2017 20:15,2,0.359,ACTIVE,213.29,339.95,60.018,1496276104,"201051344000988","219011344069620",18.71,18.70,0,332.13,346.86,6.8,4.7,0.040,635525.0,635525.0,8014,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276122,2047563.00
05/31/2017 20:15,2,0.352,ACTIVE,213.06,337.54,59.981,1496276104,"201051344001025","219011344069620",28.33,16.70,0,332.43,345.06,10.1,7.8,0.053,716253.7,716253.7,8009,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276123,2047564.00
05/31/2017 20:15,2,0.395,ACTIVE,213.51,338.74,60.018,1496276104,"201051344000458","219011344069620",28.23,19.00,0,333.03,346.86,11.3,9.0,0.062,722286.1,722286.1,7982,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276124,2047565.00
05/31/2017 20:15,2,0.391,ACTIVE,214.19,341.15,59.975,1496276104,"201051344000853","219011344069620",27.81,19.00,0,334.84,348.36,11.0,8.7,0.062,722974.5,722974.5,7990,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276124,2047566.00
05/31/2017 20:15,2,0.330,ACTIVE,213.51,339.65,59.981,1496276104,"201051344000685","219011344069620",28.05,17.00,0,332.73,345.96,9.4,7.1,0.049,716819.3,716819.3,8007,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276125,2047567.00
05/31/2017 20:15,2,0.340,ACTIVE,212.83,338.44,59.975,1496276104,"201051344000917","219011344069620",27.99,17.80,0,332.43,344.76,9.7,7.4,0.044,713440.1,713440.1,7997,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276126,2047568.00
05/31/2017 20:15,2,0.334,ACTIVE,213.06,338.14,59.981,1496276104,"201051344001145","219011344069620",28.19,16.30,0,333.03,345.66,9.6,7.3,0.044,721396.7,721396.7,7988,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276127,2047569.00
05/31/2017 20:15,2,0.352,ACTIVE,213.06,338.44,59.970,1496276104,"201051344000651","219011344069620",27.95,16.00,0,333.33,345.06,10.0,7.7,0.053,709920.0,709920.0,8001,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276128,2047570.00
05/31/2017 20:15,2,0.273,ACTIVE,212.16,336.34,59.970,1496276104,"274151322000088","219011344069620",27.53,19.30,0,332.43,341.45,7.6,5.4,0.040,925080.8,925080.8,7953,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276129,2047571.00
05/31/2017 20:15,2,0.199,ACTIVE,213.06,397.35,59.970,1496276104,"274151322000068","219011344069620",37.47,22.30,0,335.14,411.48,7.6,5.4,0.027,799218.0,799218.0,8190,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276130,2047572.00
05/31/2017 20:15,2,0.359,ACTIVE,212.83,337.54,59.981,1496276104,"201051344001135","219011344069620",28.75,16.70,0,332.43,344.45,10.5,8.2,0.049,705375.7,705375.7,7992,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276131,2047573.00
05/31/2017 20:15,2,0.393,ACTIVE,213.29,339.34,59.949,1496276104,"201051344000594","219011344069620",27.71,18.30,0,332.73,346.86,11.1,8.8,0.057,724791.3,724791.3,7994,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276132,2047574.00
05/31/2017 20:15,2,0.354,ACTIVE,213.29,337.84,59.954,1496276104,"201051344001203","219011344069620",27.47,17.00,0,332.73,345.96,9.9,7.6,0.053,714570.2,714570.2,8014,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276133,2047575.00
05/31/2017 20:15,2,0.291,ACTIVE,212.38,336.04,59.959,1496276104,"274151322000054","219011344069620",27.81,19.50,0,332.43,341.45,8.2,6.0,0.044,942650.6,942650.6,7939,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276133,2047576.00
05/31/2017 20:15,2,0.391,ACTIVE,213.74,339.34,59.981,1496276104,"201051344000867","219011344069620",28.19,18.00,0,333.03,346.56,11.2,8.9,0.062,709141.2,709141.2,8012,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276134,2047577.00
05/31/2017 20:15,2,0.359,ACTIVE,213.29,338.44,59.949,1496276104,"201051344001093","219011344069620",28.19,17.30,0,332.43,344.76,10.3,8.1,0.044,713265.2,713265.2,8005,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276135,2047578.00
05/31/2017 20:15,2,0.359,ACTIVE,213.51,338.74,59.996,1496276104,"201051344000900","219011344069620",27.61,18.30,0,333.33,346.86,10.1,7.8,0.057,730537.8,730537.8,7993,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276136,2047579.00
05/31/2017 20:15,2,0.400,ACTIVE,213.74,339.65,59.986,1496276104,"201051344000648","219011344069620",28.23,17.30,0,333.03,347.46,11.5,9.2,0.062,719466.5,719466.5,7988,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276137,2047580.00
05/31/2017 20:15,2,0.396,ACTIVE,213.74,339.95,60.012,1496276104,"201051344000569","219011344069620",27.73,19.50,0,333.63,346.86,11.2,8.9,0.062,732928.2,732928.2,7976,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276138,2047581.00
05/31/2017 20:15,2,0.402,ACTIVE,213.51,339.65,59.986,1496276104,"201051344000983","219011344069620",28.43,18.30,0,333.33,346.86,11.6,9.3,0.066,723372.8,723372.8,7993,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276139,2047582.00
05/31/2017 20:15,2,0.371,ACTIVE,213.51,339.04,59.965,1496276104,"201051344001158","219011344069620",28.47,18.30,0,333.33,347.16,10.8,8.5,0.062,708657.4,708657.4,7997,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276140,2047583.00
05/31/2017 20:15,2,0.385,ACTIVE,214.19,340.85,59.975,1496276104,"201051344000576","219011344069620",28.41,17.30,0,333.63,347.46,11.1,8.8,0.062,723304.6,723304.6,7995,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276141,2047584.00
05/31/2017 20:15,2,0.289,ACTIVE,212.83,337.24,59.970,1496276104,"274151322000087","219011344069620",27.31,22.30,0,332.73,341.45,8.0,5.8,0.031,915543.7,915543.7,8073,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496276142,2047585.00
05/31/2017 20:30,2,0.340,ACTIVE,214.19,340.25,59.959,1496277003,"201051344000645","219011344069620",28.23,18.30,0,334.84,347.16,9.8,7.5,0.053,722234.5,722234.5,7985,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277004,2047586.00
05/31/2017 20:30,2,0.254,ACTIVE,212.38,336.34,59.959,1496277003,"274151322000085","219011344069620",27.27,19.00,0,333.93,340.85,7.0,4.8,0.027,938988.2,938988.2,7945,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277005,2047587.00
05/31/2017 20:30,2,0.348,ACTIVE,214.19,341.45,59.965,1496277003,"201051344000633","219011344069620",28.61,18.00,0,333.63,349.86,10.1,7.8,0.044,708677.1,708677.1,8017,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277006,2047588.00
05/31/2017 20:30,2,0.346,ACTIVE,213.96,339.95,59.970,1496277003,"201051344000469","219011344069620",28.80,18.00,0,333.33,346.26,10.1,7.8,0.053,711820.9,711820.9,7994,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277007,2047589.00
