ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2017 20:30,2,0.322,ACTIVE,213.29,338.74,59.965,1496277003,"201051344000646","219011344069620",28.75,17.00,0,332.13,344.76,9.4,7.2,0.044,706854.7,706854.7,7999,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277007,2047590.00
05/31/2017 20:30,2,0.285,ACTIVE,212.16,337.24,59.996,1496277003,"274151322000052","219011344069620",27.53,20.00,0,333.03,341.75,8.0,5.8,0.040,974750.0,974750.0,7950,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277008,2047591.00
05/31/2017 20:30,2,0.350,ACTIVE,213.74,339.34,59.970,1496277003,"201051344000585","219011344069620",27.95,17.00,0,332.43,344.45,9.9,7.7,0.040,718664.5,718664.5,8002,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277009,2047592.00
05/31/2017 20:30,2,0.305,ACTIVE,213.51,337.84,59.986,1496277003,"201051344001230","219011344069620",28.65,16.70,0,330.93,342.95,8.9,6.6,0.040,711473.0,711473.0,8003,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277010,2047593.00
05/31/2017 20:30,2,0.328,ACTIVE,213.96,339.34,59.970,1496277003,"201051344000582","219011344069620",27.71,16.30,0,331.83,344.45,9.2,7.0,0.044,701140.0,701140.0,7990,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277011,2047594.00
05/31/2017 20:30,2,0.352,ACTIVE,213.06,338.44,59.949,1496277003,"201051344000955","219011344069620",27.93,17.00,0,330.93,344.45,9.9,7.7,0.044,720104.2,720104.2,8002,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277012,2047595.00
05/31/2017 20:30,2,0.158,ACTIVE,212.61,355.58,59.965,1496277003,"274151322000094","219011344069620",33.10,20.30,0,334.84,386.53,5.3,3.2,0.027,798788.9,798788.9,8173,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277013,2047596.00
05/31/2017 20:30,2,0.387,ACTIVE,213.74,339.34,59.965,1496277003,"201051344000579","219011344069620",27.61,18.70,0,333.33,345.96,10.9,8.6,0.053,729760.4,729760.4,7992,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277014,2047597.00
05/31/2017 20:30,2,0.336,ACTIVE,213.51,338.14,59.965,1496277003,"201051344000890","219011344069620",28.73,17.30,0,331.83,344.76,9.8,7.5,0.044,714072.6,714072.6,7999,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277015,2047598.00
05/31/2017 20:30,2,0.336,ACTIVE,213.74,339.04,59.975,1496277003,"201051344000438","219011344069620",28.41,16.70,0,332.43,345.36,9.7,7.4,0.044,716806.1,716806.1,7997,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277016,2047599.00
05/31/2017 20:30,2,0.381,ACTIVE,213.74,338.44,59.975,1496277003,"201051344000417","219011344069620",17.99,17.00,0,332.13,343.55,7.0,4.8,0.027,661626.1,661626.1,8015,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277016,2047600.00
05/31/2017 20:30,2,0.252,ACTIVE,212.61,337.54,59.954,1496277003,"274151322000083","219011344069620",27.39,19.50,0,333.33,341.15,7.0,4.9,0.040,964864.8,964864.8,7958,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277017,2047601.00
05/31/2017 20:30,2,0.273,ACTIVE,213.06,338.14,59.954,1496277003,"274151322000076","219011344069620",27.91,19.50,0,334.54,342.05,7.8,5.6,0.040,1028978.1,1028978.1,7949,0,0,0,L,1151911521,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277018,2047602.00
05/31/2017 20:30,2,0.359,ACTIVE,213.74,339.04,59.917,1496277003,"201051344000868","219011344069620",27.53,17.80,0,332.73,345.06,10.1,7.8,0.044,710282.0,710282.0,7999,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277019,2047603.00
05/31/2017 20:30,2,0.254,ACTIVE,212.38,336.94,59.965,1496277003,"274151322000095","219011344069620",27.89,19.00,0,333.33,340.55,7.2,5.0,0.035,1018994.6,1018994.6,7960,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277020,2047604.00
05/31/2017 20:30,2,0.328,ACTIVE,213.51,339.65,59.965,1496277003,"201051344000988","219011344069620",18.07,19.00,0,331.83,345.36,6.0,3.9,0.031,635526.0,635526.0,8015,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277021,2047605.00
05/31/2017 20:30,2,0.328,ACTIVE,213.51,337.54,59.965,1496277003,"201051344001025","219011344069620",27.91,16.30,0,332.13,344.76,9.3,7.1,0.040,716255.6,716255.6,8010,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277022,2047606.00
05/31/2017 20:30,2,0.361,ACTIVE,213.74,339.34,59.959,1496277003,"201051344000458","219011344069620",27.65,18.70,0,332.73,345.66,10.2,7.9,0.053,722288.2,722288.2,7983,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277023,2047607.00
05/31/2017 20:30,2,0.338,ACTIVE,214.19,340.55,59.991,1496277003,"201051344000853","219011344069620",28.75,19.30,0,334.84,347.46,9.9,7.6,0.049,722976.5,722976.5,7991,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277024,2047608.00
05/31/2017 20:30,2,0.301,ACTIVE,213.96,339.65,59.965,1496277003,"201051344000685","219011344069620",27.87,16.70,0,332.43,345.96,8.5,6.3,0.044,716821.0,716821.0,8008,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277024,2047609.00
05/31/2017 20:30,2,0.305,ACTIVE,213.74,339.04,59.986,1496277003,"201051344000917","219011344069620",28.69,17.50,0,330.63,344.15,8.9,6.6,0.044,713441.9,713441.9,7998,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277025,2047610.00
05/31/2017 20:30,2,0.297,ACTIVE,213.74,339.04,59.959,1496277003,"201051344001145","219011344069620",28.92,16.30,0,332.73,344.45,8.7,6.5,0.040,721398.4,721398.4,7989,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277026,2047611.00
05/31/2017 20:30,2,0.324,ACTIVE,213.74,338.74,59.954,1496277003,"201051344000651","219011344069620",28.01,16.00,0,332.43,343.85,9.2,7.0,0.040,709921.8,709921.8,8002,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277027,2047612.00
05/31/2017 20:30,2,0.244,ACTIVE,212.38,336.94,59.959,1496277003,"274151322000088","219011344069620",26.78,19.00,0,332.43,340.55,6.6,4.5,0.035,925082.0,925082.0,7954,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277028,2047613.00
05/31/2017 20:30,2,0.180,ACTIVE,213.51,371.21,59.954,1496277003,"274151322000068","219011344069620",34.81,21.80,0,335.44,401.56,6.3,4.2,0.022,799219.1,799219.1,8191,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277029,2047614.00
05/31/2017 20:30,2,0.328,ACTIVE,213.29,337.24,59.970,1496277003,"201051344001135","219011344069620",28.88,16.30,0,332.13,343.55,9.6,7.4,0.040,705377.7,705377.7,7993,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277030,2047615.00
05/31/2017 20:30,2,0.354,ACTIVE,213.29,339.04,59.954,1496277003,"201051344000594","219011344069620",27.89,18.30,0,331.83,345.96,10.0,7.7,0.053,724793.4,724793.4,7995,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277031,2047616.00
05/31/2017 20:30,2,0.326,ACTIVE,213.51,338.14,59.975,1496277003,"201051344001203","219011344069620",27.37,16.70,0,332.73,346.26,9.1,6.8,0.040,714571.9,714571.9,8015,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277032,2047617.00
05/31/2017 20:30,2,0.260,ACTIVE,212.38,335.74,59.944,1496277003,"274151322000054","219011344069620",27.12,19.30,0,333.03,340.85,7.2,5.0,0.031,942651.9,942651.9,7940,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277033,2047618.00
05/31/2017 20:30,2,0.348,ACTIVE,213.96,338.74,59.991,1496277003,"201051344000867","219011344069620",28.27,19.00,0,333.33,346.56,10.0,7.7,0.049,709143.3,709143.3,8013,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277033,2047619.00
05/31/2017 20:30,2,0.320,ACTIVE,213.51,338.74,59.933,1496277003,"201051344001093","219011344069620",29.14,17.00,0,332.13,343.85,9.5,7.3,0.035,713267.1,713267.1,8006,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277034,2047620.00
05/31/2017 20:30,2,0.318,ACTIVE,213.51,339.34,59.996,1496277003,"201051344000900","219011344069620",27.53,19.00,0,332.13,345.66,8.9,6.7,0.049,730539.6,730539.6,7994,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277036,2047621.00
05/31/2017 20:30,2,0.361,ACTIVE,213.74,339.34,59.959,1496277003,"201051344000648","219011344069620",28.03,17.30,0,333.63,345.96,10.3,8.0,0.057,719468.7,719468.7,7989,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277036,2047622.00
05/31/2017 20:30,2,0.357,ACTIVE,213.74,339.04,59.917,1496277003,"201051344000569","219011344069620",27.87,19.50,0,333.33,345.66,10.1,7.8,0.044,732930.3,732930.3,7977,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277037,2047623.00
05/31/2017 20:30,2,0.367,ACTIVE,213.51,339.34,59.938,1496277003,"201051344000983","219011344069620",27.99,18.70,0,332.73,345.96,10.4,8.2,0.049,723375.0,723375.0,7994,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277038,2047624.00
05/31/2017 20:30,2,0.342,ACTIVE,213.74,339.04,59.959,1496277003,"201051344001158","219011344069620",27.97,18.70,0,333.03,346.86,9.7,7.5,0.049,708659.4,708659.4,7998,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277039,2047625.00
05/31/2017 20:30,2,0.354,ACTIVE,214.19,340.85,59.970,1496277003,"201051344000576","219011344069620",27.15,18.00,0,333.03,346.86,9.8,7.5,0.049,723306.7,723306.7,7996,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277040,2047626.00
05/31/2017 20:30,2,0.256,ACTIVE,212.61,337.54,59.965,1496277003,"274151322000087","219011344069620",27.21,22.00,0,333.33,341.15,7.0,4.9,0.027,915545.0,915545.0,8074,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277041,2047627.00
05/31/2017 20:45,2,0.297,ACTIVE,213.96,338.74,59.975,1496277903,"201051344000645","219011344069620",27.87,19.00,0,333.93,346.26,8.4,6.2,0.035,722236.2,722236.2,7986,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277905,2047628.00
05/31/2017 20:45,2,0.213,ACTIVE,213.06,335.74,59.970,1496277903,"274151322000085","219011344069620",26.84,18.70,0,333.93,341.15,5.8,3.7,0.027,938989.2,938989.2,7946,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277906,2047629.00
05/31/2017 20:45,2,0.309,ACTIVE,214.19,340.25,59.986,1496277903,"201051344000633","219011344069620",28.19,19.00,0,333.63,348.06,8.8,6.6,0.040,708678.9,708678.9,8018,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277906,2047630.00
05/31/2017 20:45,2,0.307,ACTIVE,213.74,338.74,59.975,1496277903,"201051344000469","219011344069620",28.37,18.00,0,332.73,345.66,8.9,6.6,0.040,711822.7,711822.7,7995,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277907,2047631.00
05/31/2017 20:45,2,0.283,ACTIVE,213.29,337.84,59.981,1496277903,"201051344000646","219011344069620",28.78,16.70,0,331.53,345.36,8.3,6.1,0.035,706856.3,706856.3,8000,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277908,2047632.00
05/31/2017 20:45,2,0.238,ACTIVE,212.83,336.64,59.965,1496277903,"274151322000052","219011344069620",27.59,19.50,0,333.03,341.45,6.7,4.6,0.031,974751.3,974751.3,7951,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277909,2047633.00
05/31/2017 20:45,2,0.314,ACTIVE,213.51,337.84,59.970,1496277903,"201051344000585","219011344069620",27.65,16.70,0,332.73,344.45,8.8,6.6,0.035,718666.2,718666.2,8003,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277910,2047634.00
05/31/2017 20:45,2,0.277,ACTIVE,213.51,336.94,59.970,1496277903,"201051344001230","219011344069620",27.97,16.30,0,332.43,342.35,7.9,5.7,0.031,711474.5,711474.5,8004,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277911,2047635.00
05/31/2017 20:45,2,0.287,ACTIVE,213.96,338.44,59.975,1496277903,"201051344000582","219011344069620",27.85,16.30,0,333.63,344.15,8.1,5.9,0.031,701141.6,701141.6,7991,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277912,2047636.00
05/31/2017 20:45,2,0.307,ACTIVE,213.06,337.54,59.996,1496277903,"201051344000955","219011344069620",28.67,16.70,0,331.23,344.15,8.9,6.7,0.035,720106.0,720106.0,8003,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277913,2047637.00
05/31/2017 20:45,2,0.131,ACTIVE,212.83,337.24,59.970,1496277903,"274151322000094","219011344069620",30.61,19.50,0,334.24,359.48,4.0,2.0,0.027,798789.5,798789.5,8174,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277914,2047638.00
05/31/2017 20:45,2,0.334,ACTIVE,213.74,338.74,60.018,1496277903,"201051344000579","219011344069620",28.53,19.00,0,333.63,345.36,9.7,7.4,0.040,729762.4,729762.4,7993,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277915,2047639.00
05/31/2017 20:45,2,0.301,ACTIVE,213.51,337.24,59.965,1496277903,"201051344000890","219011344069620",28.73,17.00,0,332.13,345.06,8.8,6.5,0.031,714074.3,714074.3,8000,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277915,2047640.00
05/31/2017 20:45,2,0.291,ACTIVE,213.74,338.14,59.996,1496277903,"201051344000438","219011344069620",29.04,16.30,0,332.73,344.45,8.6,6.3,0.031,716807.8,716807.8,7998,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277916,2047641.00
05/31/2017 20:45,2,0.332,ACTIVE,213.74,338.14,60.007,1496277903,"201051344000417","219011344069620",18.05,16.30,0,332.73,342.95,6.1,4.0,0.018,661627.2,661627.2,8016,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277917,2047642.00
05/31/2017 20:45,2,0.211,ACTIVE,212.83,336.94,59.970,1496277903,"274151322000083","219011344069620",27.35,19.30,0,333.63,341.15,5.9,3.8,0.022,964865.8,964865.8,7959,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277918,2047643.00
05/31/2017 20:45,2,0.236,ACTIVE,213.29,336.94,59.975,1496277903,"274151322000076","219011344069620",27.14,19.30,0,334.84,341.45,6.5,4.3,0.031,1028979.4,1028979.4,7950,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277919,2047644.00
05/31/2017 20:45,2,0.311,ACTIVE,213.74,338.74,59.933,1496277903,"201051344000868","219011344069620",27.71,18.00,0,333.03,345.06,8.8,6.6,0.031,710283.7,710283.7,8000,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277920,2047645.00
05/31/2017 20:45,2,0.215,ACTIVE,212.83,336.64,60.002,1496277903,"274151322000095","219011344069620",27.37,19.00,0,333.63,340.55,5.9,3.8,0.022,1018995.7,1018995.7,7961,0,0,0,L,1151911521,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277921,2047646.00
05/31/2017 20:45,2,0.295,ACTIVE,213.74,339.04,59.975,1496277903,"201051344000988","219011344069620",17.87,19.30,0,331.83,345.66,5.3,3.2,0.018,635526.9,635526.9,8016,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277922,2047647.00
05/31/2017 20:45,2,0.287,ACTIVE,213.51,336.64,59.975,1496277903,"201051344001025","219011344069620",28.15,16.00,0,331.83,344.45,8.2,6.0,0.035,716257.2,716257.2,8011,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277923,2047648.00
05/31/2017 20:45,2,0.312,ACTIVE,213.51,338.14,59.975,1496277903,"201051344000458","219011344069620",27.93,19.00,0,333.03,345.66,8.9,6.6,0.040,722290.0,722290.0,7984,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277924,2047649.00
05/31/2017 20:45,2,0.295,ACTIVE,214.41,339.95,59.981,1496277903,"201051344000853","219011344069620",28.73,19.80,0,334.84,348.06,8.6,6.4,0.035,722978.3,722978.3,7992,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277925,2047650.00
05/31/2017 20:45,2,0.258,ACTIVE,213.96,338.44,59.981,1496277903,"201051344000685","219011344069620",28.71,16.30,0,332.43,345.66,7.5,5.3,0.031,716822.4,716822.4,8009,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277925,2047651.00
05/31/2017 20:45,2,0.279,ACTIVE,213.74,338.74,59.981,1496277903,"201051344000917","219011344069620",27.57,17.30,0,332.43,344.76,7.8,5.7,0.027,713443.4,713443.4,7999,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277926,2047652.00
05/31/2017 20:45,2,0.268,ACTIVE,213.96,338.44,59.975,1496277903,"201051344001145","219011344069620",28.05,16.00,0,333.93,345.06,7.6,5.4,0.027,721399.9,721399.9,7990,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277927,2047653.00
05/31/2017 20:45,2,0.285,ACTIVE,213.74,338.44,59.970,1496277903,"201051344000651","219011344069620",28.09,15.80,0,333.03,344.45,8.2,5.9,0.035,709923.4,709923.4,8003,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277928,2047654.00
05/31/2017 20:45,2,0.205,ACTIVE,212.38,336.64,59.975,1496277903,"274151322000088","219011344069620",25.98,18.70,0,332.73,340.25,5.4,3.3,0.027,925082.9,925082.9,7955,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277929,2047655.00
05/31/2017 20:45,2,0.152,ACTIVE,213.51,337.24,59.975,1496277903,"274151322000068","219011344069620",31.11,21.00,0,335.44,375.41,4.8,2.7,0.018,799220.0,799220.0,8192,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277930,2047656.00
05/31/2017 20:45,2,0.293,ACTIVE,213.29,336.64,59.981,1496277903,"201051344001135","219011344069620",28.82,16.00,0,332.13,342.95,8.6,6.4,0.031,705379.4,705379.4,7994,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277931,2047657.00
05/31/2017 20:45,2,0.314,ACTIVE,213.51,338.44,59.928,1496277903,"201051344000594","219011344069620",27.39,19.00,0,332.43,344.76,8.8,6.5,0.040,724795.2,724795.2,7996,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277932,2047658.00
05/31/2017 20:45,2,0.279,ACTIVE,213.74,337.54,59.975,1496277903,"201051344001203","219011344069620",28.39,16.30,0,332.43,345.06,8.1,5.9,0.035,714573.5,714573.5,8016,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277933,2047659.00
05/31/2017 20:45,2,0.211,ACTIVE,212.61,336.94,59.970,1496277903,"274151322000054","219011344069620",27.53,19.00,0,333.03,340.55,5.9,3.8,0.031,942653.0,942653.0,7941,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277934,2047660.00
05/31/2017 20:45,2,0.309,ACTIVE,213.96,337.84,59.986,1496277903,"201051344000867","219011344069620",27.73,19.50,0,333.33,344.45,8.7,6.5,0.040,709145.0,709145.0,8014,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277935,2047661.00
05/31/2017 20:45,2,0.297,ACTIVE,213.51,338.14,59.975,1496277903,"201051344001093","219011344069620",28.59,17.00,0,331.83,344.15,8.6,6.4,0.027,713268.8,713268.8,8007,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277936,2047662.00
05/31/2017 20:45,2,0.270,ACTIVE,213.74,339.04,59.975,1496277903,"201051344000900","219011344069620",27.75,19.00,0,332.73,346.26,7.6,5.4,0.040,730541.2,730541.2,7995,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277937,2047663.00
05/31/2017 20:45,2,0.318,ACTIVE,213.96,338.74,59.981,1496277903,"201051344000648","219011344069620",27.67,17.80,0,333.33,346.56,9.0,6.7,0.035,719470.5,719470.5,7990,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277938,2047664.00
05/31/2017 20:45,2,0.312,ACTIVE,213.74,338.44,60.023,1496277903,"201051344000569","219011344069620",27.69,19.80,0,333.63,345.06,8.8,6.6,0.044,732932.1,732932.1,7978,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277939,2047665.00
05/31/2017 20:45,2,0.328,ACTIVE,213.51,337.84,59.944,1496277903,"201051344000983","219011344069620",27.65,19.30,0,333.03,345.36,9.2,7.0,0.040,723376.9,723376.9,7995,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277940,2047666.00
05/31/2017 20:45,2,0.297,ACTIVE,213.74,338.44,59.986,1496277903,"201051344001158","219011344069620",27.89,19.30,0,332.73,345.66,8.4,6.2,0.040,708661.1,708661.1,7999,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277940,2047667.00
05/31/2017 20:45,2,0.287,ACTIVE,214.19,339.34,60.028,1496277903,"201051344000576","219011344069620",28.96,18.70,0,333.93,345.36,8.5,6.3,0.035,723308.4,723308.4,7997,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277941,2047668.00
05/31/2017 20:45,2,0.219,ACTIVE,212.83,336.34,59.975,1496277903,"274151322000087","219011344069620",26.34,21.50,0,333.03,340.85,5.8,3.7,0.022,915546.1,915546.1,8075,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496277942,2047669.00
05/31/2017 21:00,2,0.225,ACTIVE,213.96,338.14,59.986,1496278803,"201051344000645","219011344069620",27.87,19.50,0,333.33,344.76,6.4,4.2,0.022,722237.5,722237.5,7987,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278804,2047670.00
05/31/2017 21:00,2,0.158,ACTIVE,212.83,336.64,59.949,1496278803,"274151322000085","219011344069620",26.98,18.30,0,333.03,340.25,4.3,2.3,0.018,938990.0,938990.0,7947,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278805,2047671.00
05/31/2017 21:00,2,0.246,ACTIVE,214.19,339.95,59.912,1496278803,"201051344000633","219011344069620",28.27,19.80,0,332.73,346.26,7.1,4.9,0.018,708680.3,708680.3,8019,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278806,2047672.00
05/31/2017 21:00,2,0.258,ACTIVE,213.51,337.84,59.938,1496278803,"201051344000469","219011344069620",27.97,18.70,0,331.53,345.06,7.3,5.2,0.018,711824.2,711824.2,7996,0,0,0,L,1122011218,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278807,2047673.00
05/31/2017 21:00,2,0.240,ACTIVE,213.51,337.84,59.954,1496278803,"201051344000646","219011344069620",28.45,16.30,0,331.53,342.65,7.0,4.8,0.018,706857.7,706857.7,8001,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278808,2047674.00
05/31/2017 21:00,2,0.193,ACTIVE,212.38,335.44,59.933,1496278803,"274151322000052","219011344069620",27.02,19.30,0,332.73,341.75,5.3,3.2,0.009,974752.3,974752.3,7952,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278809,2047675.00
05/31/2017 21:00,2,0.264,ACTIVE,213.74,338.74,59.959,1496278803,"201051344000585","219011344069620",28.11,16.30,0,331.53,344.45,7.5,5.3,0.013,718667.7,718667.7,8004,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278809,2047676.00
05/31/2017 21:00,2,0.240,ACTIVE,213.51,337.24,59.965,1496278803,"201051344001230","219011344069620",27.12,16.00,0,330.33,341.75,6.6,4.5,0.018,711475.8,711475.8,8005,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278810,2047677.00
05/31/2017 21:00,2,0.244,ACTIVE,214.19,339.04,59.954,1496278803,"201051344000582","219011344069620",27.53,16.00,0,332.13,342.95,6.8,4.6,0.018,701142.9,701142.9,7992,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278811,2047678.00
05/31/2017 21:00,2,0.266,ACTIVE,213.51,338.14,59.959,1496278803,"201051344000955","219011344069620",28.37,16.30,0,331.23,341.75,7.7,5.5,0.018,720107.5,720107.5,8004,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278812,2047679.00
05/31/2017 21:00,2,0.096,ACTIVE,212.83,336.34,59.954,1496278803,"274151322000094","219011344069620",29.86,19.30,0,333.33,340.55,2.9,0.8,0.009,798789.9,798789.9,8175,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278813,2047680.00
05/31/2017 21:00,2,0.279,ACTIVE,213.51,337.84,59.949,1496278803,"201051344000579","219011344069620",28.47,18.30,0,333.03,344.15,8.1,5.9,0.022,729764.0,729764.0,7994,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278814,2047681.00
05/31/2017 21:00,2,0.252,ACTIVE,213.51,337.84,59.954,1496278803,"201051344000890","219011344069620",28.75,16.70,0,331.83,342.95,7.4,5.2,0.018,714075.8,714075.8,8001,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278815,2047682.00
05/31/2017 21:00,2,0.258,ACTIVE,213.96,338.74,59.917,1496278803,"201051344000438","219011344069620",28.29,16.00,0,333.03,343.25,7.4,5.2,0.018,716809.3,716809.3,7999,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278816,2047683.00
05/31/2017 21:00,2,0.273,ACTIVE,213.96,338.44,59.970,1496278803,"201051344000417","219011344069620",18.51,16.30,0,332.13,342.05,5.2,3.1,0.013,661628.1,661628.1,8017,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278817,2047684.00
05/31/2017 21:00,2,0.166,ACTIVE,212.83,337.24,59.954,1496278803,"274151322000083","219011344069620",26.66,19.00,0,333.03,340.85,4.5,2.4,0.009,964866.6,964866.6,7960,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278818,2047685.00
05/31/2017 21:00,2,0.178,ACTIVE,213.06,336.94,59.954,1496278803,"274151322000076","219011344069620",27.73,19.00,0,333.93,341.45,5.0,2.9,0.022,1028980.3,1028980.3,7951,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278819,2047686.00
05/31/2017 21:00,2,0.240,ACTIVE,213.51,338.14,59.991,1496278803,"201051344000868","219011344069620",28.27,18.00,0,332.73,344.45,6.9,4.8,0.022,710285.2,710285.2,8001,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278820,2047687.00
05/31/2017 21:00,2,0.164,ACTIVE,212.61,336.94,59.959,1496278803,"274151322000095","219011344069620",27.15,18.70,0,332.13,340.25,4.5,2.5,0.013,1018996.5,1018996.5,7962,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278821,2047688.00
05/31/2017 21:00,2,0.223,ACTIVE,213.51,339.34,59.959,1496278803,"201051344000988","219011344069620",17.99,19.80,0,331.53,344.76,4.1,2.0,0.013,635527.6,635527.6,8017,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278821,2047689.00
05/31/2017 21:00,2,0.238,ACTIVE,213.74,337.24,59.965,1496278803,"201051344001025","219011344069620",28.37,16.00,0,332.13,342.95,6.9,4.7,0.022,716258.5,716258.5,8012,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278822,2047690.00
05/31/2017 21:00,2,0.242,ACTIVE,213.51,337.54,59.949,1496278803,"201051344000458","219011344069620",28.65,19.50,0,333.03,344.15,7.1,4.9,0.022,722291.5,722291.5,7985,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278823,2047691.00
05/31/2017 21:00,2,0.246,ACTIVE,214.19,339.34,59.965,1496278803,"201051344000853","219011344069620",27.35,19.80,0,333.93,345.06,6.9,4.7,0.022,722979.7,722979.7,7993,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278824,2047692.00
05/31/2017 21:00,2,0.223,ACTIVE,214.19,339.04,59.954,1496278803,"201051344000685","219011344069620",28.07,16.30,0,332.13,345.36,6.3,4.2,0.018,716823.6,716823.6,8010,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278825,2047693.00
05/31/2017 21:00,2,0.230,ACTIVE,213.96,339.04,59.965,1496278803,"201051344000917","219011344069620",27.89,17.00,0,331.83,343.85,6.5,4.4,0.018,713444.7,713444.7,8000,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278826,2047694.00
05/31/2017 21:00,2,0.225,ACTIVE,214.19,338.74,59.959,1496278803,"201051344001145","219011344069620",27.65,15.80,0,333.33,344.15,6.3,4.1,0.013,721401.1,721401.1,7991,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278827,2047695.00
05/31/2017 21:00,2,0.248,ACTIVE,213.96,338.44,59.933,1496278803,"201051344000651","219011344069620",27.15,15.50,0,332.43,343.55,6.8,4.7,0.022,709924.7,709924.7,8004,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278828,2047696.00
05/31/2017 21:00,2,0.158,ACTIVE,212.38,336.04,59.959,1496278803,"274151322000088","219011344069620",24.73,18.30,0,332.43,340.55,4.0,2.0,0.018,925083.6,925083.6,7956,0,0,0,L,1151911521,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278829,2047697.00
05/31/2017 21:00,2,0.115,ACTIVE,213.29,337.54,59.965,1496278803,"274151322000068","219011344069620",30.18,20.00,0,334.54,341.15,3.6,1.5,0.004,799220.5,799220.5,8193,0,0,0,L,1151911521,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278829,2047698.00
05/31/2017 21:00,2,0.256,ACTIVE,213.51,337.24,59.959,1496278803,"201051344001135","219011344069620",28.21,16.00,0,331.53,342.65,7.3,5.2,0.018,705380.8,705380.8,7995,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278830,2047699.00
05/31/2017 21:00,2,0.246,ACTIVE,213.51,338.14,59.928,1496278803,"201051344000594","219011344069620",28.15,19.50,0,331.83,343.85,7.1,4.9,0.018,724796.6,724796.6,7997,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278831,2047700.00
05/31/2017 21:00,2,0.236,ACTIVE,213.96,338.14,59.933,1496278803,"201051344001203","219011344069620",27.93,16.30,0,332.43,343.85,6.7,4.6,0.022,714574.8,714574.8,8017,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278832,2047701.00
05/31/2017 21:00,2,0.162,ACTIVE,212.83,336.64,59.959,1496278803,"274151322000054","219011344069620",26.58,18.70,0,332.73,340.25,4.4,2.3,0.013,942653.8,942653.8,7942,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278833,2047702.00
05/31/2017 21:00,2,0.244,ACTIVE,213.96,337.84,59.970,1496278803,"201051344000867","219011344069620",28.27,20.00,0,332.43,343.55,7.0,4.8,0.018,709146.4,709146.4,8015,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278834,2047703.00
05/31/2017 21:00,2,0.248,ACTIVE,213.96,339.04,59.949,1496278803,"201051344001093","219011344069620",28.47,16.70,0,332.43,343.25,7.2,5.0,0.009,713270.2,713270.2,8008,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278835,2047704.00
05/31/2017 21:00,2,0.203,ACTIVE,213.74,338.74,59.954,1496278803,"201051344000900","219011344069620",27.61,19.00,0,332.73,344.15,5.7,3.6,0.018,730542.3,730542.3,7996,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278836,2047705.00
05/31/2017 21:00,2,0.244,ACTIVE,213.96,338.44,59.949,1496278803,"201051344000648","219011344069620",28.25,18.30,0,333.33,344.45,7.0,4.9,0.018,719471.9,719471.9,7991,0,0,0,L,1122011218,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278837,2047706.00
05/31/2017 21:00,2,0.250,ACTIVE,213.74,337.84,59.959,1496278803,"201051344000569","219011344069620",27.79,20.00,0,332.73,344.45,7.1,4.9,0.022,732933.5,732933.5,7979,0,0,0,L,1122011218,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278838,2047707.00
05/31/2017 21:00,2,0.268,ACTIVE,213.51,337.54,59.954,1496278803,"201051344000983","219011344069620",27.83,19.50,0,332.13,344.15,7.5,5.4,0.018,723378.4,723378.4,7996,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278839,2047708.00
05/31/2017 21:00,2,0.234,ACTIVE,213.74,338.14,59.965,1496278803,"201051344001158","219011344069620",28.01,19.80,0,331.53,345.06,6.7,4.5,0.022,708662.5,708662.5,8000,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278839,2047709.00
05/31/2017 21:00,2,0.242,ACTIVE,214.19,339.95,59.986,1496278803,"201051344000576","219011344069620",27.71,19.00,0,332.73,345.06,6.8,4.7,0.018,723309.8,723309.8,7998,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278840,2047710.00
05/31/2017 21:00,2,0.168,ACTIVE,212.61,336.94,59.954,1496278803,"274151322000087","219011344069620",26.40,21.30,0,333.03,340.85,4.5,2.5,0.009,915546.8,915546.8,8076,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496278842,2047711.00
05/31/2017 21:15,2,0.186,ACTIVE,213.74,337.54,59.965,1496279703,"201051344000645","219011344069620",26.68,19.00,0,332.73,343.25,5.0,2.9,0.009,722238.3,722238.3,7988,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279705,2047712.00
05/31/2017 21:15,2,0.109,ACTIVE,212.83,336.64,59.954,1496279703,"274151322000085","219011344069620",26.10,18.30,0,333.93,339.65,2.9,0.9,0.004,938990.3,938990.3,7948,0,0,0,L,1151911521,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279706,2047713.00
05/31/2017 21:15,2,0.213,ACTIVE,213.96,339.34,59.959,1496279703,"201051344000633","219011344069620",25.90,19.50,0,331.83,345.06,5.6,3.4,0.004,708681.3,708681.3,8020,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279706,2047714.00
05/31/2017 21:15,2,0.219,ACTIVE,213.51,337.24,59.991,1496279703,"201051344000469","219011344069620",26.78,18.00,0,330.93,342.95,6.0,3.8,0.013,711825.3,711825.3,7997,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279707,2047715.00
05/31/2017 21:15,2,0.209,ACTIVE,213.74,339.04,59.949,1496279703,"201051344000646","219011344069620",26.80,16.00,0,331.53,343.25,5.7,3.6,0.009,706858.7,706858.7,8002,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279708,2047716.00
05/31/2017 21:15,2,0.145,ACTIVE,212.61,337.24,59.959,1496279703,"274151322000052","219011344069620",25.94,19.00,0,333.03,340.25,3.8,1.7,0.018,974752.9,974752.9,7953,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279709,2047717.00
05/31/2017 21:15,2,0.223,ACTIVE,213.96,338.44,59.970,1496279703,"201051344000585","219011344069620",26.62,16.00,0,332.43,342.65,6.0,3.9,0.009,718668.9,718668.9,8005,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279710,2047718.00
05/31/2017 21:15,2,0.207,ACTIVE,213.74,338.14,59.970,1496279703,"201051344001230","219011344069620",24.47,15.80,0,331.83,343.25,5.2,3.1,0.004,711476.8,711476.8,8006,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279711,2047719.00
05/31/2017 21:15,2,0.207,ACTIVE,214.41,338.74,59.970,1496279703,"201051344000582","219011344069620",26.18,16.00,0,333.93,342.95,5.5,3.4,0.004,701143.9,701143.9,7993,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279712,2047720.00
05/31/2017 21:15,2,0.230,ACTIVE,213.51,337.84,59.965,1496279703,"201051344000955","219011344069620",26.50,16.30,0,332.13,342.05,6.2,4.1,0.004,720108.7,720108.7,8005,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279713,2047721.00
05/31/2017 21:15,2,0.059,ACTIVE_NO_POWER,212.83,336.64,59.959,1496279703,"274151322000094","219011344069620",28.53,19.00,0,334.24,339.65,1.7,0.0,0.000,798790.0,798790.0,8176,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279714,2047722.00
05/31/2017 21:15,2,0.234,ACTIVE,213.51,337.84,59.965,1496279703,"201051344000579","219011344069620",27.35,17.80,0,333.03,342.35,6.5,4.4,0.009,729765.3,729765.3,7995,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279715,2047723.00
05/31/2017 21:15,2,0.225,ACTIVE,213.74,337.54,59.970,1496279703,"201051344000890","219011344069620",26.02,16.30,0,331.83,342.95,5.9,3.8,0.009,714076.9,714076.9,8002,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279716,2047724.00
05/31/2017 21:15,2,0.221,ACTIVE,213.96,338.44,59.933,1496279703,"201051344000438","219011344069620",26.36,16.00,0,333.63,343.25,5.9,3.8,0.009,716810.4,716810.4,8000,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279716,2047725.00
05/31/2017 21:15,2,0.219,ALERT,213.96,329.43,59.965,1496279703,"201051344000417","219011344069620",18.75,16.00,0,298.77,341.45,4.2,2.1,0.000,661628.7,661628.7,8018,0,0,0,L,1122011218,0,122.23,122.23,0002,13,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279718,2047726.00
05/31/2017 21:15,2,0.117,ACTIVE,212.83,337.24,59.954,1496279703,"274151322000083","219011344069620",26.20,18.70,0,333.63,339.95,3.1,1.1,0.009,964867.0,964867.0,7961,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279719,2047727.00
05/31/2017 21:15,2,0.125,ACTIVE,213.29,336.94,59.954,1496279703,"274151322000076","219011344069620",26.58,19.00,0,334.84,340.25,3.4,1.4,0.004,1028980.8,1028980.8,7952,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279720,2047728.00
05/31/2017 21:15,2,0.205,ACTIVE,213.29,337.54,59.965,1496279703,"201051344000868","219011344069620",26.08,17.50,0,331.83,341.45,5.4,3.3,0.009,710286.2,710286.2,8002,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279721,2047729.00
05/31/2017 21:15,2,0.113,ACTIVE,212.83,336.34,59.965,1496279703,"274151322000095","219011344069620",26.18,18.30,0,333.63,339.34,3.0,1.0,0.009,1018996.9,1018996.9,7963,0,0,0,L,1151911521,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279722,2047730.00
05/31/2017 21:15,2,0.164,ACTIVE,213.29,338.44,59.965,1496279703,"201051344000988","219011344069620",17.93,19.30,0,317.10,355.58,3.0,1.0,0.000,635527.9,635527.9,8018,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279723,2047731.00
05/31/2017 21:15,2,0.201,ACTIVE,213.74,337.54,59.965,1496279703,"201051344001025","219011344069620",26.54,15.80,0,332.43,342.95,5.5,3.3,0.004,716259.5,716259.5,8013,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279724,2047732.00
05/31/2017 21:15,2,0.201,ACTIVE,213.29,336.94,59.954,1496279703,"201051344000458","219011344069620",27.02,19.30,0,332.73,342.65,5.5,3.4,0.009,722292.5,722292.5,7986,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279725,2047733.00
