ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2017 21:15,2,0.205,ACTIVE,213.96,338.44,59.996,1496279703,"201051344000853","219011344069620",24.25,19.50,0,333.93,344.76,5.0,2.9,0.009,722980.6,722980.6,7994,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279726,2047734.00
05/31/2017 21:15,2,0.191,ACTIVE,214.19,339.34,59.965,1496279703,"201051344000685","219011344069620",25.62,16.00,0,332.73,344.15,5.0,2.9,0.009,716824.5,716824.5,8011,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279726,2047735.00
05/31/2017 21:15,2,0.205,ACTIVE,213.96,339.04,59.949,1496279703,"201051344000917","219011344069620",24.85,17.00,0,331.23,344.15,5.2,3.1,0.009,713445.6,713445.6,8001,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279727,2047736.00
05/31/2017 21:15,2,0.191,ACTIVE,214.19,339.04,59.970,1496279703,"201051344001145","219011344069620",25.49,15.80,0,333.63,344.15,4.9,2.8,0.004,721402.0,721402.0,7992,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279728,2047737.00
05/31/2017 21:15,2,0.211,ACTIVE,213.96,338.74,59.965,1496279703,"201051344000651","219011344069620",26.10,15.50,0,333.63,342.95,5.6,3.5,0.004,709925.8,709925.8,8005,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279729,2047738.00
05/31/2017 21:15,2,0.100,ACTIVE,212.38,336.34,59.954,1496279703,"274151322000088","219011344069620",25.66,18.30,0,332.73,339.34,2.6,0.6,0.000,925083.9,925083.9,7957,0,0,0,L,1151911521,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279730,2047739.00
05/31/2017 21:15,2,0.080,ACTIVE,213.29,337.24,59.944,1496279703,"274151322000068","219011344069620",28.88,19.80,0,334.54,339.95,2.3,0.3,0.000,799220.7,799220.7,8194,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279731,2047740.00
05/31/2017 21:15,2,0.215,ACTIVE,213.51,337.24,59.959,1496279703,"201051344001135","219011344069620",26.04,16.00,0,332.73,342.35,5.7,3.6,0.004,705381.9,705381.9,7996,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279732,2047741.00
05/31/2017 21:15,2,0.207,ACTIVE,213.29,337.24,59.954,1496279703,"201051344000594","219011344069620",25.92,19.30,0,331.53,342.65,5.5,3.4,0.009,724797.6,724797.6,7998,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279733,2047742.00
05/31/2017 21:15,2,0.209,ACTIVE,213.96,338.44,59.965,1496279703,"201051344001203","219011344069620",25.62,16.00,0,333.63,344.45,5.4,3.3,0.009,714575.8,714575.8,8018,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279734,2047743.00
05/31/2017 21:15,2,0.115,ACTIVE,212.61,336.94,59.954,1496279703,"274151322000054","219011344069620",24.69,19.00,0,332.73,339.34,2.9,0.9,0.000,942654.2,942654.2,7943,0,0,0,L,1151911521,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279735,2047744.00
05/31/2017 21:15,2,0.205,ACTIVE,213.74,337.24,59.965,1496279703,"201051344000867","219011344069620",25.86,19.80,0,332.43,342.95,5.4,3.3,0.009,709147.4,709147.4,8016,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279736,2047745.00
05/31/2017 21:15,2,0.225,ACTIVE,213.74,338.44,59.975,1496279703,"201051344001093","219011344069620",25.68,16.30,0,329.73,347.16,5.8,3.7,0.009,713271.4,713271.4,8009,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279737,2047746.00
05/31/2017 21:15,2,0.160,ACTIVE,213.51,338.14,59.959,1496279703,"201051344000900","219011344069620",25.78,18.00,0,332.43,343.25,4.2,2.1,0.004,730543.0,730543.0,7997,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279737,2047747.00
05/31/2017 21:15,2,0.211,ACTIVE,213.74,337.54,59.965,1496279703,"201051344000648","219011344069620",26.34,18.00,0,332.73,343.85,5.6,3.5,0.009,719472.9,719472.9,7992,0,0,0,L,1122011218,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279738,2047748.00
05/31/2017 21:15,2,0.201,ACTIVE,213.51,336.94,59.959,1496279703,"201051344000569","219011344069620",26.96,19.50,0,333.03,342.65,5.5,3.4,0.009,732934.5,732934.5,7980,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279739,2047749.00
05/31/2017 21:15,2,0.221,ACTIVE,213.51,336.94,59.954,1496279703,"201051344000983","219011344069620",26.20,19.30,0,333.03,342.95,5.9,3.8,0.004,723379.6,723379.6,7997,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279740,2047750.00
05/31/2017 21:15,2,0.193,ACTIVE,213.51,337.24,59.965,1496279703,"201051344001158","219011344069620",25.96,19.50,0,332.13,343.55,5.1,3.0,0.013,708663.4,708663.4,8001,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279741,2047751.00
05/31/2017 21:15,2,0.207,ACTIVE,213.96,338.44,59.970,1496279703,"201051344000576","219011344069620",25.45,18.30,0,333.33,344.15,5.4,3.3,0.004,723310.7,723310.7,7999,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279742,2047752.00
05/31/2017 21:15,2,0.029,ALERT,212.83,298.77,59.954,1496279703,"274151322000087","219011344069620",30.65,21.00,0,296.96,339.95,0.0,0.0,0.000,915547.3,915547.3,8077,0,0,0,L,1151911521,0,122.68,122.68,0002,17,0,0,0,0,0,0,8,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496279744,2047753.00
05/31/2017 21:30,2,0.141,ALERT,213.74,300.27,60.007,1496280603,"201051344000645","219011344069620",22.05,17.80,0,298.17,340.85,3.2,1.1,0.000,722238.9,722238.9,7989,0,0,0,L,1122011218,0,122.01,122.91,0002,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280605,2047754.00
05/31/2017 21:30,2,0.068,ALERT,212.61,298.17,59.996,1496280603,"274151322000085","219011344069620",23.06,17.50,0,296.96,351.07,1.6,0.0,0.000,938990.4,938990.4,7949,0,0,0,L,1151911521,0,122.91,122.23,0002,16,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280607,2047755.00
05/31/2017 21:30,2,0.148,ALERT,213.96,299.97,60.002,1496280603,"201051344000633","219011344069620",23.20,18.00,0,296.06,342.65,3.5,1.5,0.000,708682.0,708682.0,8021,0,0,0,L,1122011218,0,122.23,122.91,0002,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280609,2047756.00
05/31/2017 21:30,2,0.162,ALERT,213.29,300.57,60.023,1496280603,"201051344000469","219011344069620",23.50,16.70,0,298.17,341.45,3.9,1.8,0.000,711826.0,711826.0,7998,0,0,0,L,1122011218,0,121.10,122.91,0002,15,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280611,2047757.00
05/31/2017 21:30,2,0.146,ALERT,213.29,301.17,59.991,1496280603,"201051344000646","219011344069620",23.04,15.30,0,299.07,340.55,3.4,1.4,0.000,706859.4,706859.4,8003,0,0,0,L,1122011218,0,122.46,122.01,0002,13,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280613,2047758.00
05/31/2017 21:30,2,0.094,ALERT,212.16,298.17,59.981,1496280603,"274151322000052","219011344069620",22.62,18.00,0,296.96,340.25,2.2,0.2,0.000,974753.1,974753.1,7954,0,0,0,L,1151911521,0,121.55,122.68,0002,16,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280615,2047759.00
05/31/2017 21:30,2,0.162,ALERT,213.74,301.47,59.996,1496280603,"201051344000585","219011344069620",23.02,15.50,0,299.37,342.05,3.8,1.8,0.000,718669.6,718669.6,8006,0,0,0,L,1122011218,0,122.01,122.68,0002,13,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280616,2047760.00
05/31/2017 21:30,2,0.148,ALERT,213.51,301.47,59.986,1496280603,"201051344001230","219011344069620",21.15,15.00,0,299.97,340.25,3.2,1.2,0.000,711477.3,711477.3,8007,0,0,0,L,1122011218,0,122.46,121.78,0002,12,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280618,2047761.00
05/31/2017 21:30,2,0.145,ALERT,214.19,302.07,59.981,1496280603,"201051344000582","219011344069620",23.36,15.30,0,300.57,341.45,3.4,1.4,0.000,701144.5,701144.5,7994,0,0,0,L,1122011218,0,122.46,122.46,0002,14,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280620,2047762.00
05/31/2017 21:30,2,0.168,ALERT,213.29,301.47,59.981,1496280603,"201051344000955","219011344069620",22.64,15.50,0,299.37,340.85,3.9,1.8,0.000,720109.5,720109.5,8006,0,0,0,L,1122011218,0,122.01,122.23,0002,13,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280622,2047763.00
05/31/2017 21:30,2,0.000,ALERT,212.61,297.57,59.970,1496280603,"274151322000094","219011344069620",40.43,17.80,0,296.06,397.66,0.0,0.0,0.000,798790.0,798790.0,8177,0,0,0,L,1151911521,0,122.01,122.91,0002,15,0,0,0,0,0,0,255,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280624,2047764.00
05/31/2017 21:30,2,0.178,ALERT,213.29,300.87,59.981,1496280603,"201051344000579","219011344069620",23.18,17.00,0,299.67,340.55,4.2,2.1,0.000,729766.2,729766.2,7996,0,0,0,L,1122011218,0,121.55,122.46,0002,14,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280625,2047765.00
05/31/2017 21:30,2,0.164,ALERT,213.51,301.47,59.970,1496280603,"201051344000890","219011344069620",23.18,15.80,0,300.27,340.55,3.9,1.8,0.000,714077.6,714077.6,8003,0,0,0,L,1122011218,0,122.46,121.55,0002,16,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280627,2047766.00
05/31/2017 21:30,2,0.160,ALERT,213.74,301.17,59.986,1496280603,"201051344000438","219011344069620",23.16,15.30,0,300.27,341.75,3.8,1.7,0.000,716811.1,716811.1,8001,0,0,0,L,1122011218,0,122.68,122.23,0002,15,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280629,2047767.00
05/31/2017 21:30,2,0.180,ALERT,213.96,300.57,59.981,1496280603,"201051344000417","219011344069620",17.89,15.00,0,298.77,341.45,3.2,1.2,0.000,661629.1,661629.1,8020,0,0,0,L,1122011218,0,122.23,122.46,0002,12,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280631,2047768.00
05/31/2017 21:30,2,0.070,ALERT,212.38,298.47,59.991,1496280603,"274151322000083","219011344069620",22.84,17.50,0,297.26,353.77,1.6,0.0,0.000,964867.1,964867.1,7962,0,0,0,L,1151911521,0,122.01,122.68,0002,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280633,2047769.00
05/31/2017 21:30,2,0.072,ALERT,213.06,297.87,59.986,1496280603,"274151322000076","219011344069620",23.82,17.80,0,296.96,342.65,1.8,0.0,0.000,1028981.0,1028981.0,7953,0,0,0,L,1151911521,0,122.46,122.91,0002,16,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280634,2047770.00
05/31/2017 21:30,2,0.150,ALERT,213.06,300.87,59.996,1496280603,"201051344000868","219011344069620",22.07,16.70,0,299.07,340.55,3.4,1.4,0.000,710286.8,710286.8,8003,0,0,0,L,1122011218,0,121.33,122.91,0002,14,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280636,2047771.00
05/31/2017 21:30,2,0.064,ALERT,212.38,299.37,59.975,1496280603,"274151322000095","219011344069620",23.14,17.50,0,298.17,348.06,1.5,0.0,0.000,1018997.0,1018997.0,7964,0,0,0,L,1151911521,0,122.68,122.23,0002,14,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280638,2047772.00
05/31/2017 21:30,2,0.111,ALERT,213.06,299.97,59.991,1496280603,"201051344000988","219011344069620",17.87,17.80,0,296.06,340.55,2.0,0.0,0.000,635528.1,635528.1,8019,0,0,0,L,1122011218,0,121.33,122.91,0002,14,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280640,2047773.00
05/31/2017 21:30,2,0.141,ALERT,213.51,300.57,59.986,1496280603,"201051344001025","219011344069620",23.54,15.00,0,299.97,342.35,3.4,1.3,0.000,716260.1,716260.1,8014,0,0,0,L,1122011218,0,122.01,122.23,0002,12,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280642,2047774.00
05/31/2017 21:30,2,0.143,ALERT,213.29,300.27,59.986,1496280603,"201051344000458","219011344069620",23.04,18.00,0,298.77,340.85,3.4,1.3,0.000,722293.1,722293.1,7987,0,0,0,L,1122011218,0,121.55,122.68,0002,15,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280644,2047775.00
05/31/2017 21:30,2,0.133,ALERT,213.96,300.27,59.986,1496280603,"201051344000853","219011344069620",21.93,17.80,0,298.77,341.75,3.0,1.0,0.000,722981.2,722981.2,7995,0,0,0,L,1122011218,0,122.23,122.91,0002,18,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280645,2047776.00
05/31/2017 21:30,2,0.141,ALERT,213.96,301.17,59.975,1496280603,"201051344000685","219011344069620",19.40,15.30,0,299.67,341.45,2.8,0.8,0.000,716824.9,716824.9,8012,0,0,0,L,1122011218,0,123.14,122.23,0002,12,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280647,2047777.00
05/31/2017 21:30,2,0.141,ALERT,213.74,300.57,59.965,1496280603,"201051344000917","219011344069620",21.71,16.00,0,298.47,341.45,3.1,1.1,0.000,713446.1,713446.1,8002,0,0,0,L,1122011218,0,122.23,122.46,0002,13,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280649,2047778.00
05/31/2017 21:30,2,0.133,ALERT,213.96,301.47,59.986,1496280603,"201051344001145","219011344069620",22.42,15.00,0,299.67,341.45,3.0,1.0,0.000,721402.5,721402.5,7993,0,0,0,L,1122011218,0,122.46,122.23,0002,15,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280651,2047779.00
05/31/2017 21:30,2,0.164,ALERT,213.96,300.57,59.975,1496280603,"201051344000651","219011344069620",20.59,14.70,0,299.07,341.15,3.5,1.4,0.000,709926.4,709926.4,8006,0,0,0,L,1122011218,0,122.91,122.01,0002,13,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280653,2047780.00
05/31/2017 21:30,2,0.055,ALERT,211.93,297.87,59.975,1496280603,"274151322000088","219011344069620",22.60,17.30,0,296.66,346.86,1.2,0.0,0.000,925083.9,925083.9,7958,0,0,0,L,1151911521,0,122.68,122.01,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280654,2047781.00
05/31/2017 21:30,2,0.029,ALERT,213.06,307.48,59.981,1496280603,"274151322000068","219011344069620",30.65,18.70,0,296.36,403.07,0.0,0.0,0.000,799220.8,799220.8,8195,0,0,0,L,1151911521,0,122.46,122.68,0002,16,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280656,2047782.00
05/31/2017 21:30,2,0.156,ALERT,213.51,301.17,59.981,1496280603,"201051344001135","219011344069620",23.10,15.30,0,300.27,339.95,3.7,1.6,0.000,705382.6,705382.6,7997,0,0,0,L,1122011218,0,122.23,122.23,0002,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280658,2047783.00
05/31/2017 21:30,2,0.143,ALERT,213.06,300.87,59.975,1496280603,"201051344000594","219011344069620",22.96,18.30,0,298.47,339.34,3.3,1.3,0.000,724798.2,724798.2,7999,0,0,0,L,1122011218,0,121.55,122.46,0002,16,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280660,2047784.00
05/31/2017 21:30,2,0.145,ALERT,213.96,300.87,59.965,1496280603,"201051344001203","219011344069620",22.20,15.30,0,299.97,342.65,3.3,1.2,0.000,714576.4,714576.4,8019,0,0,0,L,1122011218,0,122.91,122.01,0002,13,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280662,2047785.00
05/31/2017 21:30,2,0.064,ALERT,212.38,298.17,59.975,1496280603,"274151322000054","219011344069620",22.80,18.00,0,296.96,344.45,1.5,0.0,0.000,942654.3,942654.3,7944,0,0,0,L,1151911521,0,122.46,122.23,0002,16,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280663,2047786.00
05/31/2017 21:30,2,0.143,ALERT,213.51,299.97,59.981,1496280603,"201051344000867","219011344069620",22.72,18.30,0,298.47,340.85,3.3,1.3,0.000,709148.0,709148.0,8017,0,0,0,L,1122011218,0,121.78,122.46,0002,16,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280665,2047787.00
05/31/2017 21:30,2,0.172,ALERT,213.74,300.87,59.933,1496280603,"201051344001093","219011344069620",21.69,15.50,0,299.67,340.55,3.8,1.7,0.000,713272.1,713272.1,8010,0,0,0,L,1122011218,0,122.23,122.23,0002,15,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280667,2047788.00
05/31/2017 21:30,2,0.105,ALERT,213.29,300.27,60.018,1496280603,"201051344000900","219011344069620",22.28,16.70,0,298.47,340.55,2.4,0.4,0.000,730543.3,730543.3,7998,0,0,0,L,1122011218,0,121.55,122.68,0002,14,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280669,2047789.00
05/31/2017 21:30,2,0.148,ALERT,213.29,299.67,59.975,1496280603,"201051344000648","219011344069620",22.86,17.00,0,297.87,340.25,3.5,1.4,0.000,719473.6,719473.6,7993,0,0,0,L,1122011218,0,121.33,122.91,0002,15,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280671,2047790.00
05/31/2017 21:30,2,0.146,ALERT,213.29,300.87,59.991,1496280603,"201051344000569","219011344069620",22.66,18.00,0,299.67,340.25,3.4,1.4,0.000,732935.2,732935.2,7981,0,0,0,L,1122011218,0,121.10,122.91,0002,15,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280672,2047791.00
05/31/2017 21:30,2,0.156,ALERT,213.29,300.57,59.996,1496280603,"201051344000983","219011344069620",22.72,17.80,0,299.07,341.45,3.6,1.5,0.000,723380.3,723380.3,7998,0,0,0,L,1122011218,0,121.78,122.46,0002,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280674,2047792.00
05/31/2017 21:30,2,0.141,ALERT,213.29,299.97,59.975,1496280603,"201051344001158","219011344069620",21.39,17.80,0,297.87,340.85,3.0,1.0,0.000,708663.9,708663.9,8002,0,0,0,L,1122011218,0,121.33,122.46,0002,18,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280676,2047793.00
05/31/2017 21:30,2,0.137,ALERT,213.74,300.87,59.986,1496280603,"201051344000576","219011344069620",22.05,17.00,0,298.77,341.75,3.1,1.0,0.000,723311.3,723311.3,8000,0,0,0,L,1122011218,0,121.78,122.68,0002,14,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280678,2047794.00
05/31/2017 21:30,2,0.076,ALERT,212.61,297.26,59.975,1496280603,"274151322000087","219011344069620",21.89,19.30,0,295.76,337.54,1.7,0.0,0.000,915547.4,915547.4,8079,0,0,0,L,1151911521,0,122.46,122.68,0002,17,0,0,0,0,0,0,72,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496280680,2047795.00
05/31/2017 21:45,2,0.047,ALERT,213.74,299.97,59.949,1496281503,"201051344000645","219011344069620",27.49,16.30,0,298.47,301.77,1.4,0.0,0.000,722238.9,722238.9,7991,0,0,0,L,1122011218,0,122.01,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1496281505,2047796.00
05/31/2017 21:45,2,0.000,ALERT,212.61,297.87,59.928,1496281503,"274151322000085","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,938990.4,938990.4,7951,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1496281507,2047797.00
05/31/2017 21:45,2,0.070,ALERT,213.96,299.67,59.970,1496281503,"201051344000633","219011344069620",26.92,16.30,0,296.66,301.47,1.9,0.0,0.000,708682.1,708682.1,8023,0,0,0,L,1122011218,0,122.01,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1496281509,2047798.00
05/31/2017 21:45,2,0.080,ALERT,213.29,299.97,59.965,1496281503,"201051344000469","219011344069620",26.36,15.00,0,297.57,301.47,2.1,0.1,0.000,711826.2,711826.2,8000,0,0,0,L,1122011218,0,121.10,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1496281510,2047799.00
05/31/2017 21:45,2,0.062,ALERT,213.29,300.87,59.965,1496281503,"201051344000646","219011344069620",26.62,14.30,0,298.47,302.37,1.7,0.0,0.000,706859.5,706859.5,8005,0,0,0,L,1122011218,0,122.46,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1496281512,2047800.00
05/31/2017 21:45,2,0.000,ALERT,212.16,298.47,59.959,1496281503,"274151322000052","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,974753.1,974753.1,7956,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1496281514,2047801.00
05/31/2017 21:45,2,0.078,ALERT,213.74,301.17,59.975,1496281503,"201051344000585","219011344069620",27.35,14.30,0,298.47,302.68,2.2,0.2,0.000,718669.8,718669.8,8008,0,0,0,L,1122011218,0,122.01,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1496281516,2047802.00
05/31/2017 21:45,2,0.074,ALERT,213.51,301.17,59.970,1496281503,"201051344001230","219011344069620",26.44,14.00,0,299.37,302.68,2.0,0.0,0.000,711477.4,711477.4,8009,0,0,0,L,1122011218,0,122.46,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496281518,2047803.00
05/31/2017 21:45,2,0.070,ALERT,214.19,302.07,59.975,1496281503,"201051344000582","219011344069620",27.14,14.30,0,299.67,302.98,1.9,0.0,0.000,701144.6,701144.6,7996,0,0,0,L,1122011218,0,122.46,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1496281519,2047804.00
05/31/2017 21:45,2,0.088,ALERT,213.29,301.17,59.981,1496281503,"201051344000955","219011344069620",27.14,14.70,0,299.07,302.37,2.4,0.4,0.000,720109.7,720109.7,8008,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1496281521,2047805.00
05/31/2017 21:45,2,0.000,ALERT,212.38,297.57,60.002,1496281503,"274151322000094","219011344069620",0.00,16.30,0,296.06,385.33,0.0,0.0,0.000,798790.0,798790.0,8179,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,27,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1496281523,2047806.00
05/31/2017 21:45,2,0.092,ALERT,213.29,300.57,59.981,1496281503,"201051344000579","219011344069620",27.25,15.50,0,299.07,302.37,2.6,0.6,0.000,729766.4,729766.4,7998,0,0,0,L,1122011218,0,121.55,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1496281525,2047807.00
05/31/2017 21:45,2,0.098,ALERT,213.51,301.47,59.970,1496281503,"201051344000890","219011344069620",27.39,14.70,0,299.67,303.58,2.8,0.7,0.000,714077.9,714077.9,8005,0,0,0,L,1122011218,0,122.46,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1496281527,2047808.00
05/31/2017 21:45,2,0.080,ALERT,213.96,301.17,59.986,1496281503,"201051344000438","219011344069620",27.06,14.00,0,299.07,302.98,2.2,0.2,0.000,716811.3,716811.3,8003,0,0,0,L,1122011218,0,122.68,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1496281529,2047809.00
05/31/2017 21:45,2,0.117,ALERT,213.74,300.27,59.996,1496281503,"201051344000417","219011344069620",17.00,14.00,0,298.47,302.37,2.0,0.0,0.000,661629.2,661629.2,8022,0,0,0,L,1122011218,0,122.23,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1496281530,2047810.00
05/31/2017 21:45,2,0.000,ALERT,212.38,298.47,59.970,1496281503,"274151322000083","219011344069620",0.00,16.30,0,296.96,300.27,0.0,0.0,0.000,964867.1,964867.1,7964,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1496281532,2047811.00
05/31/2017 21:45,2,0.000,ALERT,213.06,297.87,59.991,1496281503,"274151322000076","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,1028981.0,1028981.0,7955,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1496281534,2047812.00
05/31/2017 21:45,2,0.072,ALERT,213.06,300.57,60.018,1496281503,"201051344000868","219011344069620",26.50,15.30,0,299.07,302.37,2.0,0.0,0.000,710286.9,710286.9,8005,0,0,0,L,1122011218,0,121.33,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1496281536,2047813.00
05/31/2017 21:45,2,0.000,ALERT,212.38,298.77,59.970,1496281503,"274151322000095","219011344069620",0.00,16.30,0,297.57,300.87,0.0,0.0,0.000,1018997.0,1018997.0,7966,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1496281538,2047814.00
05/31/2017 21:45,2,0.053,ALERT,213.06,299.97,59.975,1496281503,"201051344000988","219011344069620",17.41,15.80,0,296.06,301.47,0.9,0.0,0.000,635528.1,635528.1,8021,0,0,0,L,1122011218,0,121.33,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1496281539,2047815.00
05/31/2017 21:45,2,0.066,ALERT,213.51,300.27,59.996,1496281503,"201051344001025","219011344069620",27.35,14.00,0,298.47,303.28,1.9,0.0,0.000,716260.2,716260.2,8016,0,0,0,L,1122011218,0,122.01,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1496281541,2047816.00
05/31/2017 21:45,2,0.076,ALERT,213.06,299.97,59.986,1496281503,"201051344000458","219011344069620",26.44,16.30,0,298.47,302.37,2.0,0.1,0.000,722293.2,722293.2,7989,0,0,0,L,1122011218,0,121.55,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1496281543,2047817.00
05/31/2017 21:45,2,0.057,ALERT,213.74,299.97,59.981,1496281503,"201051344000853","219011344069620",27.23,15.80,0,298.47,301.77,1.6,0.0,0.000,722981.2,722981.2,7997,0,0,0,L,1122011218,0,122.01,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1496281545,2047818.00
05/31/2017 21:45,2,0.045,ALERT,213.96,300.87,59.975,1496281503,"201051344000685","219011344069620",26.74,14.00,0,299.07,302.37,1.3,0.0,0.000,716825.0,716825.0,8014,0,0,0,L,1122011218,0,123.14,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1496281547,2047819.00
05/31/2017 21:45,2,0.068,ALERT,213.74,300.57,59.975,1496281503,"201051344000917","219011344069620",26.36,15.00,0,297.87,301.77,1.9,0.0,0.000,713446.1,713446.1,8004,0,0,0,L,1122011218,0,122.23,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496281548,2047820.00
05/31/2017 21:45,2,0.062,ALERT,213.96,301.17,59.970,1496281503,"201051344001145","219011344069620",26.96,13.70,0,299.67,302.98,1.8,0.0,0.000,721402.5,721402.5,7995,0,0,0,L,1122011218,0,122.46,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496281550,2047821.00
05/31/2017 21:45,2,0.062,ALERT,213.74,300.27,59.970,1496281503,"201051344000651","219011344069620",20.36,13.30,0,298.47,302.37,1.6,0.0,0.000,709926.5,709926.5,8008,0,0,0,L,1122011218,0,122.68,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1496281552,2047822.00
05/31/2017 21:45,2,0.000,ALERT,211.93,298.17,59.996,1496281503,"274151322000088","219011344069620",0.00,16.30,0,296.36,299.67,0.0,0.0,0.000,925083.9,925083.9,7960,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1496281554,2047823.00
05/31/2017 21:45,2,0.000,ALERT,212.83,297.26,59.970,1496281503,"274151322000068","219011344069620",0.00,17.30,0,296.06,385.33,0.0,0.0,0.000,799220.8,799220.8,8197,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,27,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1496281556,2047824.00
05/31/2017 21:45,2,0.080,ALERT,213.29,300.87,59.981,1496281503,"201051344001135","219011344069620",27.37,14.00,0,299.07,302.98,2.2,0.2,0.000,705382.8,705382.8,7999,0,0,0,L,1122011218,0,122.23,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1496281557,2047825.00
05/31/2017 21:45,2,0.072,ALERT,213.06,300.27,59.959,1496281503,"201051344000594","219011344069620",27.29,17.00,0,298.47,302.07,2.0,0.0,0.000,724798.3,724798.3,8001,0,0,0,L,1122011218,0,121.55,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1496281559,2047826.00
05/31/2017 21:45,2,0.068,ALERT,213.74,300.57,60.002,1496281503,"201051344001203","219011344069620",26.24,14.30,0,299.07,304.18,1.8,0.0,0.000,714576.5,714576.5,8021,0,0,0,L,1122011218,0,122.91,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1496281561,2047827.00
05/31/2017 21:45,2,0.000,ALERT,212.16,298.47,60.023,1496281503,"274151322000054","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,942654.3,942654.3,7946,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1496281563,2047828.00
05/31/2017 21:45,2,0.000,ALERT,213.29,299.67,59.986,1496281503,"201051344000867","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,709148.1,709148.1,8019,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1496281565,2047829.00
05/31/2017 21:45,2,0.000,ALERT,213.51,300.57,59.981,1496281503,"201051344001093","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,713272.3,713272.3,8012,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496281566,2047830.00
05/31/2017 21:45,2,0.035,ALERT,213.06,299.97,59.981,1496281503,"201051344000900","219011344069620",25.92,15.00,0,298.47,301.47,0.9,0.0,0.000,730543.3,730543.3,8000,0,0,0,L,1122011218,0,121.78,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496281568,2047831.00
05/31/2017 21:45,2,0.076,ALERT,213.51,299.37,59.986,1496281503,"201051344000648","219011344069620",26.80,15.50,0,298.17,301.77,2.1,0.1,0.000,719473.7,719473.7,7995,0,0,0,L,1122011218,0,121.33,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1496281570,2047832.00
05/31/2017 21:45,2,0.076,ALERT,213.29,300.27,59.981,1496281503,"201051344000569","219011344069620",26.98,16.00,0,299.07,302.37,2.1,0.1,0.000,732935.3,732935.3,7983,0,0,0,L,1122011218,0,121.10,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1496281572,2047833.00
05/31/2017 21:45,2,0.084,ALERT,213.06,300.27,59.981,1496281503,"201051344000983","219011344069620",26.34,15.80,0,298.77,302.07,2.3,0.3,0.000,723380.4,723380.4,8000,0,0,0,L,1122011218,0,121.55,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1496281574,2047834.00
05/31/2017 21:45,2,0.000,ALERT,213.29,299.67,59.970,1496281503,"201051344001158","219011344069620",0.00,16.00,0,297.87,301.17,0.0,0.0,0.000,708664.0,708664.0,8004,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1496281576,2047835.00
05/31/2017 21:45,2,0.000,ALERT,213.74,300.27,59.981,1496281503,"201051344000576","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,723311.4,723311.4,8002,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1496281577,2047836.00
05/31/2017 21:45,2,0.000,ALERT,212.38,297.26,59.981,1496281503,"274151322000087","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,915547.4,915547.4,8081,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1496281579,2047837.00
05/31/2017 22:00,2,0.000,ALERT,212.83,299.37,59.981,1496282403,"201051344000645","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,722238.9,722238.9,7993,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1496282405,2047838.00
05/31/2017 22:00,2,0.000,ALERT,211.93,297.57,59.981,1496282403,"274151322000085","219011344069620",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,938990.4,938990.4,7953,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496282407,2047839.00
05/31/2017 22:00,2,0.000,ALERT,213.29,299.37,60.028,1496282403,"201051344000633","219011344069620",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,708682.1,708682.1,8025,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1496282409,2047840.00
05/31/2017 22:00,2,0.000,ALERT,212.61,299.37,59.991,1496282403,"201051344000469","219011344069620",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,711826.2,711826.2,8002,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1496282411,2047841.00
05/31/2017 22:00,2,0.000,ALERT,212.83,300.27,59.996,1496282403,"201051344000646","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,706859.5,706859.5,8007,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1496282413,2047842.00
05/31/2017 22:00,2,0.000,ALERT,211.70,298.47,59.986,1496282403,"274151322000052","219011344069620",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,974753.1,974753.1,7958,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496282414,2047843.00
05/31/2017 22:00,2,0.000,ALERT,213.29,300.57,60.002,1496282403,"201051344000585","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,718669.8,718669.8,8010,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1496282416,2047844.00
05/31/2017 22:00,2,0.000,ALERT,213.06,300.57,60.034,1496282403,"201051344001230","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,711477.4,711477.4,8011,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1496282418,2047845.00
05/31/2017 22:00,2,0.000,ALERT,213.74,301.47,60.007,1496282403,"201051344000582","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,701144.6,701144.6,7998,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1496282420,2047846.00
05/31/2017 22:00,2,0.000,ALERT,212.83,300.57,60.007,1496282403,"201051344000955","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,720109.7,720109.7,8010,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1496282422,2047847.00
05/31/2017 22:00,2,0.000,ALERT,211.93,297.26,59.996,1496282403,"274151322000094","219011344069620",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,798790.0,798790.0,8181,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496282423,2047848.00
05/31/2017 22:00,2,0.000,ALERT,212.83,300.27,60.002,1496282403,"201051344000579","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,729766.4,729766.4,8000,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1496282425,2047849.00
05/31/2017 22:00,2,0.000,ALERT,213.06,300.87,60.034,1496282403,"201051344000890","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,714077.9,714077.9,8007,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1496282427,2047850.00
05/31/2017 22:00,2,0.000,ALERT,213.29,300.27,59.996,1496282403,"201051344000438","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,716811.3,716811.3,8005,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1496282429,2047851.00
05/31/2017 22:00,2,0.000,ALERT,213.51,299.97,60.012,1496282403,"201051344000417","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,661629.2,661629.2,8024,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1496282430,2047852.00
05/31/2017 22:00,2,0.000,ALERT,211.93,298.17,60.002,1496282403,"274151322000083","219011344069620",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,964867.1,964867.1,7966,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496282432,2047853.00
05/31/2017 22:00,2,0.000,ALERT,212.61,297.57,60.002,1496282403,"274151322000076","219011344069620",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,1028981.0,1028981.0,7957,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496282434,2047854.00
05/31/2017 22:00,2,0.000,ALERT,212.61,300.27,59.965,1496282403,"201051344000868","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,710286.9,710286.9,8007,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1496282436,2047855.00
05/31/2017 22:00,2,0.000,ALERT,211.93,298.47,59.991,1496282403,"274151322000095","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,1018997.0,1018997.0,7968,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496282438,2047856.00
05/31/2017 22:00,2,0.000,ALERT,212.61,299.67,60.007,1496282403,"201051344000988","219011344069620",0.00,14.30,0,295.76,301.47,0.0,0.0,0.000,635528.1,635528.1,8023,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1496282440,2047857.00
05/31/2017 22:00,2,0.000,ALERT,213.06,299.67,59.996,1496282403,"201051344001025","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,716260.2,716260.2,8018,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1496282441,2047858.00
05/31/2017 22:00,2,0.000,ALERT,212.61,299.97,60.002,1496282403,"201051344000458","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,722293.2,722293.2,7991,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1496282443,2047859.00
05/31/2017 22:00,2,0.000,ALERT,213.29,299.67,59.959,1496282403,"201051344000853","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,722981.2,722981.2,7999,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1496282445,2047860.00
05/31/2017 22:00,2,0.000,ALERT,213.51,300.57,59.965,1496282403,"201051344000685","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,716825.0,716825.0,8016,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1496282447,2047861.00
05/31/2017 22:00,2,0.000,ALERT,213.29,299.97,59.991,1496282403,"201051344000917","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,713446.1,713446.1,8006,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496282448,2047862.00
05/31/2017 22:00,2,0.000,ALERT,213.29,300.57,59.991,1496282403,"201051344001145","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,721402.5,721402.5,7997,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1496282450,2047863.00
05/31/2017 22:00,2,0.000,ALERT,213.29,299.67,60.002,1496282403,"201051344000651","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,709926.5,709926.5,8010,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1496282452,2047864.00
05/31/2017 22:00,2,0.000,ALERT,211.48,298.17,59.996,1496282403,"274151322000088","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,925083.9,925083.9,7962,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496282454,2047865.00
05/31/2017 22:00,2,0.000,ALERT,212.61,297.26,59.996,1496282403,"274151322000068","219011344069620",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,799220.8,799220.8,8199,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496282456,2047866.00
05/31/2017 22:00,2,0.000,ALERT,212.83,299.97,59.991,1496282403,"201051344001135","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,705382.8,705382.8,8001,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1496282457,2047867.00
05/31/2017 22:00,2,0.000,ALERT,212.61,300.27,59.986,1496282403,"201051344000594","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,724798.3,724798.3,8003,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1496282459,2047868.00
05/31/2017 22:00,2,0.000,ALERT,213.29,299.97,59.986,1496282403,"201051344001203","219011344069620",0.00,13.00,0,298.47,304.18,0.0,0.0,0.000,714576.5,714576.5,8023,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1496282461,2047869.00
05/31/2017 22:00,2,0.000,ALERT,211.93,298.17,59.975,1496282403,"274151322000054","219011344069620",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,942654.3,942654.3,7948,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496282463,2047870.00
05/31/2017 22:00,2,0.000,ALERT,212.83,299.37,59.944,1496282403,"201051344000867","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,709148.1,709148.1,8021,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496282465,2047871.00
05/31/2017 22:00,2,0.000,ALERT,213.29,300.57,60.023,1496282403,"201051344001093","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,713272.3,713272.3,8014,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496282467,2047872.00
05/31/2017 22:00,2,0.000,ALERT,212.61,299.97,59.991,1496282403,"201051344000900","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,730543.3,730543.3,8002,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1496282468,2047873.00
05/31/2017 22:00,2,0.000,ALERT,212.83,299.37,59.991,1496282403,"201051344000648","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,719473.7,719473.7,7997,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1496282470,2047874.00
05/31/2017 22:00,2,0.000,ALERT,212.83,300.57,59.991,1496282403,"201051344000569","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,732935.3,732935.3,7985,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1496282472,2047875.00
05/31/2017 22:00,2,0.000,ALERT,212.61,299.97,59.986,1496282403,"201051344000983","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,723380.4,723380.4,8002,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1496282474,2047876.00
05/31/2017 22:00,2,0.000,ALERT,212.83,299.67,60.023,1496282403,"201051344001158","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,708664.0,708664.0,8006,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496282476,2047877.00
