ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2017 22:00,2,0.000,ALERT,213.29,300.27,59.986,1496282403,"201051344000576","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,723311.4,723311.4,8004,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496282477,2047878.00
05/31/2017 22:00,2,0.000,ALERT,212.16,296.96,59.975,1496282403,"274151322000087","219011344069620",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,915547.4,915547.4,8083,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496282479,2047879.00
05/31/2017 22:15,2,0.000,ALERT,212.83,298.47,60.002,1496283303,"201051344000645","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,722238.9,722238.9,7995,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496283305,2047880.00
05/31/2017 22:15,2,0.000,ALERT,211.93,296.36,60.007,1496283303,"274151322000085","219011344069620",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,938990.4,938990.4,7955,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283307,2047881.00
05/31/2017 22:15,2,0.000,ALERT,212.83,298.17,59.991,1496283303,"201051344000633","219011344069620",0.00,13.30,0,295.16,300.57,0.0,0.0,0.000,708682.1,708682.1,8027,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496283309,2047882.00
05/31/2017 22:15,2,0.000,ALERT,212.38,298.47,59.986,1496283303,"201051344000469","219011344069620",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,711826.2,711826.2,8004,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283311,2047883.00
05/31/2017 22:15,2,0.000,ALERT,212.38,299.67,59.965,1496283303,"201051344000646","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,706859.5,706859.5,8009,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283313,2047884.00
05/31/2017 22:15,2,0.000,ALERT,211.48,296.06,59.970,1496283303,"274151322000052","219011344069620",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,974753.1,974753.1,7960,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283314,2047885.00
05/31/2017 22:15,2,0.000,ALERT,212.61,299.97,59.975,1496283303,"201051344000585","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,718669.8,718669.8,8012,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496283316,2047886.00
05/31/2017 22:15,2,0.000,ALERT,212.38,300.27,59.981,1496283303,"201051344001230","219011344069620",0.00,11.70,0,298.77,302.07,0.0,0.0,0.000,711477.4,711477.4,8013,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283318,2047887.00
05/31/2017 22:15,2,0.000,ALERT,213.06,300.57,59.981,1496283303,"201051344000582","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,701144.6,701144.6,8000,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283320,2047888.00
05/31/2017 22:15,2,0.000,ALERT,212.16,299.97,60.028,1496283303,"201051344000955","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,720109.7,720109.7,8012,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496283322,2047889.00
05/31/2017 22:15,2,0.000,ALERT,211.70,296.06,59.986,1496283303,"274151322000094","219011344069620",0.00,14.30,0,294.86,298.47,0.0,0.0,0.000,798790.0,798790.0,8183,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283324,2047890.00
05/31/2017 22:15,2,0.000,ALERT,212.38,299.07,59.965,1496283303,"201051344000579","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,729766.4,729766.4,8002,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283326,2047891.00
05/31/2017 22:15,2,0.000,ALERT,212.38,300.27,59.981,1496283303,"201051344000890","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,714077.9,714077.9,8009,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496283328,2047892.00
05/31/2017 22:15,2,0.000,ALERT,212.83,299.97,59.975,1496283303,"201051344000438","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,716811.3,716811.3,8007,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283329,2047893.00
05/31/2017 22:15,2,0.000,ALERT,212.83,299.37,59.965,1496283303,"201051344000417","219011344069620",0.00,12.00,0,298.17,301.47,0.0,0.0,0.000,661629.2,661629.2,8026,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283331,2047894.00
05/31/2017 22:15,2,0.000,ALERT,211.70,296.96,59.981,1496283303,"274151322000083","219011344069620",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,964867.1,964867.1,7968,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283333,2047895.00
05/31/2017 22:15,2,0.000,ALERT,212.38,296.36,59.970,1496283303,"274151322000076","219011344069620",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,1028981.0,1028981.0,7959,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496283335,2047896.00
05/31/2017 22:15,2,0.000,ALERT,212.38,299.37,59.975,1496283303,"201051344000868","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,710286.9,710286.9,8009,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283337,2047897.00
05/31/2017 22:15,2,0.000,ALERT,211.70,297.87,59.933,1496283303,"274151322000095","219011344069620",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,1018997.0,1018997.0,7970,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496283339,2047898.00
05/31/2017 22:15,2,0.000,ALERT,212.38,298.77,59.970,1496283303,"201051344000988","219011344069620",0.00,13.00,0,294.86,301.17,0.0,0.0,0.000,635528.1,635528.1,8025,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283341,2047899.00
05/31/2017 22:15,2,0.000,ALERT,212.38,299.07,59.965,1496283303,"201051344001025","219011344069620",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,716260.2,716260.2,8020,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496283342,2047900.00
05/31/2017 22:15,2,0.000,ALERT,212.38,298.77,59.965,1496283303,"201051344000458","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,722293.2,722293.2,7993,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283344,2047901.00
05/31/2017 22:15,2,0.000,ALERT,213.06,298.17,59.959,1496283303,"201051344000853","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,722981.2,722981.2,8001,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283346,2047902.00
05/31/2017 22:15,2,0.000,ALERT,213.06,299.67,59.965,1496283303,"201051344000685","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,716825.0,716825.0,8018,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283348,2047903.00
05/31/2017 22:15,2,0.000,ALERT,212.83,299.37,59.959,1496283303,"201051344000917","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,713446.1,713446.1,8008,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283349,2047904.00
05/31/2017 22:15,2,0.000,ALERT,212.83,299.97,59.959,1496283303,"201051344001145","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,721402.5,721402.5,7999,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283351,2047905.00
05/31/2017 22:15,2,0.000,ALERT,212.83,299.07,59.975,1496283303,"201051344000651","219011344069620",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,709926.5,709926.5,8012,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283353,2047906.00
05/31/2017 22:15,2,0.000,ALERT,211.48,296.66,59.928,1496283303,"274151322000088","219011344069620",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,925083.9,925083.9,7964,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283355,2047907.00
05/31/2017 22:15,2,0.000,ALERT,212.38,295.76,59.965,1496283303,"274151322000068","219011344069620",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,799220.8,799220.8,8201,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283357,2047908.00
05/31/2017 22:15,2,0.000,ALERT,212.38,299.67,59.975,1496283303,"201051344001135","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,705382.8,705382.8,8003,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283359,2047909.00
05/31/2017 22:15,2,0.000,ALERT,212.38,299.37,59.954,1496283303,"201051344000594","219011344069620",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,724798.3,724798.3,8005,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283360,2047910.00
05/31/2017 22:15,2,0.000,ALERT,212.83,299.67,59.965,1496283303,"201051344001203","219011344069620",0.00,11.70,0,298.47,303.58,0.0,0.0,0.000,714576.5,714576.5,8025,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283362,2047911.00
05/31/2017 22:15,2,0.000,ALERT,211.70,296.96,59.965,1496283303,"274151322000054","219011344069620",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,942654.3,942654.3,7950,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283364,2047912.00
05/31/2017 22:15,2,0.000,ALERT,212.83,298.47,59.970,1496283303,"201051344000867","219011344069620",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,709148.1,709148.1,8023,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283366,2047913.00
05/31/2017 22:15,2,0.000,ALERT,212.83,299.97,59.944,1496283303,"201051344001093","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,713272.3,713272.3,8016,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283368,2047914.00
05/31/2017 22:15,2,0.000,ALERT,212.61,299.07,59.959,1496283303,"201051344000900","219011344069620",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,730543.3,730543.3,8004,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283370,2047915.00
05/31/2017 22:15,2,0.000,ALERT,212.83,298.17,59.959,1496283303,"201051344000648","219011344069620",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,719473.7,719473.7,7999,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496283371,2047916.00
05/31/2017 22:15,2,0.000,ALERT,212.61,299.37,59.959,1496283303,"201051344000569","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,732935.3,732935.3,7987,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283373,2047917.00
05/31/2017 22:15,2,0.000,ALERT,212.61,299.07,59.959,1496283303,"201051344000983","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,723380.4,723380.4,8004,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283375,2047918.00
05/31/2017 22:15,2,0.000,ALERT,212.61,298.47,59.959,1496283303,"201051344001158","219011344069620",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,708664.0,708664.0,8008,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496283377,2047919.00
05/31/2017 22:15,2,0.000,ALERT,212.61,298.47,59.954,1496283303,"201051344000576","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,723311.4,723311.4,8006,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283379,2047920.00
05/31/2017 22:15,2,0.000,ALERT,211.93,296.06,59.933,1496283303,"274151322000087","219011344069620",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,915547.4,915547.4,8085,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496283380,2047921.00
05/31/2017 22:30,2,0.000,ALERT,213.06,298.47,59.986,1496284203,"201051344000645","219011344069620",0.00,12.30,0,296.66,299.97,0.0,0.0,0.000,722238.9,722238.9,7997,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496284205,2047922.00
05/31/2017 22:30,2,0.000,ALERT,211.93,296.36,59.970,1496284203,"274151322000085","219011344069620",0.00,13.30,0,294.26,298.17,0.0,0.0,0.000,938990.4,938990.4,7957,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284207,2047923.00
05/31/2017 22:30,2,0.000,ALERT,213.06,297.87,59.986,1496284203,"201051344000633","219011344069620",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,708682.1,708682.1,8029,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284209,2047924.00
05/31/2017 22:30,2,0.000,ALERT,212.61,298.47,59.986,1496284203,"201051344000469","219011344069620",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,711826.2,711826.2,8006,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284211,2047925.00
05/31/2017 22:30,2,0.000,ALERT,212.61,299.67,59.981,1496284203,"201051344000646","219011344069620",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,706859.5,706859.5,8011,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496284213,2047926.00
05/31/2017 22:30,2,0.000,ALERT,211.70,296.36,59.975,1496284203,"274151322000052","219011344069620",0.00,13.30,0,293.66,298.47,0.0,0.0,0.000,974753.1,974753.1,7962,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496284214,2047927.00
05/31/2017 22:30,2,0.000,ALERT,213.06,300.27,59.986,1496284203,"201051344000585","219011344069620",0.00,11.30,0,296.66,301.47,0.0,0.0,0.000,718669.8,718669.8,8014,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284216,2047928.00
05/31/2017 22:30,2,0.000,ALERT,212.61,299.97,59.991,1496284203,"201051344001230","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,711477.4,711477.4,8015,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284218,2047929.00
05/31/2017 22:30,2,0.000,ALERT,213.29,300.87,59.949,1496284203,"201051344000582","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,701144.6,701144.6,8002,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496284220,2047930.00
05/31/2017 22:30,2,0.000,ALERT,212.61,300.27,59.986,1496284203,"201051344000955","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,720109.7,720109.7,8014,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284222,2047931.00
05/31/2017 22:30,2,0.000,ALERT,211.93,296.06,59.991,1496284203,"274151322000094","219011344069620",0.00,13.00,0,293.66,297.57,0.0,0.0,0.000,798790.0,798790.0,8185,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284224,2047932.00
05/31/2017 22:30,2,0.000,ALERT,212.61,299.07,59.991,1496284203,"201051344000579","219011344069620",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,729766.4,729766.4,8004,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284225,2047933.00
05/31/2017 22:30,2,0.000,ALERT,212.61,300.57,60.012,1496284203,"201051344000890","219011344069620",0.00,11.70,0,297.87,302.68,0.0,0.0,0.000,714077.9,714077.9,8011,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284227,2047934.00
05/31/2017 22:30,2,0.000,ALERT,213.06,299.97,60.018,1496284203,"201051344000438","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,716811.3,716811.3,8009,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284229,2047935.00
05/31/2017 22:30,2,0.000,ALERT,212.83,299.37,59.996,1496284203,"201051344000417","219011344069620",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,661629.2,661629.2,8028,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284231,2047936.00
05/31/2017 22:30,2,0.000,ALERT,211.93,297.26,59.975,1496284203,"274151322000083","219011344069620",0.00,13.00,0,294.26,298.47,0.0,0.0,0.000,964867.1,964867.1,7970,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496284233,2047937.00
05/31/2017 22:30,2,0.000,ALERT,212.38,296.36,59.991,1496284203,"274151322000076","219011344069620",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,1028981.0,1028981.0,7961,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496284234,2047938.00
05/31/2017 22:30,2,0.000,ALERT,212.61,299.37,60.007,1496284203,"201051344000868","219011344069620",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,710286.9,710286.9,8011,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284236,2047939.00
05/31/2017 22:30,2,0.000,ALERT,211.70,297.57,59.981,1496284203,"274151322000095","219011344069620",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,1018997.0,1018997.0,7972,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284238,2047940.00
05/31/2017 22:30,2,0.000,ALERT,212.38,298.47,59.959,1496284203,"201051344000988","219011344069620",0.00,12.00,0,294.26,299.97,0.0,0.0,0.000,635528.1,635528.1,8027,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496284240,2047941.00
05/31/2017 22:30,2,0.000,ALERT,212.61,299.07,60.002,1496284203,"201051344001025","219011344069620",0.00,10.70,0,296.66,302.07,0.0,0.0,0.000,716260.2,716260.2,8022,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284242,2047942.00
05/31/2017 22:30,2,0.000,ALERT,212.38,298.47,60.002,1496284203,"201051344000458","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,722293.2,722293.2,7995,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284243,2047943.00
05/31/2017 22:30,2,0.000,ALERT,213.06,298.47,59.996,1496284203,"201051344000853","219011344069620",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,722981.2,722981.2,8003,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284245,2047944.00
05/31/2017 22:30,2,0.000,ALERT,213.06,299.97,60.007,1496284203,"201051344000685","219011344069620",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,716825.0,716825.0,8020,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284247,2047945.00
05/31/2017 22:30,2,0.000,ALERT,213.06,299.67,59.996,1496284203,"201051344000917","219011344069620",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,713446.1,713446.1,8010,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496284249,2047946.00
05/31/2017 22:30,2,0.000,ALERT,213.06,300.27,59.986,1496284203,"201051344001145","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,721402.5,721402.5,8001,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284250,2047947.00
05/31/2017 22:30,2,0.000,ALERT,212.61,299.07,59.981,1496284203,"201051344000651","219011344069620",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,709926.5,709926.5,8014,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284252,2047948.00
05/31/2017 22:30,2,0.000,ALERT,211.25,296.36,59.970,1496284203,"274151322000088","219011344069620",0.00,13.30,0,293.96,297.87,0.0,0.0,0.000,925083.9,925083.9,7966,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284254,2047949.00
05/31/2017 22:30,2,0.000,ALERT,212.38,295.76,59.986,1496284203,"274151322000068","219011344069620",0.00,14.00,0,293.36,297.26,0.0,0.0,0.000,799220.8,799220.8,8203,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284256,2047950.00
05/31/2017 22:30,2,0.000,ALERT,212.38,299.67,59.996,1496284203,"201051344001135","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,705382.8,705382.8,8005,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284258,2047951.00
05/31/2017 22:30,2,0.000,ALERT,212.38,299.37,59.991,1496284203,"201051344000594","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,724798.3,724798.3,8007,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284259,2047952.00
05/31/2017 22:30,2,0.000,ALERT,212.83,299.67,59.954,1496284203,"201051344001203","219011344069620",0.00,11.00,0,297.26,303.28,0.0,0.0,0.000,714576.5,714576.5,8027,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284261,2047953.00
05/31/2017 22:30,2,0.000,ALERT,211.70,296.96,59.991,1496284203,"274151322000054","219011344069620",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,942654.3,942654.3,7952,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284263,2047954.00
05/31/2017 22:30,2,0.000,ALERT,212.83,298.47,60.007,1496284203,"201051344000867","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,709148.1,709148.1,8025,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284265,2047955.00
05/31/2017 22:30,2,0.000,ALERT,212.61,299.67,59.949,1496284203,"201051344001093","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,713272.3,713272.3,8018,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284267,2047956.00
05/31/2017 22:30,2,0.000,ALERT,212.38,298.77,59.996,1496284203,"201051344000900","219011344069620",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,730543.3,730543.3,8006,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496284268,2047957.00
05/31/2017 22:30,2,0.000,ALERT,212.83,298.17,59.996,1496284203,"201051344000648","219011344069620",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,719473.7,719473.7,8001,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284270,2047958.00
05/31/2017 22:30,2,0.000,ALERT,212.61,299.37,60.012,1496284203,"201051344000569","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,732935.3,732935.3,7989,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496284272,2047959.00
05/31/2017 22:30,2,0.000,ALERT,212.61,298.77,60.007,1496284203,"201051344000983","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,723380.4,723380.4,8006,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284274,2047960.00
05/31/2017 22:30,2,0.000,ALERT,212.38,298.17,60.028,1496284203,"201051344001158","219011344069620",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,708664.0,708664.0,8010,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284276,2047961.00
05/31/2017 22:30,2,0.000,ALERT,212.83,299.07,60.007,1496284203,"201051344000576","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,723311.4,723311.4,8008,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496284278,2047962.00
05/31/2017 22:30,2,0.000,ALERT,211.70,295.76,60.007,1496284203,"274151322000087","219011344069620",0.00,14.70,0,293.36,297.87,0.0,0.0,0.000,915547.4,915547.4,8087,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496284279,2047963.00
05/31/2017 22:45,2,0.000,ALERT,213.51,299.97,59.986,1496285103,"201051344000645","219011344069620",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,722238.9,722238.9,7999,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285105,2047964.00
05/31/2017 22:45,2,0.000,ALERT,212.16,297.57,59.981,1496285103,"274151322000085","219011344069620",0.00,12.30,0,294.26,299.07,0.0,0.0,0.000,938990.4,938990.4,7959,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496285106,2047965.00
05/31/2017 22:45,2,0.000,ALERT,213.51,299.67,59.954,1496285103,"201051344000633","219011344069620",0.00,11.30,0,294.56,300.87,0.0,0.0,0.000,708682.1,708682.1,8031,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285108,2047966.00
05/31/2017 22:45,2,0.000,ALERT,213.06,299.97,59.986,1496285103,"201051344000469","219011344069620",0.00,10.70,0,295.46,300.87,0.0,0.0,0.000,711826.2,711826.2,8008,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285110,2047967.00
05/31/2017 22:45,2,0.000,ALERT,212.83,299.97,59.928,1496285103,"201051344000646","219011344069620",0.00,10.30,0,296.66,301.47,0.0,0.0,0.000,706859.5,706859.5,8013,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496285112,2047968.00
05/31/2017 22:45,2,0.000,ALERT,212.16,298.47,60.023,1496285103,"274151322000052","219011344069620",0.00,12.70,0,294.26,299.37,0.0,0.0,0.000,974753.1,974753.1,7964,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496285114,2047969.00
05/31/2017 22:45,2,0.000,ALERT,213.29,300.27,59.981,1496285103,"201051344000585","219011344069620",0.00,10.70,0,296.66,301.77,0.0,0.0,0.000,718669.8,718669.8,8016,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496285115,2047970.00
05/31/2017 22:45,2,0.000,ALERT,213.06,300.57,59.996,1496285103,"201051344001230","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,711477.4,711477.4,8017,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496285117,2047971.00
05/31/2017 22:45,2,0.000,ALERT,213.51,301.17,59.991,1496285103,"201051344000582","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,701144.6,701144.6,8004,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285119,2047972.00
05/31/2017 22:45,2,0.000,ALERT,212.83,300.27,59.954,1496285103,"201051344000955","219011344069620",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,720109.7,720109.7,8016,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285121,2047973.00
05/31/2017 22:45,2,0.000,ALERT,212.16,297.26,59.986,1496285103,"274151322000094","219011344069620",0.00,12.30,0,293.66,298.47,0.0,0.0,0.000,798790.0,798790.0,8187,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285123,2047974.00
05/31/2017 22:45,2,0.000,ALERT,213.06,300.57,59.981,1496285103,"201051344000579","219011344069620",0.00,11.00,0,297.26,302.07,0.0,0.0,0.000,729766.4,729766.4,8006,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285125,2047975.00
05/31/2017 22:45,2,0.000,ALERT,213.06,300.57,59.975,1496285103,"201051344000890","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,714077.9,714077.9,8013,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285126,2047976.00
05/31/2017 22:45,2,0.000,ALERT,213.29,299.97,59.975,1496285103,"201051344000438","219011344069620",0.00,10.00,0,297.26,302.07,0.0,0.0,0.000,716811.3,716811.3,8011,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285128,2047977.00
05/31/2017 22:45,2,0.000,ALERT,213.29,299.67,59.981,1496285103,"201051344000417","219011344069620",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,661629.2,661629.2,8030,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285130,2047978.00
05/31/2017 22:45,2,0.000,ALERT,212.38,298.47,60.002,1496285103,"274151322000083","219011344069620",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,964867.1,964867.1,7972,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285132,2047979.00
05/31/2017 22:45,2,0.000,ALERT,212.83,298.47,59.996,1496285103,"274151322000076","219011344069620",0.00,12.70,0,293.96,299.37,0.0,0.0,0.000,1028981.0,1028981.0,7963,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285134,2047980.00
05/31/2017 22:45,2,0.000,ALERT,212.83,300.57,59.981,1496285103,"201051344000868","219011344069620",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,710286.9,710286.9,8013,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496285136,2047981.00
05/31/2017 22:45,2,0.000,ALERT,212.38,299.07,59.975,1496285103,"274151322000095","219011344069620",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,1018997.0,1018997.0,7974,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285137,2047982.00
05/31/2017 22:45,2,0.000,ALERT,213.06,300.27,59.970,1496285103,"201051344000988","219011344069620",0.00,11.30,0,293.96,301.17,0.0,0.0,0.000,635528.1,635528.1,8029,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285139,2047983.00
05/31/2017 22:45,2,0.000,ALERT,213.06,299.67,59.975,1496285103,"201051344001025","219011344069620",0.00,10.00,0,296.96,302.07,0.0,0.0,0.000,716260.2,716260.2,8024,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285141,2047984.00
05/31/2017 22:45,2,0.000,ALERT,213.06,300.27,59.981,1496285103,"201051344000458","219011344069620",0.00,12.30,0,296.66,302.07,0.0,0.0,0.000,722293.2,722293.2,7997,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285143,2047985.00
05/31/2017 22:45,2,0.000,ALERT,213.29,299.67,59.981,1496285103,"201051344000853","219011344069620",0.00,11.00,0,296.36,301.47,0.0,0.0,0.000,722981.2,722981.2,8005,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285145,2047986.00
05/31/2017 22:45,2,0.000,ALERT,213.51,300.27,59.970,1496285103,"201051344000685","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,716825.0,716825.0,8022,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285146,2047987.00
05/31/2017 22:45,2,0.000,ALERT,213.29,299.67,59.965,1496285103,"201051344000917","219011344069620",0.00,11.30,0,296.06,301.17,0.0,0.0,0.000,713446.1,713446.1,8012,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285148,2047988.00
05/31/2017 22:45,2,0.000,ALERT,213.29,300.27,59.959,1496285103,"201051344001145","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,721402.5,721402.5,8003,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285150,2047989.00
05/31/2017 22:45,2,0.000,ALERT,213.06,299.37,59.965,1496285103,"201051344000651","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,709926.5,709926.5,8016,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285152,2047990.00
05/31/2017 22:45,2,0.000,ALERT,211.70,297.87,59.933,1496285103,"274151322000088","219011344069620",0.00,12.30,0,294.26,299.67,0.0,0.0,0.000,925083.9,925083.9,7968,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285154,2047991.00
05/31/2017 22:45,2,0.000,ALERT,212.83,296.96,59.959,1496285103,"274151322000068","219011344069620",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,799220.8,799220.8,8205,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285156,2047992.00
05/31/2017 22:45,2,0.000,ALERT,212.61,299.67,59.970,1496285103,"201051344001135","219011344069620",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,705382.8,705382.8,8007,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285157,2047993.00
05/31/2017 22:45,2,0.000,ALERT,212.61,300.57,60.028,1496285103,"201051344000594","219011344069620",0.00,12.00,0,296.36,301.77,0.0,0.0,0.000,724798.3,724798.3,8009,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285159,2047994.00
05/31/2017 22:45,2,0.000,ALERT,213.06,299.67,59.949,1496285103,"201051344001203","219011344069620",0.00,10.30,0,297.26,303.28,0.0,0.0,0.000,714576.5,714576.5,8029,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496285161,2047995.00
05/31/2017 22:45,2,0.000,ALERT,212.16,298.17,59.965,1496285103,"274151322000054","219011344069620",0.00,13.00,0,294.26,299.67,0.0,0.0,0.000,942654.3,942654.3,7954,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496285163,2047996.00
05/31/2017 22:45,2,0.000,ALERT,213.29,299.67,59.970,1496285103,"201051344000867","219011344069620",0.00,12.00,0,296.06,301.47,0.0,0.0,0.000,709148.1,709148.1,8027,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285165,2047997.00
05/31/2017 22:45,2,0.000,ALERT,213.06,299.97,59.959,1496285103,"201051344001093","219011344069620",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,713272.3,713272.3,8020,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285167,2047998.00
05/31/2017 22:45,2,0.000,ALERT,213.06,299.97,59.970,1496285103,"201051344000900","219011344069620",0.00,11.00,0,296.36,301.17,0.0,0.0,0.000,730543.3,730543.3,8008,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285169,2047999.00
05/31/2017 22:45,2,0.000,ALERT,213.29,299.37,59.933,1496285103,"201051344000648","219011344069620",0.00,11.00,0,296.06,301.47,0.0,0.0,0.000,719473.7,719473.7,8003,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285170,2048000.00
05/31/2017 22:45,2,0.000,ALERT,213.06,300.27,59.965,1496285103,"201051344000569","219011344069620",0.00,11.30,0,296.96,302.07,0.0,0.0,0.000,732935.3,732935.3,7991,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285172,2048001.00
05/31/2017 22:45,2,0.000,ALERT,213.06,300.27,59.970,1496285103,"201051344000983","219011344069620",0.00,11.30,0,296.66,301.77,0.0,0.0,0.000,723380.4,723380.4,8008,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496285174,2048002.00
05/31/2017 22:45,2,0.000,ALERT,213.06,299.97,59.954,1496285103,"201051344001158","219011344069620",0.00,11.00,0,295.76,300.87,0.0,0.0,0.000,708664.0,708664.0,8012,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496285176,2048003.00
05/31/2017 22:45,2,0.000,ALERT,213.51,300.27,59.959,1496285103,"201051344000576","219011344069620",0.00,11.30,0,296.66,301.47,0.0,0.0,0.000,723311.4,723311.4,8010,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285177,2048004.00
05/31/2017 22:45,2,0.000,ALERT,212.38,297.57,59.959,1496285103,"274151322000087","219011344069620",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,915547.4,915547.4,8089,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496285179,2048005.00
05/31/2017 23:00,2,0.000,ALERT,213.74,300.27,59.981,1496286003,"201051344000645","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,722238.9,722238.9,8001,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286005,2048006.00
05/31/2017 23:00,2,0.000,ALERT,212.61,298.17,59.981,1496286003,"274151322000085","219011344069620",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,938990.4,938990.4,7961,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286007,2048007.00
05/31/2017 23:00,2,0.000,ALERT,213.96,300.27,59.991,1496286003,"201051344000633","219011344069620",0.00,10.70,0,296.36,301.47,0.0,0.0,0.000,708682.1,708682.1,8033,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286009,2048008.00
05/31/2017 23:00,2,0.000,ALERT,213.29,300.57,59.975,1496286003,"201051344000469","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,711826.2,711826.2,8010,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496286011,2048009.00
05/31/2017 23:00,2,0.000,ALERT,213.29,300.87,59.981,1496286003,"201051344000646","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,706859.5,706859.5,8015,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286012,2048010.00
05/31/2017 23:00,2,0.000,ALERT,212.16,298.17,59.975,1496286003,"274151322000052","219011344069620",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,974753.1,974753.1,7966,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496286014,2048011.00
05/31/2017 23:00,2,0.000,ALERT,213.74,300.87,59.981,1496286003,"201051344000585","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,718669.8,718669.8,8018,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286016,2048012.00
05/31/2017 23:00,2,0.000,ALERT,213.51,301.17,59.991,1496286003,"201051344001230","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,711477.4,711477.4,8019,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286018,2048013.00
05/31/2017 23:00,2,0.000,ALERT,213.96,301.77,60.002,1496286003,"201051344000582","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,701144.6,701144.6,8006,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496286019,2048014.00
05/31/2017 23:00,2,0.000,ALERT,213.29,300.87,59.996,1496286003,"201051344000955","219011344069620",0.00,10.00,0,298.47,301.77,0.0,0.0,0.000,720109.7,720109.7,8018,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496286021,2048015.00
05/31/2017 23:00,2,0.000,ALERT,212.61,298.17,59.996,1496286003,"274151322000094","219011344069620",0.00,11.30,0,295.46,299.07,0.0,0.0,0.000,798790.0,798790.0,8189,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286023,2048016.00
05/31/2017 23:00,2,0.000,ALERT,213.29,301.17,60.034,1496286003,"201051344000579","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,729766.4,729766.4,8008,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496286025,2048017.00
05/31/2017 23:00,2,0.000,ALERT,213.29,301.47,60.007,1496286003,"201051344000890","219011344069620",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,714077.9,714077.9,8015,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286027,2048018.00
05/31/2017 23:00,2,0.000,ALERT,213.74,301.17,60.002,1496286003,"201051344000438","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,716811.3,716811.3,8013,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286029,2048019.00
05/31/2017 23:00,2,0.000,ALERT,213.74,300.57,60.028,1496286003,"201051344000417","219011344069620",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,661629.2,661629.2,8032,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286030,2048020.00
05/31/2017 23:00,2,0.000,ALERT,212.61,298.77,60.002,1496286003,"274151322000083","219011344069620",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,964867.1,964867.1,7974,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286032,2048021.00
05/31/2017 23:00,2,0.000,ALERT,213.29,298.47,60.002,1496286003,"274151322000076","219011344069620",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,1028981.0,1028981.0,7965,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286034,2048022.00
