ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2017 23:00,2,0.000,ALERT,213.29,301.17,59.981,1496286003,"201051344000868","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,710286.9,710286.9,8015,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286036,2048023.00
05/31/2017 23:00,2,0.000,ALERT,212.38,299.67,60.002,1496286003,"274151322000095","219011344069620",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,1018997.0,1018997.0,7976,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286038,2048024.00
05/31/2017 23:00,2,0.000,ALERT,213.06,300.87,60.002,1496286003,"201051344000988","219011344069620",0.00,10.70,0,296.06,301.77,0.0,0.0,0.000,635528.1,635528.1,8031,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286039,2048025.00
05/31/2017 23:00,2,0.000,ALERT,213.51,300.27,60.007,1496286003,"201051344001025","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,716260.2,716260.2,8026,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286041,2048026.00
05/31/2017 23:00,2,0.000,ALERT,213.29,300.87,60.007,1496286003,"201051344000458","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,722293.2,722293.2,7999,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286043,2048027.00
05/31/2017 23:00,2,0.000,ALERT,213.96,300.87,59.986,1496286003,"201051344000853","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,722981.2,722981.2,8007,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286045,2048028.00
05/31/2017 23:00,2,0.000,ALERT,213.96,301.17,60.012,1496286003,"201051344000685","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,716825.0,716825.0,8024,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496286047,2048029.00
05/31/2017 23:00,2,0.000,ALERT,213.74,300.57,60.007,1496286003,"201051344000917","219011344069620",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,713446.1,713446.1,8014,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286048,2048030.00
05/31/2017 23:00,2,0.000,ALERT,213.74,301.47,60.028,1496286003,"201051344001145","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,721402.5,721402.5,8005,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286050,2048031.00
05/31/2017 23:00,2,0.000,ALERT,213.51,300.27,59.991,1496286003,"201051344000651","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,709926.5,709926.5,8018,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286052,2048032.00
05/31/2017 23:00,2,0.000,ALERT,211.93,297.87,59.949,1496286003,"274151322000088","219011344069620",0.00,11.70,0,295.76,299.97,0.0,0.0,0.000,925083.9,925083.9,7970,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286054,2048033.00
05/31/2017 23:00,2,0.000,ALERT,213.29,298.17,59.991,1496286003,"274151322000068","219011344069620",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,799220.8,799220.8,8207,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286056,2048034.00
05/31/2017 23:00,2,0.000,ALERT,213.29,300.87,59.996,1496286003,"201051344001135","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,705382.8,705382.8,8009,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496286057,2048035.00
05/31/2017 23:00,2,0.000,ALERT,213.06,301.47,59.981,1496286003,"201051344000594","219011344069620",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,724798.3,724798.3,8011,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286059,2048036.00
05/31/2017 23:00,2,0.000,ALERT,213.74,300.87,59.996,1496286003,"201051344001203","219011344069620",0.00,10.00,0,297.57,304.18,0.0,0.0,0.000,714576.5,714576.5,8031,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286061,2048037.00
05/31/2017 23:00,2,0.000,ALERT,212.16,298.17,59.975,1496286003,"274151322000054","219011344069620",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,942654.3,942654.3,7956,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286063,2048038.00
05/31/2017 23:00,2,0.000,ALERT,213.51,300.57,60.018,1496286003,"201051344000867","219011344069620",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,709148.1,709148.1,8029,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286064,2048039.00
05/31/2017 23:00,2,0.000,ALERT,213.51,300.87,59.991,1496286003,"201051344001093","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,713272.3,713272.3,8022,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286066,2048040.00
05/31/2017 23:00,2,0.000,ALERT,213.29,300.87,59.986,1496286003,"201051344000900","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,730543.3,730543.3,8010,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286068,2048041.00
05/31/2017 23:00,2,0.000,ALERT,213.51,299.97,59.991,1496286003,"201051344000648","219011344069620",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,719473.7,719473.7,8005,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496286070,2048042.00
05/31/2017 23:00,2,0.000,ALERT,213.29,301.17,59.991,1496286003,"201051344000569","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,732935.3,732935.3,7993,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286072,2048043.00
05/31/2017 23:00,2,0.000,ALERT,213.29,300.87,59.991,1496286003,"201051344000983","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,723380.4,723380.4,8010,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286074,2048044.00
05/31/2017 23:00,2,0.000,ALERT,213.29,300.27,59.991,1496286003,"201051344001158","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,708664.0,708664.0,8014,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496286075,2048045.00
05/31/2017 23:00,2,0.000,ALERT,213.74,300.87,59.986,1496286003,"201051344000576","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,723311.4,723311.4,8012,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496286077,2048046.00
05/31/2017 23:00,2,0.000,ALERT,212.38,298.47,59.986,1496286003,"274151322000087","219011344069620",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,915547.4,915547.4,8091,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286079,2048047.00
05/31/2017 23:15,2,0.000,ALERT,213.51,299.37,59.991,1496286904,"201051344000645","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,722238.9,722238.9,8003,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286906,2048048.00
05/31/2017 23:15,2,0.000,ALERT,212.38,297.87,60.012,1496286904,"274151322000085","219011344069620",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,938990.4,938990.4,7963,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286907,2048049.00
05/31/2017 23:15,2,0.000,ALERT,213.74,299.07,59.991,1496286904,"201051344000633","219011344069620",0.00,10.00,0,296.66,301.47,0.0,0.0,0.000,708682.1,708682.1,8035,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496286909,2048050.00
05/31/2017 23:15,2,0.000,ALERT,213.29,299.37,59.981,1496286904,"201051344000469","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,711826.2,711826.2,8012,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286911,2048051.00
05/31/2017 23:15,2,0.000,ALERT,213.29,300.87,59.986,1496286904,"201051344000646","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,706859.5,706859.5,8017,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286913,2048052.00
05/31/2017 23:15,2,0.000,ALERT,212.16,297.87,60.012,1496286904,"274151322000052","219011344069620",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,974753.1,974753.1,7968,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286914,2048053.00
05/31/2017 23:15,2,0.000,ALERT,213.51,300.87,60.002,1496286904,"201051344000585","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,718669.8,718669.8,8020,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496286916,2048054.00
05/31/2017 23:15,2,0.000,ALERT,213.51,301.17,59.944,1496286904,"201051344001230","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,711477.4,711477.4,8021,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496286918,2048055.00
05/31/2017 23:15,2,0.000,ALERT,214.19,302.07,59.981,1496286904,"201051344000582","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,701144.6,701144.6,8008,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496286920,2048056.00
05/31/2017 23:15,2,0.000,ALERT,213.06,300.87,59.991,1496286904,"201051344000955","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,720109.7,720109.7,8020,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286922,2048057.00
05/31/2017 23:15,2,0.000,ALERT,212.38,297.57,59.975,1496286904,"274151322000094","219011344069620",0.00,11.00,0,295.46,299.37,0.0,0.0,0.000,798790.0,798790.0,8191,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286924,2048058.00
05/31/2017 23:15,2,0.000,ALERT,213.29,299.97,59.986,1496286904,"201051344000579","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,729766.4,729766.4,8010,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286925,2048059.00
05/31/2017 23:15,2,0.000,ALERT,213.29,301.17,59.986,1496286904,"201051344000890","219011344069620",0.00,9.70,0,299.37,303.88,0.0,0.0,0.000,714077.9,714077.9,8017,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286927,2048060.00
05/31/2017 23:15,2,0.000,ALERT,213.74,300.87,59.986,1496286904,"201051344000438","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,716811.3,716811.3,8015,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286929,2048061.00
05/31/2017 23:15,2,0.000,ALERT,213.74,300.57,59.981,1496286904,"201051344000417","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,661629.2,661629.2,8034,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286931,2048062.00
05/31/2017 23:15,2,0.000,ALERT,212.16,298.17,59.938,1496286904,"274151322000083","219011344069620",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,964867.1,964867.1,7976,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286932,2048063.00
05/31/2017 23:15,2,0.000,ALERT,212.83,298.47,59.965,1496286904,"274151322000076","219011344069620",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,1028981.0,1028981.0,7967,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286934,2048064.00
05/31/2017 23:15,2,0.000,ALERT,213.29,300.27,59.933,1496286904,"201051344000868","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,710286.9,710286.9,8017,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286936,2048065.00
05/31/2017 23:15,2,0.000,ALERT,212.16,298.77,59.965,1496286904,"274151322000095","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,1018997.0,1018997.0,7978,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496286938,2048066.00
05/31/2017 23:15,2,0.000,ALERT,213.06,299.67,59.981,1496286904,"201051344000988","219011344069620",0.00,10.30,0,295.76,302.37,0.0,0.0,0.000,635528.1,635528.1,8033,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286940,2048067.00
05/31/2017 23:15,2,0.000,ALERT,213.29,300.27,59.975,1496286904,"201051344001025","219011344069620",0.00,9.00,0,298.17,303.28,0.0,0.0,0.000,716260.2,716260.2,8028,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286942,2048068.00
05/31/2017 23:15,2,0.000,ALERT,213.29,299.67,59.975,1496286904,"201051344000458","219011344069620",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,722293.2,722293.2,8001,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286944,2048069.00
05/31/2017 23:15,2,0.000,ALERT,213.74,299.37,59.975,1496286904,"201051344000853","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,722981.2,722981.2,8009,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286945,2048070.00
05/31/2017 23:15,2,0.000,ALERT,213.74,300.87,59.970,1496286904,"201051344000685","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,716825.0,716825.0,8026,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286947,2048071.00
05/31/2017 23:15,2,0.000,ALERT,213.51,300.27,59.970,1496286904,"201051344000917","219011344069620",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,713446.1,713446.1,8016,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496286949,2048072.00
05/31/2017 23:15,2,0.000,ALERT,213.74,301.17,59.954,1496286904,"201051344001145","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,721402.5,721402.5,8007,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496286951,2048073.00
05/31/2017 23:15,2,0.000,ALERT,213.51,299.97,59.975,1496286904,"201051344000651","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,709926.5,709926.5,8020,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286953,2048074.00
05/31/2017 23:15,2,0.000,ALERT,212.16,297.87,59.959,1496286904,"274151322000088","219011344069620",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,925083.9,925083.9,7972,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286954,2048075.00
05/31/2017 23:15,2,0.000,ALERT,213.29,297.26,59.959,1496286904,"274151322000068","219011344069620",0.00,12.00,0,295.46,299.07,0.0,0.0,0.000,799220.8,799220.8,8209,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286956,2048076.00
05/31/2017 23:15,2,0.000,ALERT,213.06,300.57,59.922,1496286904,"201051344001135","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,705382.8,705382.8,8011,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286958,2048077.00
05/31/2017 23:15,2,0.000,ALERT,213.06,300.57,59.970,1496286904,"201051344000594","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,724798.3,724798.3,8013,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496286960,2048078.00
05/31/2017 23:15,2,0.000,ALERT,213.51,300.57,59.965,1496286904,"201051344001203","219011344069620",0.00,9.30,0,298.77,304.18,0.0,0.0,0.000,714576.5,714576.5,8033,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286962,2048079.00
05/31/2017 23:15,2,0.000,ALERT,212.38,298.47,59.944,1496286904,"274151322000054","219011344069620",0.00,11.70,0,295.76,300.57,0.0,0.0,0.000,942654.3,942654.3,7958,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286963,2048080.00
05/31/2017 23:15,2,0.000,ALERT,213.51,299.67,59.954,1496286904,"201051344000867","219011344069620",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,709148.1,709148.1,8031,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496286965,2048081.00
05/31/2017 23:15,2,0.000,ALERT,213.51,300.87,59.959,1496286904,"201051344001093","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,713272.3,713272.3,8024,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496286967,2048082.00
05/31/2017 23:15,2,0.000,ALERT,213.29,299.67,59.959,1496286904,"201051344000900","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,730543.3,730543.3,8012,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286969,2048083.00
05/31/2017 23:15,2,0.000,ALERT,213.51,299.07,59.965,1496286904,"201051344000648","219011344069620",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,719473.7,719473.7,8007,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286971,2048084.00
05/31/2017 23:15,2,0.000,ALERT,213.29,300.27,59.959,1496286904,"201051344000569","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,732935.3,732935.3,7995,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286972,2048085.00
05/31/2017 23:15,2,0.000,ALERT,213.29,299.97,59.959,1496286904,"201051344000983","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,723380.4,723380.4,8012,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286974,2048086.00
05/31/2017 23:15,2,0.000,ALERT,213.29,299.37,59.959,1496286904,"201051344001158","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,708664.0,708664.0,8016,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286976,2048087.00
05/31/2017 23:15,2,0.000,ALERT,213.74,299.97,59.975,1496286904,"201051344000576","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,723311.4,723311.4,8014,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496286978,2048088.00
05/31/2017 23:15,2,0.000,ALERT,212.38,297.26,59.949,1496286904,"274151322000087","219011344069620",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,915547.4,915547.4,8093,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496286979,2048089.00
05/31/2017 23:30,2,0.000,ALERT,213.51,300.27,59.965,1496287803,"201051344000645","219011344069620",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,722238.9,722238.9,8005,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287805,2048090.00
05/31/2017 23:30,2,0.000,ALERT,212.38,298.47,59.965,1496287803,"274151322000085","219011344069620",0.00,10.70,0,296.06,299.97,0.0,0.0,0.000,938990.4,938990.4,7965,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496287807,2048091.00
05/31/2017 23:30,2,0.000,ALERT,213.51,299.97,59.970,1496287803,"201051344000633","219011344069620",0.00,9.70,0,295.76,301.47,0.0,0.0,0.000,708682.1,708682.1,8037,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287809,2048092.00
05/31/2017 23:30,2,0.000,ALERT,213.06,300.27,59.970,1496287803,"201051344000469","219011344069620",0.00,9.30,0,296.36,301.47,0.0,0.0,0.000,711826.2,711826.2,8014,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287811,2048093.00
05/31/2017 23:30,2,0.000,ALERT,213.06,300.27,59.975,1496287803,"201051344000646","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,706859.5,706859.5,8019,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496287812,2048094.00
05/31/2017 23:30,2,0.000,ALERT,212.16,298.17,59.970,1496287803,"274151322000052","219011344069620",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,974753.1,974753.1,7970,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287814,2048095.00
05/31/2017 23:30,2,0.000,ALERT,213.29,300.27,59.975,1496287803,"201051344000585","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,718669.8,718669.8,8022,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287816,2048096.00
05/31/2017 23:30,2,0.000,ALERT,213.06,300.27,59.975,1496287803,"201051344001230","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,711477.4,711477.4,8023,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287818,2048097.00
05/31/2017 23:30,2,0.000,ALERT,213.51,300.87,59.996,1496287803,"201051344000582","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,701144.6,701144.6,8010,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287819,2048098.00
05/31/2017 23:30,2,0.000,ALERT,212.83,300.57,60.012,1496287803,"201051344000955","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,720109.7,720109.7,8022,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287821,2048099.00
05/31/2017 23:30,2,0.000,ALERT,212.38,298.17,59.922,1496287803,"274151322000094","219011344069620",0.00,10.30,0,296.06,299.37,0.0,0.0,0.000,798790.0,798790.0,8193,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287823,2048100.00
05/31/2017 23:30,2,0.000,ALERT,213.06,300.87,59.981,1496287803,"201051344000579","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,729766.4,729766.4,8012,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287825,2048101.00
05/31/2017 23:30,2,0.000,ALERT,213.06,300.57,59.981,1496287803,"201051344000890","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,714077.9,714077.9,8019,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287827,2048102.00
05/31/2017 23:30,2,0.000,ALERT,213.29,299.97,59.970,1496287803,"201051344000438","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,716811.3,716811.3,8017,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496287828,2048103.00
05/31/2017 23:30,2,0.000,ALERT,213.29,299.67,59.938,1496287803,"201051344000417","219011344069620",0.00,9.30,0,298.47,301.77,0.0,0.0,0.000,661629.2,661629.2,8036,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287830,2048104.00
05/31/2017 23:30,2,0.000,ALERT,212.61,298.77,59.970,1496287803,"274151322000083","219011344069620",0.00,10.30,0,296.66,300.27,0.0,0.0,0.000,964867.1,964867.1,7978,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287832,2048105.00
05/31/2017 23:30,2,0.000,ALERT,212.83,299.07,59.970,1496287803,"274151322000076","219011344069620",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,1028981.0,1028981.0,7969,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287834,2048106.00
05/31/2017 23:30,2,0.000,ALERT,212.83,300.87,59.975,1496287803,"201051344000868","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,710286.9,710286.9,8019,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287836,2048107.00
05/31/2017 23:30,2,0.000,ALERT,212.38,299.37,59.965,1496287803,"274151322000095","219011344069620",0.00,10.00,0,296.96,300.57,0.0,0.0,0.000,1018997.0,1018997.0,7980,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496287838,2048108.00
05/31/2017 23:30,2,0.000,ALERT,213.06,300.27,59.970,1496287803,"201051344000988","219011344069620",0.00,10.00,0,295.46,301.77,0.0,0.0,0.000,635528.1,635528.1,8035,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287839,2048109.00
05/31/2017 23:30,2,0.000,ALERT,212.83,299.37,59.970,1496287803,"201051344001025","219011344069620",0.00,8.50,0,298.17,303.28,0.0,0.0,0.000,716260.2,716260.2,8030,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287841,2048110.00
05/31/2017 23:30,2,0.000,ALERT,213.06,300.57,59.928,1496287803,"201051344000458","219011344069620",0.00,11.00,0,297.87,302.68,0.0,0.0,0.000,722293.2,722293.2,8003,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496287843,2048111.00
05/31/2017 23:30,2,0.000,ALERT,213.74,300.57,59.965,1496287803,"201051344000853","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,722981.2,722981.2,8011,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287845,2048112.00
05/31/2017 23:30,2,0.000,ALERT,213.51,300.27,59.959,1496287803,"201051344000685","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,716825.0,716825.0,8028,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496287846,2048113.00
05/31/2017 23:30,2,0.000,ALERT,213.29,299.67,59.954,1496287803,"201051344000917","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,713446.1,713446.1,8018,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287848,2048114.00
05/31/2017 23:30,2,0.000,ALERT,213.29,300.57,59.970,1496287803,"201051344001145","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,721402.5,721402.5,8009,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287850,2048115.00
05/31/2017 23:30,2,0.000,ALERT,213.29,299.37,59.965,1496287803,"201051344000651","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,709926.5,709926.5,8022,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287852,2048116.00
05/31/2017 23:30,2,0.000,ALERT,212.16,298.47,59.954,1496287803,"274151322000088","219011344069620",0.00,11.00,0,296.06,299.67,0.0,0.0,0.000,925083.9,925083.9,7974,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287854,2048117.00
05/31/2017 23:30,2,0.000,ALERT,213.29,297.87,59.986,1496287803,"274151322000068","219011344069620",0.00,11.30,0,295.76,299.07,0.0,0.0,0.000,799220.8,799220.8,8211,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287855,2048118.00
05/31/2017 23:30,2,0.000,ALERT,212.83,299.67,59.959,1496287803,"201051344001135","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,705382.8,705382.8,8013,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287857,2048119.00
05/31/2017 23:30,2,0.000,ALERT,213.06,301.47,59.965,1496287803,"201051344000594","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,724798.3,724798.3,8015,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287859,2048120.00
05/31/2017 23:30,2,0.000,ALERT,213.29,299.97,59.954,1496287803,"201051344001203","219011344069620",0.00,9.00,0,298.77,304.18,0.0,0.0,0.000,714576.5,714576.5,8035,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496287861,2048121.00
05/31/2017 23:30,2,0.000,ALERT,212.38,299.37,59.959,1496287803,"274151322000054","219011344069620",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,942654.3,942654.3,7960,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287863,2048122.00
05/31/2017 23:30,2,0.000,ALERT,213.51,300.27,59.959,1496287803,"201051344000867","219011344069620",0.00,10.70,0,297.26,302.07,0.0,0.0,0.000,709148.1,709148.1,8033,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496287865,2048123.00
05/31/2017 23:30,2,0.000,ALERT,213.29,299.97,59.970,1496287803,"201051344001093","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,713272.3,713272.3,8026,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287867,2048124.00
05/31/2017 23:30,2,0.000,ALERT,213.06,300.57,59.965,1496287803,"201051344000900","219011344069620",0.00,10.00,0,297.26,301.77,0.0,0.0,0.000,730543.3,730543.3,8014,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287869,2048125.00
05/31/2017 23:30,2,0.000,ALERT,213.29,299.97,59.959,1496287803,"201051344000648","219011344069620",0.00,9.70,0,296.96,302.07,0.0,0.0,0.000,719473.7,719473.7,8009,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287870,2048126.00
05/31/2017 23:30,2,0.000,ALERT,213.29,301.17,59.959,1496287803,"201051344000569","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,732935.3,732935.3,7997,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287872,2048127.00
05/31/2017 23:30,2,0.000,ALERT,213.29,300.87,59.965,1496287803,"201051344000983","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,723380.4,723380.4,8014,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287874,2048128.00
05/31/2017 23:30,2,0.000,ALERT,213.06,300.27,59.970,1496287803,"201051344001158","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,708664.0,708664.0,8018,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287876,2048129.00
05/31/2017 23:30,2,0.000,ALERT,213.51,301.17,60.002,1496287803,"201051344000576","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,723311.4,723311.4,8016,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496287878,2048130.00
05/31/2017 23:30,2,0.000,ALERT,212.61,297.57,59.965,1496287803,"274151322000087","219011344069620",0.00,11.70,0,295.46,299.37,0.0,0.0,0.000,915547.4,915547.4,8095,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496287879,2048131.00
05/31/2017 23:45,2,0.000,ALERT,213.74,300.87,59.970,1496288704,"201051344000645","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,722238.9,722238.9,8007,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288706,2048132.00
05/31/2017 23:45,2,0.000,ALERT,212.83,299.07,59.965,1496288704,"274151322000085","219011344069620",0.00,10.30,0,296.96,300.57,0.0,0.0,0.000,938990.4,938990.4,7967,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496288707,2048133.00
05/31/2017 23:45,2,0.000,ALERT,213.74,300.57,59.970,1496288704,"201051344000633","219011344069620",0.00,9.70,0,296.36,302.07,0.0,0.0,0.000,708682.1,708682.1,8039,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496288709,2048134.00
05/31/2017 23:45,2,0.000,ALERT,213.51,300.87,59.975,1496288704,"201051344000469","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,711826.2,711826.2,8016,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288711,2048135.00
05/31/2017 23:45,2,0.000,ALERT,212.83,300.57,59.959,1496288704,"201051344000646","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,706859.5,706859.5,8021,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496288713,2048136.00
05/31/2017 23:45,2,0.000,ALERT,212.61,299.67,59.970,1496288704,"274151322000052","219011344069620",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,974753.1,974753.1,7972,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288715,2048137.00
05/31/2017 23:45,2,0.000,ALERT,213.29,300.57,59.970,1496288704,"201051344000585","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,718669.8,718669.8,8024,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288716,2048138.00
05/31/2017 23:45,2,0.000,ALERT,213.06,300.87,59.970,1496288704,"201051344001230","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,711477.4,711477.4,8025,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288718,2048139.00
05/31/2017 23:45,2,0.000,ALERT,213.51,301.17,59.970,1496288704,"201051344000582","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,701144.6,701144.6,8012,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288720,2048140.00
05/31/2017 23:45,2,0.000,ALERT,212.83,300.57,59.970,1496288704,"201051344000955","219011344069620",0.00,9.00,0,298.47,301.77,0.0,0.0,0.000,720109.7,720109.7,8024,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288722,2048141.00
05/31/2017 23:45,2,0.000,ALERT,212.83,298.47,59.981,1496288704,"274151322000094","219011344069620",0.00,10.00,0,296.66,299.97,0.0,0.0,0.000,798790.0,798790.0,8195,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288724,2048142.00
05/31/2017 23:45,2,0.000,ALERT,213.51,301.77,59.981,1496288704,"201051344000579","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,729766.4,729766.4,8014,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288726,2048143.00
05/31/2017 23:45,2,0.000,ALERT,212.83,300.87,60.018,1496288704,"201051344000890","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,714077.9,714077.9,8021,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288728,2048144.00
05/31/2017 23:45,2,0.000,ALERT,213.29,300.27,59.954,1496288704,"201051344000438","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,716811.3,716811.3,8019,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288730,2048145.00
05/31/2017 23:45,2,0.000,ALERT,213.06,299.37,59.981,1496288704,"201051344000417","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,661629.2,661629.2,8038,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288731,2048146.00
05/31/2017 23:45,2,0.000,ALERT,212.83,299.37,59.944,1496288704,"274151322000083","219011344069620",0.00,9.70,0,297.26,300.87,0.0,0.0,0.000,964867.1,964867.1,7980,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496288733,2048147.00
05/31/2017 23:45,2,0.000,ALERT,213.51,299.67,59.986,1496288704,"274151322000076","219011344069620",0.00,10.30,0,297.26,300.57,0.0,0.0,0.000,1028981.0,1028981.0,7971,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288735,2048148.00
05/31/2017 23:45,2,0.000,ALERT,213.29,301.47,59.975,1496288704,"201051344000868","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,710286.9,710286.9,8021,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288737,2048149.00
05/31/2017 23:45,2,0.000,ALERT,212.83,300.27,59.996,1496288704,"274151322000095","219011344069620",0.00,9.70,0,298.17,301.47,0.0,0.0,0.000,1018997.0,1018997.0,7982,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288739,2048150.00
05/31/2017 23:45,2,0.000,ALERT,213.29,301.17,60.007,1496288704,"201051344000988","219011344069620",0.00,10.00,0,296.36,302.37,0.0,0.0,0.000,635528.1,635528.1,8037,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288741,2048151.00
05/31/2017 23:45,2,0.000,ALERT,212.61,299.37,59.991,1496288704,"201051344001025","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,716260.2,716260.2,8032,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288742,2048152.00
05/31/2017 23:45,2,0.000,ALERT,213.29,301.17,59.991,1496288704,"201051344000458","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,722293.2,722293.2,8005,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496288744,2048153.00
05/31/2017 23:45,2,0.000,ALERT,213.96,301.17,59.944,1496288704,"201051344000853","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,722981.2,722981.2,8013,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288746,2048154.00
05/31/2017 23:45,2,0.000,ALERT,213.06,299.97,59.991,1496288704,"201051344000685","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,716825.0,716825.0,8030,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288748,2048155.00
05/31/2017 23:45,2,0.000,ALERT,213.06,299.37,59.996,1496288704,"201051344000917","219011344069620",0.00,10.00,0,296.66,301.47,0.0,0.0,0.000,713446.1,713446.1,8020,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288749,2048156.00
05/31/2017 23:45,2,0.000,ALERT,213.29,300.27,59.996,1496288704,"201051344001145","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,721402.5,721402.5,8011,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288751,2048157.00
05/31/2017 23:45,2,0.000,ALERT,212.83,299.07,59.991,1496288704,"201051344000651","219011344069620",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,709926.5,709926.5,8024,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288753,2048158.00
05/31/2017 23:45,2,0.000,ALERT,212.61,298.77,59.981,1496288704,"274151322000088","219011344069620",0.00,10.30,0,296.96,300.57,0.0,0.0,0.000,925083.9,925083.9,7976,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288755,2048159.00
05/31/2017 23:45,2,0.000,ALERT,213.51,298.47,59.986,1496288704,"274151322000068","219011344069620",0.00,11.00,0,296.66,299.67,0.0,0.0,0.000,799220.8,799220.8,8213,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288757,2048160.00
05/31/2017 23:45,2,0.000,ALERT,212.61,299.67,60.002,1496288704,"201051344001135","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,705382.8,705382.8,8015,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288758,2048161.00
05/31/2017 23:45,2,0.000,ALERT,213.29,301.77,59.986,1496288704,"201051344000594","219011344069620",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,724798.3,724798.3,8017,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288760,2048162.00
05/31/2017 23:45,2,0.000,ALERT,213.06,299.67,59.996,1496288704,"201051344001203","219011344069620",0.00,8.50,0,298.47,303.58,0.0,0.0,0.000,714576.5,714576.5,8037,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288762,2048163.00
05/31/2017 23:45,2,0.000,ALERT,212.61,299.97,59.975,1496288704,"274151322000054","219011344069620",0.00,10.70,0,297.57,300.87,0.0,0.0,0.000,942654.3,942654.3,7962,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288764,2048164.00
05/31/2017 23:45,2,0.000,ALERT,213.51,300.87,59.954,1496288704,"201051344000867","219011344069620",0.00,10.70,0,298.17,302.98,0.0,0.0,0.000,709148.1,709148.1,8035,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496288766,2048165.00
05/31/2017 23:45,2,0.000,ALERT,212.83,299.97,59.959,1496288704,"201051344001093","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,713272.3,713272.3,8028,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496288767,2048166.00
05/31/2017 23:45,2,0.000,ALERT,213.29,301.17,59.986,1496288704,"201051344000900","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,730543.3,730543.3,8016,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288769,2048167.00
05/31/2017 23:45,2,0.000,ALERT,213.51,300.57,59.991,1496288704,"201051344000648","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,719473.7,719473.7,8011,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288771,2048168.00
05/31/2017 23:45,2,0.000,ALERT,213.29,301.77,60.002,1496288704,"201051344000569","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,732935.3,732935.3,7999,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496288773,2048169.00
05/31/2017 23:45,2,0.000,ALERT,213.29,301.17,59.944,1496288704,"201051344000983","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,723380.4,723380.4,8016,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288775,2048170.00
05/31/2017 23:45,2,0.000,ALERT,213.51,300.87,59.954,1496288704,"201051344001158","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,708664.0,708664.0,8020,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288776,2048171.00
05/31/2017 23:45,2,0.000,ALERT,213.96,301.47,59.996,1496288704,"201051344000576","219011344069620",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,723311.4,723311.4,8018,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496288778,2048172.00
05/31/2017 23:45,2,0.000,ALERT,212.83,298.77,59.991,1496288704,"274151322000087","219011344069620",0.00,11.00,0,296.66,299.97,0.0,0.0,0.000,915547.4,915547.4,8097,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496288780,2048173.00
